Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,12,0,340.0,265.0,7.8,23.0,471.0,410.77,321.06
2017,1,11,12,15,608.5,179.5,7.7,23.0,552.5,490.39,385.32
2017,1,11,12,30,877.0,94.0,7.6,23.0,634.0,577.08,455.56
2017,1,11,12,45,876.5,93.5,7.55,23.0,632.5,600.85,475.56
2017,1,11,13,0,876.0,93.0,7.5,23.0,631.0,621.8,493.23
2017,1,11,13,15,872.5,92.5,7.4,23.0,621.0,638.02,506.92
2017,1,11,13,30,869.0,92.0,7.3,23.0,611.0,653.39,519.71
2017,1,11,13,45,861.5,91.0,7.2,23.5,593.5,660.82,525.34
2017,1,11,14,0,854.0,90.0,7.1,24.0,576.0,665.04,528.43
2017,1,11,14,15,843.5,88.5,6.95,23.5,550.5,663.55,529.07
2017,1,11,14,30,833.0,87.0,6.8,23.0,525.0,658.92,527.26
2017,1,11,14,45,817.0,85.0,6.65,23.0,492.5,647.03,518.79
2017,1,11,15,0,801.0,83.0,6.5,23.0,460.0,632.25,508.0
2017,1,11,15,15,779.0,80.0,6.25,22.5,422.0,609.71,491.83
2017,1,11,15,30,757.0,77.0,6.0,22.0,384.0,584.76,473.48
2017,1,11,15,45,726.5,73.0,5.75,22.0,341.0,551.21,447.1
2017,1,11,16,0,696.0,69.0,5.5,22.0,298.0,519.09,421.19
2017,1,11,16,15,649.0,63.5,5.2,21.5,252.0,471.84,383.32
2017,1,11,16,30,602.0,58.0,4.9,21.0,206.0,424.63,344.23
2017,1,11,16,45,528.5,50.5,4.6,20.5,159.5,361.55,291.0
2017,1,11,17,0,455.0,43.0,4.3,20.0,113.0,301.16,238.19
2017,1,11,17,15,326.5,32.0,4.2,19.5,72.5,215.0,161.59
2017,1,11,17,30,198.0,21.0,4.1,19.0,32.0,126.64,28.41
2017,1,11,17,45,99.0,10.5,4.05,18.5,16.0,48.82,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,7,45,140.5,16.0,3.35,17.5,28.5,12.93,0.0
2017,1,12,8,0,281.0,32.0,3.4,18.0,57.0,26.18,15.2
2017,1,12,8,15,386.0,42.0,3.45,18.0,100.5,32.97,22.7
2017,1,12,8,30,491.0,52.0,3.5,18.0,144.0,39.54,28.94
2017,1,12,8,45,557.0,59.0,3.6,18.5,191.0,43.19,32.36
2017,1,12,9,0,623.0,66.0,3.7,19.0,238.0,46.8,35.56
2017,1,12,9,15,665.0,70.5,3.95,19.5,283.5,48.26,36.78
2017,1,12,9,30,707.0,75.0,4.2,20.0,329.0,78.13,42.79
2017,1,12,9,45,362.0,118.5,4.5,20.5,249.0,121.51,80.58
2017,1,12,10,0,17.0,162.0,4.8,21.0,169.0,145.46,113.36
2017,1,12,10,15,8.5,148.0,4.85,21.5,151.5,134.98,104.77
2017,1,12,10,30,0.0,134.0,4.9,22.0,134.0,122.39,94.51
2017,1,12,10,45,0.0,146.5,4.95,22.5,146.5,133.9,103.41
2017,1,12,11,0,0.0,159.0,5.0,23.0,159.0,145.5,112.28
2017,1,12,11,15,74.5,217.0,4.95,23.0,260.5,222.83,172.43
2017,1,12,11,30,149.0,275.0,4.9,23.0,362.0,307.72,238.14
2017,1,12,11,45,129.0,280.5,4.9,23.5,357.5,312.83,242.01
2017,1,12,12,0,109.0,286.0,4.9,24.0,353.0,315.39,243.82
2017,1,12,12,15,59.0,246.5,4.85,24.0,283.0,259.71,200.87
2017,1,12,12,30,9.0,207.0,4.8,24.0,213.0,197.55,152.1
2017,1,12,12,45,84.0,251.5,4.75,24.0,303.5,286.07,222.12
2017,1,12,13,0,159.0,296.0,4.7,24.0,394.0,382.0,296.55
2017,1,12,13,15,245.5,280.0,4.65,24.0,429.0,426.63,331.96
2017,1,12,13,30,332.0,264.0,4.6,24.0,464.0,478.94,373.13
2017,1,12,13,45,246.0,266.5,4.6,24.5,412.0,427.48,332.88
2017,1,12,14,0,160.0,269.0,4.6,25.0,360.0,379.42,294.97
2017,1,12,14,15,120.0,252.5,4.5,24.5,319.0,340.13,265.35
2017,1,12,14,30,80.0,236.0,4.4,24.0,278.0,291.64,228.14
2017,1,12,14,45,52.5,210.5,4.35,24.0,237.5,248.52,194.5
2017,1,12,15,0,25.0,185.0,4.3,24.0,197.0,196.94,153.73
2017,1,12,15,15,23.0,170.0,4.05,23.5,180.5,181.55,142.13
2017,1,12,15,30,21.0,155.0,3.8,23.0,164.0,166.08,130.3
2017,1,12,15,45,16.5,139.0,3.55,23.0,145.5,147.93,115.83
2017,1,12,16,0,12.0,123.0,3.3,23.0,127.0,129.84,101.28
2017,1,12,16,15,294.5,93.0,3.0,22.5,166.5,297.35,240.18
2017,1,12,16,30,577.0,63.0,2.7,22.0,206.0,418.23,335.5
2017,1,12,16,45,497.0,55.5,2.4,21.5,159.5,352.1,280.21
2017,1,12,17,0,417.0,48.0,2.1,21.0,113.0,288.83,226.31
2017,1,12,17,15,290.5,35.5,2.2,20.5,73.0,202.66,151.85
2017,1,12,17,30,164.0,23.0,2.3,20.0,33.0,115.64,36.58
2017,1,12,17,45,82.0,11.5,2.45,19.5,16.5,43.32,0.0
2017,1,12,18,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,14.5,3.05,17.5,14.5,13.44,0.0
2017,1,13,8,0,0.0,29.0,3.3,18.0,29.0,26.37,15.39
2017,1,13,8,15,10.5,48.5,3.4,18.5,50.5,43.15,31.36
2017,1,13,8,30,21.0,68.0,3.5,19.0,72.0,58.04,44.84
2017,1,13,8,45,28.0,87.5,3.6,19.5,94.5,73.52,58.59
2017,1,13,9,0,35.0,107.0,3.7,20.0,117.0,88.65,71.77
2017,1,13,9,15,40.0,125.5,3.85,20.0,138.5,102.79,83.99
2017,1,13,9,30,45.0,144.0,4.0,20.0,160.0,120.27,93.26
2017,1,13,9,45,47.0,161.0,4.2,20.5,180.0,138.72,107.13
2017,1,13,10,0,49.0,178.0,4.4,21.0,200.0,157.44,121.58
2017,1,13,10,15,193.0,190.5,4.55,21.0,285.0,196.7,147.25
2017,1,13,10,30,337.0,203.0,4.7,21.0,370.0,250.62,186.13
2017,1,13,10,45,341.5,214.5,4.9,21.5,392.5,280.8,211.43
2017,1,13,11,0,346.0,226.0,5.1,22.0,415.0,310.9,236.58
2017,1,13,11,15,370.0,231.0,5.15,22.0,440.5,342.71,262.91
2017,1,13,11,30,394.0,236.0,5.2,22.0,466.0,375.67,290.06
2017,1,13,11,45,383.0,247.5,5.3,22.5,476.0,399.43,309.51
2017,1,13,12,0,372.0,259.0,5.4,23.0,486.0,421.68,327.34
2017,1,13,12,15,378.0,259.0,5.35,23.0,492.0,440.8,343.07
2017,1,13,12,30,384.0,259.0,5.3,23.0,498.0,459.13,358.02
2017,1,13,12,45,194.0,223.5,5.25,23.5,344.5,326.5,255.2
2017,1,13,13,0,4.0,188.0,5.2,24.0,191.0,178.4,137.06
2017,1,13,13,15,6.5,196.0,5.05,24.0,200.5,188.19,145.02
2017,1,13,13,30,9.0,204.0,4.9,24.0,210.0,198.24,153.04
2017,1,13,13,45,50.0,233.5,4.8,24.0,262.5,260.56,202.77
2017,1,13,14,0,91.0,263.0,4.7,24.0,315.0,320.86,250.39
2017,1,13,14,15,91.0,251.5,4.5,23.5,301.5,312.31,244.44
2017,1,13,14,30,91.0,240.0,4.3,23.0,288.0,303.34,238.32
2017,1,13,14,45,132.5,227.0,4.15,23.0,292.5,328.45,259.18
2017,1,13,15,0,174.0,214.0,4.0,23.0,297.0,344.65,273.06
2017,1,13,15,15,137.0,195.5,3.6,22.5,258.0,301.95,239.86
2017,1,13,15,30,100.0,177.0,3.2,22.0,219.0,250.24,199.26
2017,1,13,15,45,95.0,158.5,2.8,22.0,194.5,227.95,181.79
2017,1,13,16,0,90.0,140.0,2.4,22.0,170.0,205.38,163.78
2017,1,13,16,15,82.0,120.0,2.2,21.5,144.0,178.9,142.63
2017,1,13,16,30,74.0,100.0,2.0,21.0,118.0,152.28,120.88
2017,1,13,16,45,61.0,79.0,1.85,20.5,92.0,121.43,95.1
2017,1,13,17,0,48.0,58.0,1.7,20.0,66.0,90.46,68.74
2017,1,13,17,15,24.0,39.0,1.8,19.5,43.0,57.02,39.76
2017,1,13,17,30,0.0,20.0,1.9,19.0,20.0,19.54,3.19
2017,1,13,17,45,0.0,10.0,2.0,18.5,10.0,9.53,0.0
2017,1,13,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,7.0,2.75,14.0,7.0,6.48,0.0
2017,1,14,8,0,0.0,14.0,2.9,14.0,14.0,12.97,4.89
2017,1,14,8,15,0.0,24.5,2.9,14.5,24.5,22.73,14.18
2017,1,14,8,30,0.0,35.0,2.9,15.0,35.0,32.5,23.13
2017,1,14,8,45,0.0,46.5,2.95,15.5,46.5,43.21,32.81
2017,1,14,9,0,0.0,58.0,3.0,16.0,58.0,53.93,42.35
2017,1,14,9,15,0.0,68.5,3.0,16.0,68.5,63.39,50.7
2017,1,14,9,30,0.0,79.0,3.0,16.0,79.0,72.84,56.14
2017,1,14,9,45,0.0,48.5,3.0,16.5,48.5,45.07,32.55
2017,1,14,10,0,0.0,18.0,3.0,17.0,18.0,16.7,8.49
2017,1,14,10,15,1.5,91.0,3.0,17.5,92.0,84.67,65.21
2017,1,14,10,30,3.0,164.0,3.0,18.0,166.0,148.75,117.31
2017,1,14,10,45,2.5,168.0,3.05,18.5,170.0,153.25,120.41
2017,1,14,11,0,2.0,172.0,3.1,19.0,174.0,157.56,123.46
2017,1,14,11,15,4.5,182.5,3.1,19.0,185.5,168.62,132.11
2017,1,14,11,30,7.0,193.0,3.1,19.0,197.0,179.94,140.98
2017,1,14,11,45,16.0,216.0,3.15,19.5,225.5,205.69,161.04
2017,1,14,12,0,25.0,239.0,3.2,20.0,254.0,232.37,181.69
2017,1,14,12,15,31.0,249.5,3.2,20.0,268.5,247.93,193.87
2017,1,14,12,30,37.0,260.0,3.2,20.0,283.0,263.95,206.46
2017,1,14,12,45,31.5,252.5,3.2,20.5,272.0,256.82,200.5
2017,1,14,13,0,26.0,245.0,3.2,21.0,261.0,245.56,191.39
2017,1,14,13,15,45.0,258.0,3.2,21.0,285.5,276.12,215.71
2017,1,14,13,30,64.0,271.0,3.2,21.0,310.0,304.29,238.03
2017,1,14,13,45,38.5,238.5,3.2,21.0,262.0,258.14,201.95
2017,1,14,14,0,13.0,206.0,3.2,21.0,214.0,204.75,159.86
2017,1,14,14,15,14.0,201.0,3.15,20.5,209.0,201.59,158.04
2017,1,14,14,30,15.0,196.0,3.1,20.0,204.0,198.47,156.17
2017,1,14,14,45,7.5,133.5,3.1,20.0,137.5,131.52,102.54
2017,1,14,15,0,0.0,71.0,3.1,20.0,71.0,66.08,49.16
2017,1,14,15,15,9.0,113.5,3.0,19.5,117.5,113.55,88.75
2017,1,14,15,30,18.0,156.0,2.9,19.0,164.0,165.03,131.34
2017,1,14,15,45,14.0,140.0,2.8,19.0,146.0,147.19,116.87
2017,1,14,16,0,10.0,124.0,2.7,19.0,128.0,129.42,102.42
2017,1,14,16,15,5.0,106.5,2.65,18.5,108.5,109.42,86.09
2017,1,14,16,30,0.0,89.0,2.6,18.0,89.0,89.55,69.57
2017,1,14,16,45,0.0,69.5,2.55,17.5,69.5,69.99,53.08
2017,1,14,17,0,0.0,50.0,2.5,17.0,50.0,49.95,35.93
2017,1,14,17,15,0.0,33.0,2.6,16.5,33.0,32.42,20.58
2017,1,14,17,30,0.0,16.0,2.7,16.0,16.0,14.85,2.14
2017,1,14,17,45,0.0,8.0,2.8,16.0,8.0,7.63,0.0
2017,1,14,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,15,7,45,140.0,15.5,3.3,13.5,28.5,12.39,0.0
2017,1,15,8,0,280.0,31.0,3.5,14.0,57.0,25.07,14.76
2017,1,15,8,15,379.0,42.0,3.6,14.5,100.0,32.84,22.98
2017,1,15,8,30,478.0,53.0,3.7,15.0,143.0,40.28,29.99
2017,1,15,8,45,539.5,60.5,3.85,15.5,189.5,44.3,33.77
2017,1,15,9,0,601.0,68.0,4.0,16.0,236.0,48.23,37.29
2017,1,15,9,15,300.5,49.0,4.25,16.5,133.0,30.97,21.91
2017,1,15,9,30,0.0,30.0,4.5,17.0,30.0,27.84,17.99
2017,1,15,9,45,368.0,59.0,4.75,18.0,219.0,74.78,42.21
2017,1,15,10,0,736.0,88.0,5.0,19.0,408.0,171.83,104.55
2017,1,15,10,15,368.0,91.0,5.15,19.5,251.0,143.95,98.4
2017,1,15,10,30,0.0,94.0,5.3,20.0,94.0,87.25,66.52
2017,1,15,10,45,0.0,92.5,5.45,20.5,92.5,86.04,65.28
2017,1,15,11,0,0.0,91.0,5.6,21.0,91.0,84.75,63.98
2017,1,15,11,15,0.0,109.5,5.75,21.0,109.5,101.66,77.62
2017,1,15,11,30,0.0,128.0,5.9,21.0,128.0,118.62,91.23
2017,1,15,11,45,0.5,151.0,6.05,21.5,151.5,140.01,108.15
2017,1,15,12,0,1.0,174.0,6.2,22.0,175.0,161.61,125.12
2017,1,15,12,15,0.5,145.5,6.3,22.0,146.0,135.56,104.21
2017,1,15,12,30,0.0,117.0,6.4,22.0,117.0,109.03,82.91
2017,1,15,12,45,38.5,202.0,6.55,22.0,226.0,213.15,166.67
2017,1,15,13,0,77.0,287.0,6.7,22.0,335.0,320.32,251.45
2017,1,15,13,15,43.5,246.5,6.7,22.0,274.0,263.94,206.86
2017,1,15,13,30,10.0,206.0,6.7,22.0,213.0,200.79,156.53
2017,1,15,13,45,5.0,183.0,6.75,22.0,186.5,176.09,136.99
2017,1,15,14,0,0.0,160.0,6.8,22.0,160.0,151.03,117.0
2017,1,15,14,15,15.0,187.5,6.65,22.0,195.5,188.77,147.8
2017,1,15,14,30,30.0,215.0,6.5,22.0,231.0,235.53,185.65
2017,1,15,14,45,69.5,215.5,6.4,22.0,250.0,265.31,210.6
2017,1,15,15,0,109.0,216.0,6.3,22.0,269.0,295.3,235.69
2017,1,15,15,15,365.5,163.5,6.15,21.5,320.0,425.7,344.98
2017,1,15,15,30,622.0,111.0,6.0,21.0,371.0,546.3,444.1
2017,1,15,15,45,573.5,108.0,5.85,21.0,328.0,504.64,410.83
2017,1,15,16,0,525.0,105.0,5.7,21.0,285.0,459.09,374.48
2017,1,15,16,15,474.5,96.5,5.7,20.5,241.0,410.42,335.74
2017,1,15,16,30,424.0,88.0,5.7,20.0,197.0,362.61,296.48
2017,1,15,16,45,353.0,75.5,5.7,20.0,153.0,300.29,243.66
2017,1,15,17,0,282.0,63.0,5.7,20.0,109.0,241.3,192.37
2017,1,15,17,15,183.5,45.0,5.75,19.5,71.0,166.32,127.15
2017,1,15,17,30,85.0,27.0,5.8,19.0,33.0,82.76,41.41
2017,1,15,17,45,42.5,13.5,5.9,19.0,16.5,29.98,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,16,7,45,153.0,16.0,0.8,13.5,30.0,12.85,0.0
2017,1,16,8,0,306.0,32.0,0.9,14.0,60.0,26.04,15.66
2017,1,16,8,15,409.5,42.0,0.95,14.0,104.5,32.82,23.09
2017,1,16,8,30,513.0,52.0,1.0,14.0,149.0,39.38,29.39
2017,1,16,8,45,256.5,27.5,1.1,14.5,76.0,17.84,10.36
2017,1,16,9,0,0.0,3.0,1.2,15.0,3.0,2.78,0.0
2017,1,16,9,15,0.0,4.0,1.2,15.5,4.0,3.7,0.0
2017,1,16,9,30,0.0,5.0,1.2,16.0,5.0,4.63,0.0
2017,1,16,9,45,0.0,47.5,1.2,16.5,47.5,44.14,31.84
2017,1,16,10,0,0.0,90.0,1.2,17.0,90.0,83.24,64.3
2017,1,16,10,15,27.0,151.5,1.2,17.5,165.0,138.35,108.0
2017,1,16,10,30,54.0,213.0,1.2,18.0,240.0,197.02,153.69
2017,1,16,10,45,32.5,203.5,1.2,18.5,220.0,188.67,147.21
2017,1,16,11,0,11.0,194.0,1.2,19.0,200.0,179.69,140.23
2017,1,16,11,15,5.5,158.0,1.2,19.0,161.0,147.34,114.46
2017,1,16,11,30,0.0,122.0,1.2,19.0,122.0,113.17,87.06
2017,1,16,11,45,58.0,207.5,1.3,19.5,243.0,216.81,169.13
2017,1,16,12,0,116.0,293.0,1.4,20.0,364.0,325.55,252.37
2017,1,16,12,15,90.5,288.5,1.4,20.0,344.5,314.76,243.75
2017,1,16,12,30,65.0,284.0,1.4,20.0,325.0,301.82,233.92
2017,1,16,12,45,70.0,286.0,1.45,20.0,330.0,310.93,241.25
2017,1,16,13,0,75.0,288.0,1.5,20.0,335.0,320.15,248.6
2017,1,16,13,15,201.5,280.0,1.5,20.0,403.5,400.64,311.79
2017,1,16,13,30,328.0,272.0,1.5,20.0,472.0,486.68,377.62
2017,1,16,13,45,405.5,244.5,1.55,20.0,485.0,518.03,402.42
2017,1,16,14,0,483.0,217.0,1.6,20.0,498.0,556.4,432.61
2017,1,16,14,15,318.0,234.0,1.6,20.0,416.0,462.19,361.24
2017,1,16,14,30,153.0,251.0,1.6,20.0,334.0,365.37,286.5
2017,1,16,14,45,105.5,229.0,1.6,20.0,285.0,304.44,240.05
2017,1,16,15,0,58.0,207.0,1.6,20.0,236.0,251.08,198.27
2017,1,16,15,15,40.0,184.0,1.5,19.5,203.0,216.09,171.2
2017,1,16,15,30,22.0,161.0,1.4,19.0,170.0,172.85,136.98
2017,1,16,15,45,16.5,144.5,1.35,19.0,151.0,153.49,121.62
2017,1,16,16,0,11.0,128.0,1.3,19.0,132.0,134.21,106.07
2017,1,16,16,15,5.5,109.5,1.2,18.5,111.5,112.78,88.68
2017,1,16,16,30,0.0,91.0,1.1,18.0,91.0,91.43,71.05
2017,1,16,16,45,0.0,70.5,1.0,17.5,70.5,70.67,53.67
2017,1,16,17,0,0.0,50.0,0.9,17.0,50.0,49.41,35.58
2017,1,16,17,15,0.0,32.5,0.9,16.5,32.5,31.22,19.82
2017,1,16,17,30,0.0,15.0,0.9,16.0,15.0,13.91,3.03
2017,1,16,17,45,0.0,7.5,0.95,16.0,7.5,7.15,0.0
2017,1,16,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,5.0,4.3,10.0,5.0,4.62,0.0
2017,1,17,8,0,0.0,10.0,4.3,10.0,10.0,9.26,2.04
2017,1,17,8,15,0.0,17.5,4.3,10.0,17.5,16.22,8.74
2017,1,17,8,30,0.0,25.0,4.3,10.0,25.0,23.18,15.27
2017,1,17,8,45,0.0,33.5,4.35,10.0,33.5,31.09,22.61
2017,1,17,9,0,0.0,42.0,4.4,10.0,42.0,39.0,29.87
2017,1,17,9,15,0.0,50.5,4.4,10.0,50.5,46.93,37.05
2017,1,17,9,30,0.0,59.0,4.4,10.0,59.0,54.86,41.99
2017,1,17,9,45,0.0,91.0,4.4,10.0,91.0,83.68,66.66
2017,1,17,10,0,0.0,123.0,4.4,10.0,123.0,111.49,90.18
2017,1,17,10,15,2.0,145.5,4.35,10.0,146.5,131.78,107.0
2017,1,17,10,30,4.0,168.0,4.3,10.0,170.0,152.46,124.04
2017,1,17,10,45,2.0,158.5,4.3,10.5,159.5,144.98,117.36
2017,1,17,11,0,0.0,149.0,4.3,11.0,149.0,136.76,110.13
2017,1,17,11,15,0.0,145.0,4.25,11.0,145.0,133.67,107.37
2017,1,17,11,30,0.0,141.0,4.2,11.0,141.0,130.41,104.51
2017,1,17,11,45,0.0,123.5,4.2,11.0,123.5,114.7,91.3
2017,1,17,12,0,0.0,106.0,4.2,11.0,106.0,98.71,77.86
2017,1,17,12,15,0.5,138.5,4.2,11.0,139.0,129.1,103.2
2017,1,17,12,30,1.0,171.0,4.2,11.0,172.0,159.75,128.54
2017,1,17,12,45,0.5,146.0,4.25,11.0,146.5,136.49,109.24
2017,1,17,13,0,0.0,121.0,4.3,11.0,121.0,112.94,89.68
2017,1,17,13,15,3.5,159.0,4.3,11.0,161.5,151.13,121.59
2017,1,17,13,30,7.0,197.0,4.3,11.0,202.0,190.17,153.95
2017,1,17,13,45,3.5,155.0,4.35,11.0,157.5,148.06,119.17
2017,1,17,14,0,0.0,113.0,4.4,11.0,113.0,105.73,83.93
2017,1,17,14,15,0.0,113.0,4.4,10.5,113.0,105.85,84.36
2017,1,17,14,30,0.0,113.0,4.4,10.0,113.0,106.0,84.8
2017,1,17,14,45,10.5,150.0,4.45,10.0,155.5,149.93,122.3
2017,1,17,15,0,21.0,187.0,4.5,10.0,198.0,196.05,161.4
2017,1,17,15,15,10.5,141.5,4.45,10.0,147.0,143.01,116.91
2017,1,17,15,30,0.0,96.0,4.4,10.0,96.0,90.47,72.31
2017,1,17,15,45,0.0,85.0,4.35,10.0,85.0,79.9,63.46
2017,1,17,16,0,0.0,74.0,4.3,10.0,74.0,69.29,54.47
2017,1,17,16,15,0.0,63.0,4.2,9.5,63.0,58.65,45.43
2017,1,17,16,30,0.0,52.0,4.1,9.0,52.0,48.34,36.53
2017,1,17,16,45,0.0,40.5,4.1,9.0,40.5,37.62,27.07
2017,1,17,17,0,0.0,29.0,4.1,9.0,29.0,26.91,17.53
2017,1,17,17,15,0.0,19.0,4.0,8.5,19.0,17.61,9.17
2017,1,17,17,30,0.0,9.0,3.9,8.0,9.0,8.33,0.0
2017,1,17,17,45,0.0,4.5,3.85,8.0,4.5,4.29,0.0
2017,1,17,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,9.5,2.5,7.5,9.5,8.8,0.0
2017,1,18,8,0,0.0,19.0,2.6,8.0,19.0,17.62,9.17
2017,1,18,8,15,0.0,33.5,2.6,8.0,33.5,31.12,22.18
2017,1,18,8,30,0.0,48.0,2.6,8.0,48.0,44.16,34.45
2017,1,18,8,45,0.0,64.0,2.6,8.0,64.0,58.22,47.51
2017,1,18,9,0,0.0,80.0,2.6,8.0,80.0,72.1,60.25
2017,1,18,9,15,0.0,96.0,2.5,8.0,96.0,85.82,72.64
2017,1,18,9,30,0.0,112.0,2.4,8.0,112.0,99.94,81.25
2017,1,18,9,45,0.0,126.5,2.3,8.5,126.5,113.14,92.17
2017,1,18,10,0,0.0,141.0,2.2,9.0,141.0,126.41,102.98
2017,1,18,10,15,0.0,150.5,2.15,9.0,151.0,135.6,110.44
2017,1,18,10,30,0.0,160.0,2.1,9.0,161.0,144.76,117.84
2017,1,18,10,45,29.5,201.0,2.05,9.5,218.0,185.9,150.68
2017,1,18,11,0,59.0,242.0,2.0,10.0,275.0,233.21,188.32
2017,1,18,11,15,59.0,253.0,2.05,10.0,287.5,247.77,200.1
2017,1,18,11,30,59.0,264.0,2.1,10.0,300.0,262.29,211.91
2017,1,18,11,45,50.0,263.5,2.15,10.5,294.5,262.65,211.91
2017,1,18,12,0,41.0,263.0,2.2,11.0,289.0,261.98,211.05
2017,1,18,12,15,44.0,268.5,2.25,11.0,296.5,272.24,219.39
2017,1,18,12,30,47.0,274.0,2.3,11.0,304.0,282.66,227.84
2017,1,18,12,45,28.0,241.5,2.35,11.0,259.5,244.45,197.11
2017,1,18,13,0,9.0,209.0,2.4,11.0,215.0,201.24,162.05
2017,1,18,13,15,10.0,211.0,2.45,11.0,217.5,204.65,165.07
2017,1,18,13,30,11.0,213.0,2.5,11.0,220.0,208.15,168.09
2017,1,18,13,45,23.5,228.0,2.55,11.5,242.0,232.07,187.68
2017,1,18,14,0,36.0,243.0,2.6,12.0,264.0,263.69,213.32
2017,1,18,14,15,28.0,225.5,2.6,12.0,241.5,235.52,190.65
2017,1,18,14,30,20.0,208.0,2.6,12.0,219.0,213.88,173.29
2017,1,18,14,45,36.5,208.0,2.6,12.5,227.0,234.79,190.84
2017,1,18,15,0,53.0,208.0,2.6,13.0,235.0,248.75,202.59
2017,1,18,15,15,26.5,116.5,2.45,13.0,130.0,133.04,107.38
2017,1,18,15,30,0.0,25.0,2.3,13.0,25.0,23.2,14.26
2017,1,18,15,45,0.0,22.5,2.2,13.0,22.5,20.87,12.34
2017,1,18,16,0,0.0,20.0,2.1,13.0,20.0,18.55,10.37
2017,1,18,16,15,0.0,17.0,1.8,12.5,17.0,15.76,8.01
2017,1,18,16,30,0.0,14.0,1.5,12.0,14.0,12.97,5.61
2017,1,18,16,45,0.0,11.0,1.2,11.5,11.0,10.18,3.17
2017,1,18,17,0,0.0,8.0,0.9,11.0,8.0,7.4,0.71
2017,1,18,17,15,0.0,5.0,0.85,11.0,5.0,4.62,0.0
2017,1,18,17,30,0.0,2.0,0.8,11.0,2.0,1.85,0.0
2017,1,18,17,45,0.0,1.0,0.8,11.0,1.0,0.95,0.0
2017,1,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,19,7,45,134.0,17.5,2.75,9.5,30.0,13.84,0.0
2017,1,19,8,0,268.0,35.0,3.1,10.0,60.0,27.43,17.31
2017,1,19,8,15,368.0,47.0,3.2,10.5,105.0,37.33,27.43
2017,1,19,8,30,468.0,59.0,3.3,11.0,150.0,45.5,35.22
2017,1,19,8,45,544.0,65.5,3.4,11.5,199.5,48.38,38.03
2017,1,19,9,0,620.0,72.0,3.5,12.0,249.0,51.31,40.69
2017,1,19,9,15,310.0,96.0,3.55,12.5,184.5,67.25,54.87
2017,1,19,9,30,0.0,120.0,3.6,13.0,120.0,106.24,85.1
2017,1,19,9,45,1.0,135.0,3.7,14.0,135.5,120.07,96.09
2017,1,19,10,0,2.0,150.0,3.8,15.0,151.0,134.07,107.05
2017,1,19,10,15,409.5,122.0,3.85,15.5,329.0,178.21,126.43
2017,1,19,10,30,817.0,94.0,3.9,16.0,507.0,280.94,197.93
2017,1,19,10,45,834.5,95.0,4.0,16.5,539.5,327.73,239.7
2017,1,19,11,0,852.0,96.0,4.1,17.0,572.0,374.58,281.31
2017,1,19,11,15,862.0,97.5,4.2,17.0,596.0,418.79,320.87
2017,1,19,11,30,872.0,99.0,4.3,17.0,620.0,461.9,358.85
2017,1,19,11,45,881.5,99.0,4.45,17.5,637.0,502.06,393.18
2017,1,19,12,0,891.0,99.0,4.6,18.0,654.0,540.6,425.48
2017,1,19,12,15,894.0,99.0,4.6,18.0,662.0,574.27,453.82
2017,1,19,12,30,897.0,99.0,4.6,18.0,670.0,604.51,479.03
2017,1,19,12,45,899.0,98.5,4.65,18.5,670.0,631.09,500.26
2017,1,19,13,0,901.0,98.0,4.7,19.0,670.0,654.91,519.02
2017,1,19,13,15,898.5,97.5,4.7,19.0,661.0,673.01,534.01
2017,1,19,13,30,896.0,97.0,4.7,19.0,652.0,687.99,546.51
2017,1,19,13,45,892.0,95.0,4.7,19.5,635.0,697.25,553.59
2017,1,19,14,0,888.0,93.0,4.7,20.0,618.0,706.4,560.42
2017,1,19,14,15,878.5,91.5,4.65,20.0,593.0,706.3,561.2
2017,1,19,14,30,869.0,90.0,4.6,20.0,568.0,702.89,559.52
2017,1,19,14,45,860.0,86.5,4.55,20.0,536.5,694.36,554.06
2017,1,19,15,0,851.0,83.0,4.5,20.0,505.0,682.66,546.17
2017,1,19,15,15,831.5,80.0,4.2,19.5,466.0,661.44,531.02
2017,1,19,15,30,812.0,77.0,3.9,19.0,427.0,637.52,513.9
2017,1,19,15,45,787.5,73.0,3.65,19.0,383.0,606.77,490.38
2017,1,19,16,0,763.0,69.0,3.4,19.0,339.0,573.97,464.79
2017,1,19,16,15,722.5,64.0,3.15,18.0,291.0,528.59,430.34
2017,1,19,16,30,682.0,59.0,2.9,17.0,243.0,482.49,393.96
2017,1,19,16,45,624.0,52.0,2.65,16.0,194.0,428.39,349.4
2017,1,19,17,0,566.0,45.0,2.4,15.0,145.0,372.19,301.07
2017,1,19,17,15,456.5,35.5,2.5,14.5,99.0,290.09,229.41
2017,1,19,17,30,347.0,26.0,2.6,14.0,53.0,212.76,143.77
2017,1,19,17,45,173.5,13.0,2.75,14.0,26.5,84.26,0.0
2017,1,19,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,20,7,45,97.0,16.5,2.9,11.0,26.0,12.99,0.0
2017,1,20,8,0,194.0,33.0,3.1,12.0,52.0,25.7,15.79
2017,1,20,8,15,234.0,51.0,3.15,12.5,87.0,39.07,28.74
2017,1,20,8,30,274.0,69.0,3.2,13.0,122.0,51.89,40.61
2017,1,20,8,45,295.0,86.5,3.3,13.5,158.5,63.76,51.42
2017,1,20,9,0,316.0,104.0,3.4,14.0,195.0,75.14,61.55
2017,1,20,9,15,327.5,121.5,3.2,14.0,230.0,91.18,75.72
2017,1,20,9,30,339.0,139.0,3.0,14.0,265.0,119.92,87.26
2017,1,20,9,45,307.0,162.5,2.8,14.5,287.0,155.85,112.84
2017,1,20,10,0,275.0,186.0,2.6,15.0,309.0,188.64,139.69
2017,1,20,10,15,302.5,199.5,2.55,15.5,344.5,222.56,166.36
2017,1,20,10,30,330.0,213.0,2.5,16.0,380.0,258.93,195.68
2017,1,20,10,45,625.5,144.0,2.45,17.0,485.5,306.36,226.79
2017,1,20,11,0,921.0,75.0,2.4,18.0,591.0,384.0,284.71
2017,1,20,11,15,928.5,76.0,2.45,18.5,615.0,429.09,323.88
2017,1,20,11,30,936.0,77.0,2.5,19.0,639.0,472.66,360.96
2017,1,20,11,45,932.5,81.0,2.65,20.0,653.0,512.21,393.5
2017,1,20,12,0,929.0,85.0,2.8,21.0,667.0,549.12,423.02
2017,1,20,12,15,930.5,85.5,2.6,21.0,674.5,582.61,449.76
2017,1,20,12,30,932.0,86.0,2.4,21.0,682.0,613.47,473.76
2017,1,20,12,45,923.0,89.5,2.25,21.5,679.0,638.35,491.91
2017,1,20,13,0,914.0,93.0,2.1,22.0,676.0,659.94,507.1
2017,1,20,13,15,745.0,147.5,2.1,22.0,618.5,630.59,485.12
2017,1,20,13,30,576.0,202.0,2.1,22.0,561.0,587.72,453.06
2017,1,20,13,45,717.5,152.5,2.1,22.0,587.0,646.98,499.35
2017,1,20,14,0,859.0,103.0,2.1,22.0,613.0,699.82,540.05
2017,1,20,14,15,688.5,147.0,2.0,22.0,545.0,639.87,494.68
2017,1,20,14,30,518.0,191.0,1.9,22.0,477.0,570.11,442.35
2017,1,20,14,45,596.5,155.5,1.85,22.0,467.0,592.87,461.66
2017,1,20,15,0,675.0,120.0,1.8,22.0,457.0,608.84,475.33
2017,1,20,15,15,706.0,107.5,1.65,21.5,435.5,613.0,479.65
2017,1,20,15,30,737.0,95.0,1.5,21.0,414.0,613.58,481.24
2017,1,20,15,45,701.5,91.0,1.4,21.0,369.5,577.22,454.33
2017,1,20,16,0,666.0,87.0,1.3,21.0,325.0,539.43,426.1
2017,1,20,16,15,620.5,80.5,1.3,20.0,278.0,491.63,391.68
2017,1,20,16,30,575.0,74.0,1.3,19.0,231.0,443.64,355.61
2017,1,20,16,45,508.0,65.0,1.3,18.0,183.5,381.18,306.44
2017,1,20,17,0,441.0,56.0,1.3,17.0,136.0,320.73,256.6
2017,1,20,17,15,334.5,43.0,1.4,16.5,92.5,239.67,187.79
2017,1,20,17,30,228.0,30.0,1.5,16.0,49.0,165.31,113.17
2017,1,20,17,45,114.0,15.0,1.6,15.5,24.5,61.86,0.0
2017,1,20,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,21,7,45,14.5,17.0,2.95,10.5,18.5,15.51,0.0
2017,1,21,8,0,29.0,34.0,3.2,11.0,37.0,30.05,19.58
2017,1,21,8,15,49.0,55.0,3.1,11.5,63.5,47.23,36.06
2017,1,21,8,30,69.0,76.0,3.0,12.0,90.0,61.74,49.55
2017,1,21,8,45,83.5,97.5,2.9,13.0,118.5,77.69,63.9
2017,1,21,9,0,98.0,119.0,2.8,14.0,147.0,93.14,77.45
2017,1,21,9,15,106.5,138.5,3.0,14.5,174.0,106.85,89.32
2017,1,21,9,30,115.0,158.0,3.2,15.0,201.0,128.54,99.9
2017,1,21,9,45,117.5,178.5,3.4,16.0,227.0,153.85,118.37
2017,1,21,10,0,120.0,199.0,3.6,17.0,253.0,179.61,138.23
2017,1,21,10,15,152.5,216.0,3.65,17.5,290.5,209.24,160.7
2017,1,21,10,30,185.0,233.0,3.7,18.0,328.0,242.08,186.18
2017,1,21,10,45,233.5,243.0,3.8,19.0,370.0,277.29,213.03
2017,1,21,11,0,282.0,253.0,3.9,20.0,412.0,314.33,241.56
2017,1,21,11,15,603.5,165.5,3.95,20.5,523.5,379.88,289.84
2017,1,21,11,30,925.0,78.0,4.0,21.0,635.0,470.51,359.68
2017,1,21,11,45,928.0,79.5,4.05,21.5,650.5,510.43,392.96
2017,1,21,12,0,931.0,81.0,4.1,22.0,666.0,548.14,423.84
2017,1,21,12,15,932.5,81.0,4.25,22.0,673.5,581.25,451.58
2017,1,21,12,30,934.0,81.0,4.4,22.0,681.0,611.7,476.91
2017,1,21,12,45,932.5,81.0,4.55,22.5,679.5,637.61,497.61
2017,1,21,13,0,931.0,81.0,4.7,23.0,678.0,660.47,515.7
2017,1,21,13,15,928.0,80.5,4.75,23.0,669.0,678.75,530.81
2017,1,21,13,30,925.0,80.0,4.8,23.0,660.0,693.78,543.37
2017,1,21,13,45,920.0,79.0,4.9,23.0,642.5,703.65,552.26
2017,1,21,14,0,915.0,78.0,5.0,23.0,625.0,710.16,558.36
2017,1,21,14,15,906.0,76.5,5.05,22.5,600.0,710.04,560.32
2017,1,21,14,30,897.0,75.0,5.1,22.0,575.0,706.56,559.96
2017,1,21,14,45,502.5,151.5,5.15,22.0,428.5,521.5,416.51
2017,1,21,15,0,108.0,228.0,5.2,22.0,282.0,308.68,244.82
2017,1,21,15,15,62.0,195.0,5.05,21.5,226.0,243.03,193.2
2017,1,21,15,30,16.0,162.0,4.9,21.0,170.0,169.46,133.82
2017,1,21,15,45,12.5,146.5,4.75,21.0,152.0,152.44,120.31
2017,1,21,16,0,9.0,131.0,4.6,21.0,134.0,135.48,106.65
2017,1,21,16,15,4.5,114.0,4.1,20.0,115.5,116.31,91.32
2017,1,21,16,30,0.0,97.0,3.6,19.0,97.0,97.27,75.81
2017,1,21,16,45,0.0,77.5,3.1,18.0,77.5,77.86,59.72
2017,1,21,17,0,0.0,58.0,2.6,17.0,58.0,58.07,42.98
2017,1,21,17,15,0.0,40.0,2.6,16.5,40.0,39.61,27.0
2017,1,21,17,30,0.0,22.0,2.6,16.0,22.0,20.43,9.61
2017,1,21,17,45,0.0,11.0,2.65,15.5,11.0,10.48,0.0
2017,1,21,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,6.45,14.5,0.0,0.0,0.0
