Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,205.5,19.0,4.15,11.0,43.5,14.79,3.61
2017,2,1,8,0,411.0,38.0,4.3,12.0,87.0,30.41,20.66
2017,2,1,8,15,504.5,47.0,4.3,12.5,137.0,36.01,26.33
2017,2,1,8,30,598.0,56.0,4.3,13.0,187.0,41.44,31.49
2017,2,1,8,45,659.5,61.5,4.3,14.0,239.5,43.7,33.54
2017,2,1,9,0,721.0,67.0,4.3,15.0,292.0,50.63,39.59
2017,2,1,9,15,757.5,71.5,4.4,15.5,342.5,54.46,42.84
2017,2,1,9,30,794.0,76.0,4.5,16.0,393.0,103.96,55.79
2017,2,1,9,45,822.5,78.5,4.65,17.0,439.0,154.27,87.66
2017,2,1,10,0,851.0,81.0,4.8,18.0,485.0,206.82,128.82
2017,2,1,10,15,869.0,83.5,4.85,18.5,525.5,259.01,173.91
2017,2,1,10,30,887.0,86.0,4.9,19.0,566.0,311.77,220.73
2017,2,1,10,45,901.5,87.0,4.95,20.0,599.5,366.4,268.53
2017,2,1,11,0,916.0,88.0,5.0,21.0,633.0,416.22,311.69
2017,2,1,11,15,924.5,89.5,5.0,21.0,659.0,463.37,353.03
2017,2,1,11,30,933.0,91.0,5.0,21.0,685.0,509.11,392.33
2017,2,1,11,45,941.0,90.5,5.0,21.5,703.0,551.16,427.11
2017,2,1,12,0,949.0,90.0,5.0,22.0,721.0,591.28,459.5
2017,2,1,12,15,951.5,90.5,4.95,22.5,730.0,627.12,487.69
2017,2,1,12,30,954.0,91.0,4.9,23.0,739.0,660.32,513.2
2017,2,1,12,45,954.0,91.0,4.9,23.5,739.0,688.68,534.75
2017,2,1,13,0,954.0,91.0,4.9,24.0,739.0,713.99,553.65
2017,2,1,13,15,951.5,90.5,4.8,24.0,730.0,733.95,569.03
2017,2,1,13,30,949.0,90.0,4.7,24.0,721.0,750.56,581.39
2017,2,1,13,45,943.0,89.5,4.6,24.0,703.5,761.31,589.04
2017,2,1,14,0,937.0,89.0,4.5,24.0,686.0,768.55,594.29
2017,2,1,14,15,928.0,87.5,4.3,24.0,660.0,769.06,594.61
2017,2,1,14,30,919.0,86.0,4.1,24.0,634.0,766.06,592.68
2017,2,1,14,45,908.0,84.0,3.9,24.0,600.5,757.65,587.0
2017,2,1,15,0,897.0,82.0,3.7,24.0,567.0,745.93,579.07
2017,2,1,15,15,879.5,79.5,3.3,23.5,527.0,730.59,568.89
2017,2,1,15,30,862.0,77.0,2.9,23.0,487.0,707.72,553.14
2017,2,1,15,45,836.5,74.0,2.5,22.5,441.0,676.01,530.78
2017,2,1,16,0,811.0,71.0,2.1,22.0,395.0,642.08,506.04
2017,2,1,16,15,775.5,67.0,1.95,21.0,345.0,598.57,475.34
2017,2,1,16,30,740.0,63.0,1.8,20.0,295.0,553.91,442.64
2017,2,1,16,45,686.0,57.0,1.7,19.0,242.5,495.16,397.87
2017,2,1,17,0,632.0,51.0,1.6,18.0,190.0,441.52,354.76
2017,2,1,17,15,542.0,43.0,1.6,17.5,139.5,364.28,290.5
2017,2,1,17,30,452.0,35.0,1.6,17.0,89.0,292.01,226.53
2017,2,1,17,45,226.0,17.5,1.65,16.5,44.5,146.06,82.68
2017,2,1,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,2,7,45,185.0,20.0,5.2,6.5,42.5,15.6,4.84
2017,2,2,8,0,370.0,40.0,5.5,7.0,85.0,32.15,22.72
2017,2,2,8,15,463.0,50.0,5.5,7.5,134.0,38.54,29.2
2017,2,2,8,30,556.0,60.0,5.5,8.0,183.0,44.71,35.13
2017,2,2,8,45,613.0,67.5,5.5,8.5,234.5,48.44,38.62
2017,2,2,9,0,670.0,75.0,5.5,9.0,286.0,52.05,41.85
2017,2,2,9,15,708.5,80.0,5.4,9.5,335.5,57.25,46.41
2017,2,2,9,30,747.0,85.0,5.3,10.0,385.0,105.16,59.22
2017,2,2,9,45,373.5,105.0,5.25,10.5,255.0,121.99,82.31
2017,2,2,10,0,0.0,125.0,5.2,11.0,125.0,113.84,91.56
2017,2,2,10,15,0.0,136.0,5.15,11.5,136.0,124.0,99.69
2017,2,2,10,30,0.0,147.0,5.1,12.0,147.0,134.21,107.77
2017,2,2,10,45,0.0,157.5,5.05,12.5,157.5,144.03,115.46
2017,2,2,11,0,0.0,168.0,5.0,13.0,168.0,153.9,123.15
2017,2,2,11,15,0.5,171.0,4.9,13.0,171.5,157.36,125.77
2017,2,2,11,30,1.0,174.0,4.8,13.0,175.0,160.83,128.42
2017,2,2,11,45,10.0,211.5,4.75,13.5,218.5,199.66,159.73
2017,2,2,12,0,19.0,249.0,4.7,14.0,262.0,239.52,191.51
2017,2,2,12,15,28.0,268.0,4.6,14.0,287.0,264.34,211.35
2017,2,2,12,30,37.0,287.0,4.5,14.0,312.0,290.32,232.1
2017,2,2,12,45,36.0,285.5,4.4,14.5,310.5,291.73,232.72
2017,2,2,13,0,35.0,284.0,4.3,15.0,309.0,292.91,233.24
2017,2,2,13,15,44.5,290.5,4.2,15.0,321.5,308.77,246.06
2017,2,2,13,30,54.0,297.0,4.1,15.0,334.0,325.16,259.28
2017,2,2,13,45,44.0,280.5,4.05,15.0,310.5,305.02,243.39
2017,2,2,14,0,34.0,264.0,4.0,15.0,287.0,284.08,226.91
2017,2,2,14,15,23.5,238.0,3.95,15.0,253.5,244.94,195.81
2017,2,2,14,30,13.0,212.0,3.9,15.0,220.0,212.58,169.9
2017,2,2,14,45,11.5,200.5,3.85,15.0,207.5,201.09,160.95
2017,2,2,15,0,10.0,189.0,3.8,15.0,195.0,189.52,151.87
2017,2,2,15,15,12.0,182.0,3.7,14.5,188.5,185.13,149.01
2017,2,2,15,30,14.0,175.0,3.6,14.0,182.0,180.85,146.21
2017,2,2,15,45,360.5,136.5,3.55,14.0,282.5,419.17,348.23
2017,2,2,16,0,707.0,98.0,3.5,14.0,383.0,609.62,502.4
2017,2,2,16,15,667.0,91.5,3.15,13.5,334.0,562.71,464.69
2017,2,2,16,30,627.0,85.0,2.8,13.0,285.0,515.12,426.85
2017,2,2,16,45,569.5,76.5,2.5,12.5,234.0,454.53,377.45
2017,2,2,17,0,512.0,68.0,2.2,12.0,183.0,395.11,327.27
2017,2,2,17,15,421.5,56.0,2.15,11.0,134.0,316.15,260.18
2017,2,2,17,30,331.0,44.0,2.1,10.0,85.0,241.99,194.08
2017,2,2,17,45,194.0,27.0,2.05,9.5,48.0,144.75,90.14
2017,2,2,18,0,57.0,10.0,2.0,9.0,11.0,33.48,0.0
2017,2,2,18,15,28.5,5.0,2.05,8.5,5.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,7,15,4.0,3.5,3.6,3.5,3.5,0.0,0.0
2017,2,3,7,30,8.0,7.0,3.7,4.0,7.0,6.67,0.0
2017,2,3,7,45,76.5,31.0,3.85,4.5,40.0,25.3,12.31
2017,2,3,8,0,145.0,55.0,4.0,5.0,73.0,43.7,33.24
2017,2,3,8,15,220.5,76.5,4.1,5.5,118.5,59.72,48.68
2017,2,3,8,30,296.0,98.0,4.2,6.0,164.0,75.21,63.26
2017,2,3,8,45,355.0,113.5,4.35,6.5,212.5,83.34,70.8
2017,2,3,9,0,414.0,129.0,4.5,7.0,261.0,92.62,79.12
2017,2,3,9,15,457.5,140.5,4.5,7.5,308.0,102.41,87.69
2017,2,3,9,30,501.0,152.0,4.5,8.0,355.0,143.02,100.28
2017,2,3,9,45,538.5,159.0,4.55,8.5,399.0,183.91,127.99
2017,2,3,10,0,576.0,166.0,4.6,9.0,443.0,228.29,163.27
2017,2,3,10,15,297.5,189.5,4.55,9.0,333.0,222.23,171.47
2017,2,3,10,30,19.0,213.0,4.5,9.0,223.0,195.28,159.29
2017,2,3,10,45,20.5,225.5,4.5,9.5,237.0,208.95,170.13
2017,2,3,11,0,22.0,238.0,4.5,10.0,251.0,222.74,180.95
2017,2,3,11,15,24.5,246.5,4.45,10.0,262.0,233.65,189.68
2017,2,3,11,30,27.0,255.0,4.4,10.0,273.0,244.7,198.55
2017,2,3,11,45,25.5,261.5,4.4,10.5,279.0,252.15,204.13
2017,2,3,12,0,24.0,268.0,4.4,11.0,285.0,259.42,209.54
2017,2,3,12,15,18.0,250.0,4.35,11.0,263.0,241.64,195.01
2017,2,3,12,30,12.0,232.0,4.3,11.0,241.0,222.93,179.75
2017,2,3,12,45,6.0,169.0,4.25,11.0,173.5,161.46,129.43
2017,2,3,13,0,0.0,106.0,4.2,11.0,106.0,98.91,77.6
2017,2,3,13,15,10.5,180.5,4.15,11.0,188.0,176.27,141.98
2017,2,3,13,30,21.0,255.0,4.1,11.0,270.0,255.61,206.81
2017,2,3,13,45,10.5,174.0,4.1,11.5,181.5,171.19,137.55
2017,2,3,14,0,0.0,93.0,4.1,12.0,93.0,86.72,67.36
2017,2,3,14,15,0.0,127.5,4.05,11.5,127.5,119.63,95.13
2017,2,3,14,30,0.0,162.0,4.0,11.0,162.0,153.43,123.54
2017,2,3,14,45,1.5,168.0,3.95,11.0,168.5,161.07,130.11
2017,2,3,15,0,3.0,174.0,3.9,11.0,175.0,169.07,137.07
2017,2,3,15,15,1.5,158.0,3.8,11.0,158.5,152.72,123.73
2017,2,3,15,30,0.0,142.0,3.7,11.0,142.0,136.3,110.28
2017,2,3,15,45,0.0,122.0,3.65,11.0,122.0,116.73,94.12
2017,2,3,16,0,0.0,102.0,3.6,11.0,102.0,97.04,77.7
2017,2,3,16,15,209.5,114.5,3.4,10.5,182.0,275.01,232.95
2017,2,3,16,30,419.0,127.0,3.2,10.0,262.0,431.42,363.77
2017,2,3,16,45,368.5,111.0,3.0,10.0,214.5,373.3,314.14
2017,2,3,17,0,318.0,95.0,2.8,10.0,167.0,316.86,265.55
2017,2,3,17,15,242.0,75.0,2.65,9.5,121.5,236.65,196.29
2017,2,3,17,30,166.0,55.0,2.5,9.0,76.0,169.24,136.02
2017,2,3,17,45,90.5,31.5,2.35,9.0,42.0,97.08,62.18
2017,2,3,18,0,15.0,8.0,2.2,9.0,8.0,13.97,0.0
2017,2,3,18,15,7.5,4.0,2.2,8.5,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,0.5,1.15,6.5,0.5,0.0,0.0
2017,2,4,7,30,0.0,1.0,1.2,7.0,1.0,0.95,0.0
2017,2,4,7,45,0.0,7.5,1.3,7.5,7.5,6.94,0.0
2017,2,4,8,0,0.0,14.0,1.4,8.0,14.0,12.97,5.85
2017,2,4,8,15,0.0,22.0,1.3,8.0,22.0,20.4,12.87
2017,2,4,8,30,0.0,30.0,1.2,8.0,30.0,27.83,19.86
2017,2,4,8,45,0.0,38.5,1.2,8.5,38.5,35.74,27.14
2017,2,4,9,0,0.0,47.0,1.2,9.0,47.0,43.66,34.3
2017,2,4,9,15,5.5,97.5,1.15,9.0,99.5,88.12,70.81
2017,2,4,9,30,11.0,148.0,1.1,9.0,152.0,130.17,105.87
2017,2,4,9,45,13.0,165.0,1.1,9.0,170.5,146.69,119.12
2017,2,4,10,0,15.0,182.0,1.1,9.0,189.0,163.49,132.62
2017,2,4,10,15,7.5,105.0,1.15,9.0,108.5,98.78,78.57
2017,2,4,10,30,0.0,28.0,1.2,9.0,28.0,26.02,16.82
2017,2,4,10,45,0.0,29.5,1.25,9.5,29.5,27.42,17.97
2017,2,4,11,0,0.0,31.0,1.3,10.0,31.0,28.83,19.08
2017,2,4,11,15,0.0,71.0,1.4,10.0,71.0,66.14,50.73
2017,2,4,11,30,0.0,111.0,1.5,10.0,111.0,103.25,81.73
2017,2,4,11,45,0.0,114.0,1.6,10.5,114.0,106.09,83.78
2017,2,4,12,0,0.0,117.0,1.7,11.0,117.0,108.93,85.9
2017,2,4,12,15,0.0,117.0,1.85,11.0,117.0,109.01,85.92
2017,2,4,12,30,0.0,117.0,2.0,11.0,117.0,109.08,85.96
2017,2,4,12,45,0.0,117.0,2.2,11.5,117.0,109.15,85.86
2017,2,4,13,0,0.0,117.0,2.4,12.0,117.0,109.21,85.77
2017,2,4,13,15,0.0,132.5,2.55,12.0,132.5,123.85,97.9
2017,2,4,13,30,0.0,148.0,2.7,12.0,148.0,138.66,110.13
2017,2,4,13,45,0.0,141.5,2.85,12.5,141.5,132.67,105.1
2017,2,4,14,0,0.0,135.0,3.0,13.0,135.0,126.64,100.09
2017,2,4,14,15,0.0,102.0,3.1,13.0,102.0,95.25,74.28
2017,2,4,14,30,0.0,69.0,3.2,13.0,69.0,64.26,48.56
2017,2,4,14,45,0.0,59.0,3.3,13.0,59.0,54.91,40.83
2017,2,4,15,0,0.0,49.0,3.4,13.0,49.0,45.58,33.05
2017,2,4,15,15,0.0,66.5,3.4,13.0,66.5,61.89,46.94
2017,2,4,15,30,0.0,84.0,3.4,13.0,84.0,78.23,60.87
2017,2,4,15,45,0.0,49.5,3.45,13.0,49.5,46.01,33.7
2017,2,4,16,0,0.0,15.0,3.5,13.0,15.0,13.91,6.31
2017,2,4,16,15,0.0,13.0,3.35,12.5,13.0,12.05,4.76
2017,2,4,16,30,0.0,11.0,3.2,12.0,11.0,10.19,3.19
2017,2,4,16,45,0.0,9.0,3.05,12.0,9.0,8.33,1.57
2017,2,4,17,0,0.0,7.0,2.9,12.0,7.0,6.48,0.0
2017,2,4,17,15,0.0,5.0,2.7,11.5,5.0,4.63,0.0
2017,2,4,17,30,0.0,3.0,2.5,11.0,3.0,2.77,0.0
2017,2,4,17,45,0.0,1.5,2.3,10.5,1.5,1.39,0.0
2017,2,4,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,7,15,31.0,5.5,2.2,11.5,6.5,0.0,0.0
2017,2,5,7,30,62.0,11.0,2.4,12.0,13.0,10.48,0.0
2017,2,5,7,45,191.0,27.5,2.65,12.5,49.5,21.6,10.33
2017,2,5,8,0,320.0,44.0,2.9,13.0,86.0,34.02,23.95
2017,2,5,8,15,406.5,55.5,2.9,13.5,133.5,43.05,32.56
2017,2,5,8,30,493.0,67.0,2.9,14.0,181.0,50.31,39.31
2017,2,5,8,45,547.0,75.5,2.95,14.5,230.0,54.56,43.16
2017,2,5,9,0,601.0,84.0,3.0,15.0,279.0,58.67,46.72
2017,2,5,9,15,640.0,90.0,3.05,15.5,327.0,68.77,46.98
2017,2,5,9,30,679.0,96.0,3.1,16.0,375.0,114.21,66.19
2017,2,5,9,45,706.5,101.0,3.2,16.5,419.5,161.25,97.94
2017,2,5,10,0,734.0,106.0,3.3,17.0,464.0,210.63,137.39
2017,2,5,10,15,754.0,109.0,3.5,17.5,503.0,258.7,178.83
2017,2,5,10,30,774.0,112.0,3.7,18.0,542.0,307.77,221.98
2017,2,5,10,45,409.5,186.0,3.95,19.0,414.5,291.03,220.84
2017,2,5,11,0,45.0,260.0,4.2,20.0,287.0,246.26,192.11
2017,2,5,11,15,45.5,270.5,4.35,20.5,299.0,260.15,202.77
2017,2,5,11,30,46.0,281.0,4.5,21.0,311.0,274.07,213.27
2017,2,5,11,45,46.5,288.5,4.7,21.5,319.5,285.43,221.76
2017,2,5,12,0,47.0,296.0,4.9,22.0,328.0,296.78,230.22
2017,2,5,12,15,80.5,316.5,4.95,22.0,372.0,338.94,263.14
2017,2,5,12,30,114.0,337.0,5.0,22.0,416.0,383.67,297.91
2017,2,5,12,45,73.0,311.0,5.1,22.5,361.5,339.61,263.3
2017,2,5,13,0,32.0,285.0,5.2,23.0,307.0,292.19,225.91
2017,2,5,13,15,27.0,273.0,5.15,23.0,291.5,275.56,213.18
2017,2,5,13,30,22.0,261.0,5.1,23.0,276.0,262.19,202.89
2017,2,5,13,45,23.5,258.0,5.1,23.0,274.0,261.84,202.9
2017,2,5,14,0,25.0,255.0,5.1,23.0,272.0,261.5,202.94
2017,2,5,14,15,13.5,215.0,5.0,23.0,224.0,214.8,166.44
2017,2,5,14,30,2.0,175.0,4.9,23.0,176.0,167.63,129.23
2017,2,5,14,45,3.0,176.5,4.85,23.0,178.0,170.58,131.9
2017,2,5,15,0,4.0,178.0,4.8,23.0,180.0,173.75,134.73
2017,2,5,15,15,386.0,136.5,4.6,22.5,326.0,445.3,357.98
2017,2,5,15,30,768.0,95.0,4.4,22.0,472.0,673.51,536.5
2017,2,5,15,45,384.0,92.0,4.2,22.0,280.5,387.05,313.25
2017,2,5,16,0,0.0,89.0,4.0,22.0,89.0,83.67,63.25
2017,2,5,16,15,0.0,78.0,3.55,21.5,78.0,73.08,55.05
2017,2,5,16,30,0.0,67.0,3.1,21.0,67.0,62.46,46.48
2017,2,5,16,45,260.0,66.0,2.65,20.5,126.5,253.53,207.6
2017,2,5,17,0,520.0,65.0,2.2,20.0,186.0,402.36,325.35
2017,2,5,17,15,434.5,54.5,2.15,19.5,138.0,326.7,261.55
2017,2,5,17,30,349.0,44.0,2.1,19.0,90.0,255.53,200.01
2017,2,5,17,45,211.0,28.5,2.05,18.5,52.5,159.46,108.26
2017,2,5,18,0,73.0,13.0,2.0,18.0,15.0,43.74,0.0
2017,2,5,18,15,36.5,6.5,2.1,18.0,7.5,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,7,15,27.5,6.0,3.05,16.5,7.0,0.0,0.0
2017,2,6,7,30,55.0,12.0,3.3,17.0,14.0,11.44,0.0
2017,2,6,7,45,186.5,29.0,3.6,17.5,51.0,22.78,11.33
2017,2,6,8,0,318.0,46.0,3.9,18.0,88.0,35.56,24.78
2017,2,6,8,15,405.0,57.0,4.15,18.5,135.5,44.26,32.94
2017,2,6,8,30,492.0,68.0,4.4,19.0,183.0,51.0,39.1
2017,2,6,8,45,548.0,76.5,4.65,19.5,232.5,55.21,42.84
2017,2,6,9,0,604.0,85.0,4.9,20.0,282.0,59.29,46.3
2017,2,6,9,15,302.0,61.5,5.1,20.5,160.0,46.41,29.93
2017,2,6,9,30,0.0,38.0,5.3,21.0,38.0,35.29,23.76
2017,2,6,9,45,0.0,42.5,5.5,21.5,42.5,39.49,27.1
2017,2,6,10,0,0.0,47.0,5.7,22.0,47.0,43.69,30.41
2017,2,6,10,15,0.0,61.0,5.75,22.0,61.0,56.76,41.02
2017,2,6,10,30,0.0,75.0,5.8,22.0,75.0,69.84,51.57
2017,2,6,10,45,0.0,79.5,5.9,22.5,79.5,74.06,54.75
2017,2,6,11,0,0.0,84.0,6.0,23.0,84.0,78.28,57.93
2017,2,6,11,15,36.5,192.5,5.95,23.0,216.5,190.03,146.79
2017,2,6,11,30,73.0,301.0,5.9,23.0,349.0,303.95,235.56
2017,2,6,11,45,47.0,280.5,5.9,23.5,312.0,278.9,215.56
2017,2,6,12,0,21.0,260.0,5.9,24.0,275.0,250.91,193.28
2017,2,6,12,15,22.0,263.0,5.8,24.0,278.5,256.07,197.26
2017,2,6,12,30,23.0,266.0,5.7,24.0,282.0,261.23,201.23
2017,2,6,12,45,96.0,305.5,5.65,24.0,372.5,349.39,270.36
2017,2,6,13,0,169.0,345.0,5.6,24.0,463.0,444.92,344.0
2017,2,6,13,15,108.5,322.5,5.5,23.5,398.0,384.4,297.77
2017,2,6,13,30,48.0,300.0,5.4,23.0,333.0,324.45,251.44
2017,2,6,13,45,93.0,309.0,5.35,23.0,371.0,369.44,287.45
2017,2,6,14,0,138.0,318.0,5.3,23.0,409.0,423.4,329.86
2017,2,6,14,15,147.0,306.0,5.3,23.0,399.5,422.75,330.07
2017,2,6,14,30,156.0,294.0,5.3,23.0,390.0,421.44,329.97
2017,2,6,14,45,177.0,277.0,5.35,23.0,380.5,422.86,332.45
2017,2,6,15,0,198.0,260.0,5.4,23.0,371.0,423.23,334.16
2017,2,6,15,15,204.0,240.5,5.25,23.0,348.0,408.55,323.74
2017,2,6,15,30,210.0,221.0,5.1,23.0,325.0,392.68,312.39
2017,2,6,15,45,436.5,161.5,4.95,23.0,352.0,506.48,405.64
2017,2,6,16,0,663.0,102.0,4.8,23.0,379.0,594.43,476.78
2017,2,6,16,15,624.0,96.0,4.45,22.5,331.0,549.1,441.82
2017,2,6,16,30,585.0,90.0,4.1,22.0,283.0,503.14,406.36
2017,2,6,16,45,525.5,81.5,3.75,22.0,233.5,441.59,356.94
2017,2,6,17,0,466.0,73.0,3.4,22.0,184.0,381.41,307.24
2017,2,6,17,15,380.0,61.0,3.3,21.5,136.5,304.1,243.13
2017,2,6,17,30,294.0,49.0,3.2,21.0,89.0,234.8,183.36
2017,2,6,17,45,147.0,32.0,3.1,20.5,52.0,136.48,93.71
2017,2,6,18,0,0.0,15.0,3.0,20.0,15.0,14.3,0.0
2017,2,6,18,15,0.0,7.5,3.1,20.0,7.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,7.5,3.6,15.5,7.5,0.0,0.0
2017,2,7,7,30,0.0,15.0,3.7,16.0,15.0,14.3,0.0
2017,2,7,7,45,166.0,29.0,3.85,16.5,51.5,22.71,11.73
2017,2,7,8,0,332.0,43.0,4.0,17.0,88.0,34.13,23.72
2017,2,7,8,15,395.0,56.5,3.95,17.5,133.0,43.56,32.5
2017,2,7,8,30,458.0,70.0,3.9,18.0,178.0,52.52,40.62
2017,2,7,8,45,511.5,78.0,3.9,19.0,225.0,56.19,43.79
2017,2,7,9,0,565.0,86.0,3.9,20.0,272.0,59.77,46.72
2017,2,7,9,15,693.5,78.0,3.9,20.5,342.5,63.52,38.75
2017,2,7,9,30,822.0,70.0,3.9,21.0,413.0,112.05,57.03
2017,2,7,9,45,852.0,71.5,3.9,22.0,461.0,164.08,91.8
2017,2,7,10,0,882.0,73.0,3.9,23.0,509.0,223.85,139.09
2017,2,7,10,15,898.5,75.0,3.95,23.5,550.0,277.18,184.83
2017,2,7,10,30,915.0,77.0,4.0,24.0,591.0,330.78,231.57
2017,2,7,10,45,787.0,123.0,4.05,24.5,583.0,366.63,267.14
2017,2,7,11,0,659.0,169.0,4.1,25.0,575.0,397.8,296.56
2017,2,7,11,15,611.0,195.0,4.05,25.0,583.0,433.43,326.95
2017,2,7,11,30,563.0,221.0,4.0,25.0,591.0,462.54,351.24
2017,2,7,11,45,563.5,228.0,4.0,25.5,606.5,495.82,377.18
2017,2,7,12,0,564.0,235.0,4.0,26.0,622.0,527.83,401.53
2017,2,7,12,15,547.5,244.0,3.9,26.0,624.0,550.37,418.96
2017,2,7,12,30,531.0,253.0,3.8,26.0,626.0,570.42,434.19
2017,2,7,12,45,624.0,219.5,3.75,26.5,657.5,620.25,471.53
2017,2,7,13,0,717.0,186.0,3.7,27.0,689.0,670.55,508.69
2017,2,7,13,15,546.0,245.0,3.6,27.0,625.5,627.02,475.2
2017,2,7,13,30,375.0,304.0,3.5,27.0,562.0,572.43,433.46
2017,2,7,13,45,452.5,268.5,3.4,27.0,572.5,609.49,462.5
2017,2,7,14,0,530.0,233.0,3.3,27.0,583.0,640.37,486.65
2017,2,7,14,15,725.0,159.5,3.15,27.0,619.0,721.14,548.0
2017,2,7,14,30,920.0,86.0,3.0,27.0,655.0,786.59,594.66
2017,2,7,14,45,845.5,99.0,2.85,27.0,601.5,752.05,570.4
2017,2,7,15,0,771.0,112.0,2.7,27.0,548.0,710.14,541.61
2017,2,7,15,15,531.0,162.5,2.4,26.5,453.0,584.01,449.33
2017,2,7,15,30,291.0,213.0,2.1,26.0,358.0,453.26,350.47
2017,2,7,15,45,275.0,194.0,1.85,26.0,321.0,419.85,326.43
2017,2,7,16,0,259.0,175.0,1.6,26.0,284.0,385.62,300.93
2017,2,7,16,15,249.0,155.5,1.45,25.0,250.0,354.2,278.63
2017,2,7,16,30,239.0,136.0,1.3,24.0,216.0,322.11,255.12
2017,2,7,16,45,227.5,114.0,1.15,23.5,180.0,285.29,226.68
2017,2,7,17,0,216.0,92.0,1.0,23.0,144.0,247.93,196.85
2017,2,7,17,15,188.5,71.0,1.05,22.5,108.5,202.65,159.67
2017,2,7,17,30,161.0,50.0,1.1,22.0,73.0,158.08,121.67
2017,2,7,17,45,80.5,32.0,1.2,21.5,43.5,94.09,64.0
2017,2,7,18,0,0.0,14.0,1.3,21.0,14.0,13.34,0.0
2017,2,7,18,15,0.0,7.0,1.35,20.0,7.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.5,4.1,14.5,9.5,0.0,0.0
2017,2,8,7,30,0.0,19.0,4.2,15.0,19.0,18.11,0.0
2017,2,8,7,45,239.0,28.0,4.35,15.5,60.5,22.49,11.97
2017,2,8,8,0,478.0,37.0,4.5,16.0,102.0,28.53,19.04
2017,2,8,8,15,560.5,44.0,4.4,16.5,153.5,32.49,22.96
2017,2,8,8,30,643.0,51.0,4.3,17.0,205.0,39.82,29.62
2017,2,8,8,45,697.5,55.5,4.2,18.0,258.0,41.75,31.28
2017,2,8,9,0,752.0,60.0,4.1,19.0,311.0,43.71,32.85
2017,2,8,9,15,785.5,63.5,4.25,20.0,361.0,60.48,33.78
2017,2,8,9,30,819.0,67.0,4.4,21.0,411.0,111.54,56.21
2017,2,8,9,45,846.5,68.5,4.6,22.0,458.0,168.91,95.95
2017,2,8,10,0,874.0,70.0,4.8,23.0,505.0,222.4,138.67
2017,2,8,10,15,890.5,71.5,4.85,23.5,545.5,274.94,184.07
2017,2,8,10,30,907.0,73.0,4.9,24.0,586.0,327.76,230.46
2017,2,8,10,45,769.0,126.5,5.0,24.5,578.5,365.89,268.1
2017,2,8,11,0,631.0,180.0,5.1,25.0,571.0,398.64,298.84
2017,2,8,11,15,627.0,191.0,5.15,25.5,593.0,438.67,331.85
2017,2,8,11,30,623.0,202.0,5.2,26.0,615.0,477.18,362.81
2017,2,8,11,45,538.5,240.5,5.3,26.5,604.0,495.88,377.93
2017,2,8,12,0,454.0,279.0,5.4,27.0,593.0,508.31,387.34
2017,2,8,12,15,493.5,267.0,5.4,27.0,612.0,541.47,413.45
2017,2,8,12,30,533.0,255.0,5.4,27.0,631.0,575.37,439.91
2017,2,8,12,45,522.5,259.0,5.4,27.0,627.5,592.24,453.01
2017,2,8,13,0,512.0,263.0,5.4,27.0,624.0,606.9,464.39
2017,2,8,13,15,735.0,172.5,5.35,27.0,685.0,692.02,531.17
2017,2,8,13,30,958.0,82.0,5.3,27.0,746.0,771.75,591.5
2017,2,8,13,45,955.0,80.5,5.3,27.0,729.0,783.75,600.16
2017,2,8,14,0,952.0,79.0,5.3,27.0,712.0,792.19,606.77
2017,2,8,14,15,944.5,78.0,5.3,26.5,686.0,794.27,610.24
2017,2,8,14,30,937.0,77.0,5.3,26.0,660.0,792.78,611.35
2017,2,8,14,45,925.0,76.0,5.3,26.0,627.0,784.42,606.46
2017,2,8,15,0,913.0,75.0,5.3,26.0,594.0,772.68,599.29
2017,2,8,15,15,897.5,73.0,5.3,25.5,553.5,753.96,588.33
2017,2,8,15,30,882.0,71.0,5.3,25.0,513.0,732.24,575.15
2017,2,8,15,45,862.5,67.5,5.3,24.5,467.5,703.08,556.33
2017,2,8,16,0,843.0,64.0,5.3,24.0,422.0,671.48,535.39
2017,2,8,16,15,812.0,60.5,5.3,23.0,371.5,635.11,511.36
2017,2,8,16,30,781.0,57.0,5.3,22.0,321.0,592.19,480.48
2017,2,8,16,45,734.5,52.5,5.3,21.5,268.5,537.39,437.71
2017,2,8,17,0,688.0,48.0,5.3,21.0,216.0,482.92,393.28
2017,2,8,17,15,610.5,41.5,5.2,20.0,163.5,409.61,332.03
2017,2,8,17,30,533.0,35.0,5.1,19.0,111.0,339.8,270.6
2017,2,8,17,45,266.5,29.0,5.0,18.0,67.0,190.82,139.14
2017,2,8,18,0,0.0,23.0,4.9,17.0,23.0,21.92,0.0
2017,2,8,18,15,0.0,11.5,4.75,16.5,11.5,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,9,7,15,136.0,7.0,3.65,4.5,12.0,0.0,0.0
2017,2,9,7,30,272.0,14.0,3.8,5.0,24.0,13.34,0.0
2017,2,9,7,45,426.5,24.5,3.95,5.5,70.5,20.93,11.63
2017,2,9,8,0,581.0,35.0,4.1,6.0,117.0,29.18,20.57
2017,2,9,8,15,658.5,41.5,4.05,6.5,171.5,33.21,24.68
2017,2,9,8,30,736.0,48.0,4.0,7.0,226.0,37.18,28.5
2017,2,9,8,45,782.5,52.0,4.0,7.5,281.0,38.86,30.06
2017,2,9,9,0,829.0,56.0,4.0,8.0,336.0,40.56,31.53
2017,2,9,9,15,858.5,59.5,3.9,8.5,387.5,67.21,38.75
2017,2,9,9,30,888.0,63.0,3.8,9.0,439.0,122.06,64.71
2017,2,9,9,45,908.0,65.5,3.75,10.0,486.5,177.24,104.57
2017,2,9,10,0,928.0,68.0,3.7,11.0,534.0,233.51,151.99
2017,2,9,10,15,942.5,69.5,3.65,11.5,575.0,288.47,201.6
2017,2,9,10,30,957.0,71.0,3.6,12.0,616.0,343.43,251.81
2017,2,9,10,45,966.5,73.0,3.55,12.5,649.5,396.87,300.33
2017,2,9,11,0,976.0,75.0,3.5,13.0,683.0,449.34,346.91
2017,2,9,11,15,982.5,76.0,3.4,13.5,709.0,498.41,389.43
2017,2,9,11,30,989.0,77.0,3.3,14.0,735.0,545.75,429.2
2017,2,9,11,45,985.0,81.5,3.2,14.5,751.5,588.99,464.48
2017,2,9,12,0,981.0,86.0,3.1,15.0,768.0,629.37,496.41
2017,2,9,12,15,983.0,86.5,3.05,15.5,776.5,666.51,525.21
2017,2,9,12,30,985.0,87.0,3.0,16.0,785.0,700.86,551.17
2017,2,9,12,45,984.5,87.0,2.95,16.5,785.0,730.16,572.82
2017,2,9,13,0,984.0,87.0,2.9,17.0,785.0,756.23,591.68
2017,2,9,13,15,981.0,86.5,2.85,17.0,776.0,776.74,606.2
2017,2,9,13,30,978.0,86.0,2.8,17.0,767.0,793.73,618.25
2017,2,9,13,45,972.5,85.5,2.75,17.0,749.0,805.34,626.58
2017,2,9,14,0,967.0,85.0,2.7,17.0,731.0,813.3,632.48
2017,2,9,14,15,959.0,84.0,2.7,17.0,704.5,815.21,634.6
2017,2,9,14,30,951.0,83.0,2.7,17.0,678.0,813.49,634.35
2017,2,9,14,45,938.0,81.5,2.7,17.5,644.0,803.88,627.49
2017,2,9,15,0,925.0,80.0,2.7,18.0,610.0,790.82,618.37
2017,2,9,15,15,909.0,78.0,2.65,17.5,569.0,771.68,606.99
2017,2,9,15,30,893.0,76.0,2.6,17.0,528.0,749.5,593.43
2017,2,9,15,45,870.5,73.5,2.55,17.0,481.0,724.47,576.61
2017,2,9,16,0,848.0,71.0,2.5,17.0,434.0,691.84,554.02
2017,2,9,16,15,815.5,67.0,2.2,16.0,382.5,648.45,523.67
2017,2,9,16,30,783.0,63.0,1.9,15.0,331.0,603.69,490.47
2017,2,9,16,45,733.5,58.0,1.6,14.5,277.0,546.11,445.02
2017,2,9,17,0,684.0,53.0,1.3,14.0,223.0,488.91,398.16
2017,2,9,17,15,604.5,46.0,1.3,13.0,169.5,413.5,336.82
2017,2,9,17,30,525.0,39.0,1.3,12.0,116.0,347.42,279.34
2017,2,9,17,45,377.0,27.5,1.35,11.5,71.0,243.45,182.96
2017,2,9,18,0,229.0,16.0,1.4,11.0,26.0,135.43,0.0
2017,2,9,18,15,114.5,8.0,1.4,10.5,13.0,7.63,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,7,15,26.5,8.0,2.85,8.5,9.0,0.0,0.0
2017,2,10,7,30,53.0,16.0,3.1,9.0,18.0,15.25,0.0
2017,2,10,7,45,167.5,36.0,3.35,10.0,57.0,28.27,17.63
2017,2,10,8,0,282.0,56.0,3.6,11.0,96.0,43.26,32.56
2017,2,10,8,15,367.5,69.5,3.85,12.0,145.0,52.44,41.27
2017,2,10,8,30,453.0,83.0,4.1,13.0,194.0,61.26,49.31
2017,2,10,8,45,503.5,94.5,4.35,14.0,244.0,68.13,55.34
2017,2,10,9,0,554.0,106.0,4.6,15.0,294.0,74.72,60.9
2017,2,10,9,15,594.5,113.5,4.85,15.5,343.0,94.99,64.28
2017,2,10,9,30,635.0,121.0,5.1,16.0,392.0,139.95,87.15
2017,2,10,9,45,360.0,175.5,5.4,17.0,332.5,187.31,134.15
2017,2,10,10,0,85.0,230.0,5.7,18.0,273.0,208.38,162.51
2017,2,10,10,15,91.0,246.0,5.8,18.5,295.5,230.57,179.95
2017,2,10,10,30,97.0,262.0,5.9,19.0,318.0,253.28,197.85
2017,2,10,10,45,96.0,279.5,6.0,20.0,337.5,275.3,214.86
2017,2,10,11,0,95.0,297.0,6.1,21.0,357.0,297.27,231.55
2017,2,10,11,15,61.5,282.0,6.1,21.0,321.5,278.0,216.85
2017,2,10,11,30,28.0,267.0,6.1,21.0,286.0,254.53,198.48
2017,2,10,11,45,24.0,264.0,6.1,21.5,280.5,254.51,198.02
2017,2,10,12,0,20.0,261.0,6.1,22.0,275.0,251.68,195.32
2017,2,10,12,15,31.5,285.0,6.05,22.0,308.0,282.84,219.68
2017,2,10,12,30,43.0,309.0,6.0,22.0,341.0,315.54,245.14
2017,2,10,12,45,44.5,311.0,6.0,22.5,343.5,322.29,249.93
2017,2,10,13,0,46.0,313.0,6.0,23.0,346.0,329.04,254.77
2017,2,10,13,15,452.0,219.5,5.95,23.0,536.0,542.38,426.59
2017,2,10,13,30,858.0,126.0,5.9,23.0,726.0,754.94,591.44
2017,2,10,13,45,632.5,205.0,5.85,23.5,642.0,686.59,535.67
2017,2,10,14,0,407.0,284.0,5.8,24.0,558.0,598.79,465.81
2017,2,10,14,15,621.5,200.0,5.7,24.0,600.5,692.74,541.08
2017,2,10,14,30,836.0,116.0,5.6,24.0,643.0,770.52,601.53
2017,2,10,14,45,825.0,112.5,5.55,24.0,610.5,760.92,595.04
2017,2,10,15,0,814.0,109.0,5.5,24.0,578.0,748.13,586.73
2017,2,10,15,15,795.5,106.0,5.3,23.5,538.5,727.22,573.08
2017,2,10,15,30,777.0,103.0,5.1,23.0,499.0,706.64,559.7
2017,2,10,15,45,751.5,99.0,4.95,23.0,454.0,674.62,536.8
2017,2,10,16,0,726.0,95.0,4.8,23.0,409.0,640.6,511.8
2017,2,10,16,15,689.5,89.5,4.35,22.0,359.5,595.61,478.63
2017,2,10,16,30,653.0,84.0,3.9,21.0,310.0,549.76,444.44
2017,2,10,16,45,599.0,77.0,3.5,20.5,258.5,490.71,398.01
2017,2,10,17,0,545.0,70.0,3.1,20.0,207.0,432.63,350.81
2017,2,10,17,15,462.0,60.0,2.9,19.0,156.5,356.35,288.15
2017,2,10,17,30,379.0,50.0,2.7,18.0,106.0,284.1,226.27
2017,2,10,17,45,247.5,34.5,2.55,17.5,65.0,189.27,140.92
2017,2,10,18,0,116.0,19.0,2.4,17.0,24.0,89.5,0.0
2017,2,10,18,15,58.0,9.5,2.4,17.0,12.0,9.05,0.0
2017,2,10,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,7,15,47.5,9.0,2.9,16.5,11.0,8.58,0.0
2017,2,11,7,30,95.0,18.0,3.2,17.0,22.0,14.29,0.0
2017,2,11,7,45,229.5,34.0,3.5,17.5,62.5,26.61,15.91
2017,2,11,8,0,364.0,50.0,3.8,18.0,103.0,40.13,28.97
2017,2,11,8,15,448.5,60.5,4.1,18.5,153.5,46.5,35.03
2017,2,11,8,30,533.0,71.0,4.4,19.0,204.0,52.64,40.61
2017,2,11,8,45,592.0,77.5,4.75,20.0,256.0,55.06,42.63
2017,2,11,9,0,651.0,84.0,5.1,21.0,308.0,57.47,44.51
2017,2,11,9,15,688.0,89.0,5.1,21.5,357.5,79.31,47.14
2017,2,11,9,30,725.0,94.0,5.1,22.0,407.0,127.4,71.06
2017,2,11,9,45,472.5,160.5,5.15,22.5,373.0,187.56,126.62
2017,2,11,10,0,220.0,227.0,5.2,23.0,339.0,228.01,169.45
2017,2,11,10,15,129.5,233.0,5.1,23.5,300.5,226.3,171.64
2017,2,11,10,30,39.0,239.0,5.0,24.0,262.0,218.65,168.12
2017,2,11,10,45,46.5,258.0,4.95,24.5,287.0,241.5,185.37
2017,2,11,11,0,54.0,277.0,4.9,25.0,312.0,265.3,203.22
2017,2,11,11,15,54.5,288.0,4.85,25.0,324.5,280.25,214.65
2017,2,11,11,30,55.0,299.0,4.8,25.0,337.0,295.22,226.04
2017,2,11,11,45,220.5,303.5,4.75,25.5,458.5,390.61,298.87
2017,2,11,12,0,386.0,308.0,4.7,26.0,580.0,500.03,381.16
2017,2,11,12,15,634.0,213.0,4.6,26.0,665.5,582.75,445.46
2017,2,11,12,30,882.0,118.0,4.5,26.0,751.0,673.5,515.43
2017,2,11,12,45,883.5,117.0,4.45,26.5,751.5,701.39,535.34
2017,2,11,13,0,885.0,116.0,4.4,27.0,752.0,726.44,553.2
2017,2,11,13,15,882.5,115.5,4.35,27.0,743.5,746.23,568.14
2017,2,11,13,30,880.0,115.0,4.3,27.0,735.0,762.82,579.95
2017,2,11,13,45,876.0,113.5,4.25,27.0,718.0,774.02,588.05
2017,2,11,14,0,872.0,112.0,4.2,27.0,701.0,781.86,593.94
