Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,211.5,11.5,1.3,12.0,28.0,10.96,0.0
2017,2,22,7,30,423.0,23.0,1.5,13.0,56.0,19.81,9.33
2017,2,22,7,45,536.0,31.0,1.7,14.0,108.0,25.53,16.59
2017,2,22,8,0,649.0,39.0,1.9,15.0,160.0,31.09,21.9
2017,2,22,8,15,711.0,44.0,1.85,15.5,216.5,33.73,24.44
2017,2,22,8,30,773.0,49.0,1.8,16.0,273.0,36.36,26.8
2017,2,22,8,45,811.0,53.0,1.8,17.0,329.0,43.6,33.06
2017,2,22,9,0,849.0,57.0,1.8,18.0,385.0,50.11,38.54
2017,2,22,9,15,875.0,59.5,1.9,19.0,437.5,104.23,51.38
2017,2,22,9,30,901.0,62.0,2.0,20.0,490.0,160.6,87.51
2017,2,22,9,45,918.5,64.5,2.15,21.0,537.5,217.48,132.45
2017,2,22,10,0,936.0,67.0,2.3,22.0,585.0,275.22,181.45
2017,2,22,10,15,949.0,68.5,2.4,22.5,626.5,331.43,230.62
2017,2,22,10,30,962.0,70.0,2.5,23.0,668.0,387.48,279.24
2017,2,22,10,45,969.5,72.0,2.7,23.5,701.5,441.44,325.48
2017,2,22,11,0,977.0,74.0,2.9,24.0,735.0,494.21,369.58
2017,2,22,11,15,983.0,75.0,2.95,24.0,761.0,543.94,410.62
2017,2,22,11,30,989.0,76.0,3.0,24.0,787.0,591.87,449.23
2017,2,22,11,45,985.0,81.0,3.05,24.5,803.5,635.86,482.96
2017,2,22,12,0,981.0,86.0,3.1,25.0,820.0,676.95,513.65
2017,2,22,12,15,982.5,86.0,3.05,25.0,828.5,713.79,541.31
2017,2,22,12,30,984.0,86.0,3.0,25.0,837.0,747.75,566.37
2017,2,22,12,45,982.0,87.0,3.0,25.5,836.0,777.21,585.72
2017,2,22,13,0,980.0,88.0,3.0,26.0,835.0,803.35,602.45
2017,2,22,13,15,977.5,87.5,2.95,26.0,825.5,824.2,616.44
2017,2,22,13,30,975.0,87.0,2.9,26.0,816.0,841.5,628.11
2017,2,22,13,45,969.5,86.5,2.85,26.5,797.5,852.87,634.62
2017,2,22,14,0,964.0,86.0,2.8,27.0,779.0,860.53,638.77
2017,2,22,14,15,956.5,85.0,2.65,27.0,752.5,862.37,639.71
2017,2,22,14,30,949.0,84.0,2.5,27.0,726.0,860.52,638.32
2017,2,22,14,45,934.5,84.0,2.45,27.0,691.0,850.55,632.39
2017,2,22,15,0,920.0,84.0,2.4,27.0,656.0,837.15,624.34
2017,2,22,15,15,905.5,82.0,2.25,26.5,614.5,818.18,613.11
2017,2,22,15,30,891.0,80.0,2.1,26.0,573.0,796.11,599.8
2017,2,22,15,45,871.5,77.0,1.95,26.0,525.5,766.12,579.86
2017,2,22,16,0,852.0,74.0,1.8,26.0,478.0,739.35,562.11
2017,2,22,16,15,823.5,70.5,1.65,25.0,426.0,697.4,535.61
2017,2,22,16,30,795.0,67.0,1.5,24.0,374.0,653.86,507.39
2017,2,22,16,45,755.5,62.0,1.35,23.5,319.0,599.88,469.48
2017,2,22,17,0,716.0,57.0,1.2,23.0,264.0,545.72,429.0
2017,2,22,17,15,650.5,50.5,1.2,22.0,209.0,474.3,375.13
2017,2,22,17,30,585.0,44.0,1.2,21.0,154.0,405.43,320.04
2017,2,22,17,45,471.5,34.5,1.3,20.0,103.5,317.03,246.32
2017,2,22,18,0,358.0,25.0,1.4,19.0,53.0,230.86,154.83
2017,2,22,18,15,179.0,12.5,1.45,18.5,26.5,90.66,0.0
2017,2,22,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,23,7,15,152.0,14.0,3.35,12.5,26.5,13.34,0.0
2017,2,23,7,30,304.0,28.0,3.5,13.0,53.0,22.67,12.01
2017,2,23,7,45,422.0,39.5,3.65,14.0,103.5,30.77,21.17
2017,2,23,8,0,540.0,51.0,3.8,15.0,154.0,38.48,28.42
2017,2,23,8,15,609.0,58.5,3.75,15.5,210.0,42.31,32.04
2017,2,23,8,30,678.0,66.0,3.7,16.0,266.0,46.02,35.34
2017,2,23,8,45,725.0,71.0,3.7,17.0,321.5,52.47,40.86
2017,2,23,9,0,772.0,76.0,3.7,18.0,377.0,60.87,47.93
2017,2,23,9,15,802.0,80.0,3.95,19.0,429.5,112.29,59.68
2017,2,23,9,30,832.0,84.0,4.2,20.0,482.0,166.72,95.49
2017,2,23,9,45,856.0,86.0,4.5,21.0,530.5,221.13,138.74
2017,2,23,10,0,880.0,88.0,4.8,22.0,579.0,277.29,186.59
2017,2,23,10,15,895.0,90.5,5.0,22.5,620.5,337.77,239.34
2017,2,23,10,30,910.0,93.0,5.2,23.0,662.0,392.99,287.69
2017,2,23,10,45,923.5,93.5,5.45,24.0,697.0,445.8,332.82
2017,2,23,11,0,937.0,94.0,5.7,25.0,732.0,498.05,376.32
2017,2,23,11,15,944.0,95.5,5.8,25.0,758.5,547.21,417.65
2017,2,23,11,30,951.0,97.0,5.9,25.0,785.0,594.76,456.81
2017,2,23,11,45,961.0,95.0,6.0,25.5,804.5,639.0,491.79
2017,2,23,12,0,971.0,93.0,6.1,26.0,824.0,681.33,524.56
2017,2,23,12,15,973.0,93.5,6.1,26.0,832.5,718.74,553.75
2017,2,23,12,30,975.0,94.0,6.1,26.0,841.0,753.33,580.41
2017,2,23,12,45,972.5,95.0,6.15,26.5,840.0,782.29,600.46
2017,2,23,13,0,970.0,96.0,6.2,27.0,839.0,807.93,617.77
2017,2,23,13,15,967.0,95.5,6.2,27.0,829.5,828.3,632.4
2017,2,23,13,30,964.0,95.0,6.2,27.0,820.0,845.13,644.64
2017,2,23,13,45,955.5,95.5,6.2,27.0,800.5,855.12,652.16
2017,2,23,14,0,947.0,96.0,6.2,27.0,781.0,861.4,657.25
2017,2,23,14,15,939.0,95.0,6.05,27.0,754.0,862.83,658.39
2017,2,23,14,30,931.0,94.0,5.9,27.0,727.0,860.63,657.13
2017,2,23,14,45,917.0,93.0,5.8,27.0,691.5,850.02,650.31
2017,2,23,15,0,903.0,92.0,5.7,27.0,656.0,836.01,641.25
2017,2,23,15,15,887.0,90.0,5.4,26.5,614.5,816.03,628.38
2017,2,23,15,30,871.0,88.0,5.1,26.0,573.0,798.85,617.56
2017,2,23,15,45,847.5,85.5,4.85,26.0,525.0,766.72,594.98
2017,2,23,16,0,824.0,83.0,4.6,26.0,477.0,732.19,570.65
2017,2,23,16,15,794.0,79.0,4.25,25.0,424.5,689.04,541.88
2017,2,23,16,30,764.0,75.0,3.9,24.0,372.0,644.4,511.55
2017,2,23,16,45,719.5,70.0,3.6,23.5,317.0,587.67,469.82
2017,2,23,17,0,675.0,65.0,3.3,23.0,262.0,535.42,429.29
2017,2,23,17,15,607.0,57.5,3.25,22.0,207.0,462.89,372.57
2017,2,23,17,30,539.0,50.0,3.2,21.0,152.0,393.46,315.38
2017,2,23,17,45,421.0,38.5,3.15,20.5,102.0,296.67,233.04
2017,2,23,18,0,303.0,27.0,3.1,20.0,52.0,208.55,143.57
2017,2,23,18,15,151.5,13.5,3.2,19.5,26.0,79.94,0.0
2017,2,23,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,24,7,15,129.5,16.0,4.95,13.5,27.5,15.25,0.0
2017,2,24,7,30,259.0,32.0,5.0,14.0,55.0,26.38,15.31
2017,2,24,7,45,401.5,42.5,5.1,14.5,107.0,33.33,23.39
2017,2,24,8,0,544.0,53.0,5.2,15.0,159.0,40.05,29.82
2017,2,24,8,15,614.0,60.5,5.25,15.5,215.0,43.79,33.35
2017,2,24,8,30,684.0,68.0,5.3,16.0,271.0,47.43,36.58
2017,2,24,8,45,740.0,70.5,5.4,17.0,329.0,51.87,40.31
2017,2,24,9,0,796.0,73.0,5.5,18.0,387.0,61.57,38.84
2017,2,24,9,15,825.0,76.5,5.5,18.5,440.0,114.05,59.65
2017,2,24,9,30,854.0,80.0,5.5,19.0,493.0,169.39,97.11
2017,2,24,9,45,882.5,80.5,5.5,19.5,543.0,230.59,146.56
2017,2,24,10,0,911.0,81.0,5.5,20.0,593.0,287.85,196.06
2017,2,24,10,15,926.5,83.0,5.5,20.5,635.5,344.28,246.28
2017,2,24,10,30,942.0,85.0,5.5,21.0,678.0,400.85,296.18
2017,2,24,10,45,958.5,84.0,5.55,21.5,714.5,455.1,343.36
2017,2,24,11,0,975.0,83.0,5.6,22.0,751.0,508.97,389.07
2017,2,24,11,15,983.0,84.0,5.6,22.0,778.5,559.81,431.99
2017,2,24,11,30,991.0,85.0,5.6,22.0,806.0,609.02,472.59
2017,2,24,11,45,994.0,87.0,5.7,22.0,824.5,654.42,509.65
2017,2,24,12,0,997.0,89.0,5.8,22.0,843.0,697.39,544.15
2017,2,24,12,15,1000.0,89.5,5.8,22.0,853.5,736.31,574.76
2017,2,24,12,30,1003.0,90.0,5.8,22.0,864.0,772.41,602.69
2017,2,24,12,45,1006.0,89.0,5.8,22.5,865.0,804.03,624.28
2017,2,24,13,0,1009.0,88.0,5.8,23.0,866.0,832.46,643.48
2017,2,24,13,15,1007.5,88.0,5.7,23.0,857.0,855.18,659.38
2017,2,24,13,30,1006.0,88.0,5.6,23.0,848.0,874.29,672.76
2017,2,24,13,45,1003.5,86.5,5.6,23.0,830.5,887.37,682.5
2017,2,24,14,0,1001.0,85.0,5.6,23.0,813.0,896.66,689.73
2017,2,24,14,15,994.0,84.0,5.55,22.5,786.0,899.05,693.35
2017,2,24,14,30,987.0,83.0,5.5,22.0,759.0,897.61,694.45
2017,2,24,14,45,975.0,82.5,5.45,22.0,723.0,888.91,689.2
2017,2,24,15,0,963.0,82.0,5.4,22.0,687.0,876.59,681.54
2017,2,24,15,15,948.5,80.0,5.25,21.5,644.5,857.07,669.61
2017,2,24,15,30,934.0,78.0,5.1,21.0,602.0,834.26,655.38
2017,2,24,15,45,915.0,75.0,5.0,20.5,553.0,803.73,635.75
2017,2,24,16,0,896.0,72.0,4.9,20.0,504.0,770.5,613.98
2017,2,24,16,15,868.5,69.0,4.5,19.0,450.0,734.41,589.42
2017,2,24,16,30,841.0,66.0,4.1,18.0,396.0,690.75,558.94
2017,2,24,16,45,801.0,61.5,3.75,17.5,339.0,635.35,518.11
2017,2,24,17,0,761.0,57.0,3.4,17.0,282.0,579.67,474.61
2017,2,24,17,15,696.0,51.0,3.2,16.0,224.5,507.07,416.62
2017,2,24,17,30,631.0,45.0,3.0,15.0,167.0,436.84,357.52
2017,2,24,17,45,514.5,35.5,2.9,14.5,113.5,338.47,272.13
2017,2,24,18,0,398.0,26.0,2.8,14.0,60.0,255.9,184.25
2017,2,24,18,15,199.0,13.0,3.0,13.5,30.0,101.07,0.0
2017,2,24,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,25,7,15,200.0,14.0,3.85,4.5,32.5,13.34,0.0
2017,2,25,7,30,400.0,28.0,4.1,5.0,65.0,22.34,13.04
2017,2,25,7,45,514.5,37.5,4.4,5.5,118.5,28.67,20.21
2017,2,25,8,0,629.0,47.0,4.7,6.0,172.0,38.04,29.18
2017,2,25,8,15,693.0,53.0,4.65,6.5,229.5,41.17,32.23
2017,2,25,8,30,757.0,59.0,4.6,7.0,287.0,44.27,35.08
2017,2,25,8,45,797.5,63.0,4.6,7.5,344.0,45.58,36.15
2017,2,25,9,0,838.0,67.0,4.6,8.0,401.0,60.5,36.78
2017,2,25,9,15,865.0,70.5,4.5,8.5,454.5,115.39,60.81
2017,2,25,9,30,892.0,74.0,4.4,9.0,508.0,179.02,107.09
2017,2,25,9,45,911.0,76.5,4.3,9.5,556.5,236.21,155.6
2017,2,25,10,0,930.0,79.0,4.2,10.0,605.0,294.41,208.05
2017,2,25,10,15,943.5,81.0,4.05,10.5,647.5,351.31,260.21
2017,2,25,10,30,957.0,83.0,3.9,11.0,690.0,408.11,311.59
2017,2,25,10,45,966.0,85.0,3.8,11.5,724.5,462.77,360.13
2017,2,25,11,0,975.0,87.0,3.7,12.0,759.0,516.38,406.32
2017,2,25,11,15,981.5,88.0,3.55,12.5,785.5,566.58,448.26
2017,2,25,11,30,988.0,89.0,3.4,13.0,812.0,615.02,487.36
2017,2,25,11,45,988.5,91.5,3.3,13.5,829.5,659.39,522.19
2017,2,25,12,0,989.0,94.0,3.2,14.0,847.0,701.15,553.96
2017,2,25,12,15,991.0,94.0,3.05,14.0,855.5,738.75,582.65
2017,2,25,12,30,993.0,94.0,2.9,14.0,864.0,773.47,608.38
2017,2,25,12,45,992.0,94.5,2.75,14.5,863.5,803.5,627.58
2017,2,25,13,0,991.0,95.0,2.6,15.0,863.0,830.21,644.18
2017,2,25,13,15,988.5,94.5,2.45,15.0,853.0,851.35,657.9
2017,2,25,13,30,986.0,94.0,2.3,15.0,843.0,868.9,669.07
2017,2,25,13,45,979.5,94.0,2.15,15.5,824.0,880.16,674.6
2017,2,25,14,0,973.0,94.0,2.0,16.0,805.0,887.65,677.58
2017,2,25,14,15,965.0,93.0,1.9,16.0,777.5,889.12,678.31
2017,2,25,14,30,957.0,92.0,1.8,16.0,750.0,886.85,676.66
2017,2,25,14,45,939.5,93.0,1.7,16.0,713.5,875.39,668.91
2017,2,25,15,0,922.0,94.0,1.6,16.0,677.0,860.51,659.02
2017,2,25,15,15,907.0,91.5,1.55,15.5,634.5,840.45,647.5
2017,2,25,15,30,892.0,89.0,1.5,15.0,592.0,823.17,637.99
2017,2,25,15,45,869.5,86.5,1.45,15.0,543.0,791.24,617.0
2017,2,25,16,0,847.0,84.0,1.4,15.0,494.0,756.8,594.22
2017,2,25,16,15,817.5,80.0,1.3,14.5,441.0,713.2,565.1
2017,2,25,16,30,788.0,76.0,1.2,14.0,388.0,668.02,534.26
2017,2,25,16,45,742.0,71.0,1.1,13.5,331.5,609.18,492.14
2017,2,25,17,0,696.0,66.0,1.0,13.0,275.0,554.83,450.71
2017,2,25,17,15,628.0,59.0,1.05,12.0,218.0,481.65,394.49
2017,2,25,17,30,560.0,52.0,1.1,11.0,161.0,411.46,337.24
2017,2,25,17,45,441.5,41.0,1.15,10.0,109.5,313.22,253.84
2017,2,25,18,0,323.0,30.0,1.2,9.0,58.0,224.25,165.96
2017,2,25,18,15,161.5,15.0,1.2,8.5,29.0,86.72,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,26,7,15,75.5,19.5,3.3,7.5,27.0,16.18,0.0
2017,2,26,7,30,151.0,39.0,3.5,8.0,54.0,31.63,20.91
2017,2,26,7,45,248.5,58.0,3.7,9.0,100.5,44.65,34.17
2017,2,26,8,0,346.0,77.0,3.9,10.0,147.0,58.05,46.7
2017,2,26,8,15,173.0,60.0,3.9,10.5,95.0,47.65,37.57
2017,2,26,8,30,0.0,43.0,3.9,11.0,43.0,39.93,30.59
2017,2,26,8,45,293.5,81.0,3.95,12.0,199.5,55.4,44.32
2017,2,26,9,0,587.0,119.0,4.0,13.0,356.0,94.28,66.17
2017,2,26,9,15,293.5,124.5,4.15,13.5,243.0,111.81,77.8
2017,2,26,9,30,0.0,130.0,4.3,14.0,130.0,117.83,93.71
2017,2,26,9,45,0.0,87.0,4.45,15.0,87.0,81.05,62.49
2017,2,26,10,0,0.0,44.0,4.6,16.0,44.0,40.92,28.68
2017,2,26,10,15,0.0,84.0,4.6,16.0,84.0,78.28,59.64
2017,2,26,10,30,0.0,124.0,4.6,16.0,124.0,114.71,89.43
2017,2,26,10,45,0.0,87.0,4.7,16.5,87.0,81.12,61.53
2017,2,26,11,0,0.0,50.0,4.8,17.0,50.0,46.57,32.92
2017,2,26,11,15,0.0,60.0,4.75,17.5,60.0,55.92,40.48
2017,2,26,11,30,0.0,70.0,4.7,18.0,70.0,65.28,47.98
2017,2,26,11,45,5.5,152.0,4.7,18.5,156.5,144.37,111.81
2017,2,26,12,0,11.0,234.0,4.7,19.0,243.0,223.4,174.17
2017,2,26,12,15,8.0,210.0,4.65,19.0,216.5,200.42,155.81
2017,2,26,12,30,5.0,186.0,4.6,19.0,190.0,176.82,137.07
2017,2,26,12,45,11.5,232.5,4.6,19.5,241.5,225.43,175.29
2017,2,26,13,0,18.0,279.0,4.6,20.0,293.0,275.04,213.69
2017,2,26,13,15,29.0,304.0,4.55,20.0,326.0,313.93,244.0
2017,2,26,13,30,40.0,329.0,4.5,20.0,359.0,350.24,272.18
2017,2,26,13,45,63.5,340.0,4.45,20.5,387.5,383.6,297.9
2017,2,26,14,0,87.0,351.0,4.4,21.0,416.0,417.94,324.17
2017,2,26,14,15,177.5,339.5,4.25,21.0,464.5,493.31,383.63
2017,2,26,14,30,268.0,328.0,4.1,21.0,513.0,570.33,443.32
2017,2,26,14,45,450.5,255.5,4.0,21.5,549.5,656.99,511.47
2017,2,26,15,0,633.0,183.0,3.9,22.0,586.0,734.79,571.84
2017,2,26,15,15,336.0,208.0,3.55,21.5,420.5,503.52,396.79
2017,2,26,15,30,39.0,233.0,3.2,21.0,255.0,271.96,213.06
2017,2,26,15,45,35.0,214.5,2.9,21.0,233.5,250.85,197.51
2017,2,26,16,0,31.0,196.0,2.6,21.0,212.0,229.62,181.17
2017,2,26,16,15,27.5,175.0,2.2,20.5,188.0,195.27,154.54
2017,2,26,16,30,24.0,154.0,1.8,20.0,164.0,171.88,136.33
2017,2,26,16,45,17.5,132.0,1.4,20.0,139.0,145.26,114.84
2017,2,26,17,0,11.0,110.0,1.0,20.0,114.0,118.78,93.17
2017,2,26,17,15,5.5,87.5,1.0,19.5,89.5,92.43,71.51
2017,2,26,17,30,0.0,65.0,1.0,19.0,65.0,65.99,49.31
2017,2,26,17,45,0.0,43.5,1.0,18.5,43.5,43.46,30.12
2017,2,26,18,0,0.0,22.0,1.0,18.0,22.0,20.42,9.98
2017,2,26,18,15,0.0,11.0,1.0,17.5,11.0,10.48,0.0
2017,2,26,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,7,15,53.5,20.5,2.9,17.0,26.0,16.99,0.0
2017,2,27,7,30,107.0,41.0,3.0,17.0,52.0,33.12,21.6
2017,2,27,7,45,202.0,61.5,3.1,17.5,97.5,48.81,36.62
2017,2,27,8,0,297.0,82.0,3.2,18.0,143.0,61.75,48.47
2017,2,27,8,15,239.5,107.5,3.3,18.5,166.0,81.71,66.11
2017,2,27,8,30,182.0,133.0,3.4,19.0,189.0,102.95,84.46
2017,2,27,8,45,218.0,149.5,3.55,19.5,229.5,109.1,89.46
2017,2,27,9,0,254.0,166.0,3.7,20.0,270.0,127.39,95.63
2017,2,27,9,15,258.0,189.5,3.85,20.0,306.5,163.47,118.92
2017,2,27,9,30,262.0,213.0,4.0,20.0,343.0,200.26,146.58
2017,2,27,9,45,258.5,239.0,4.15,20.5,377.5,238.05,176.8
2017,2,27,10,0,255.0,265.0,4.3,21.0,412.0,275.72,207.39
2017,2,27,10,15,127.5,188.5,4.3,21.5,262.0,201.02,153.11
2017,2,27,10,30,0.0,112.0,4.3,22.0,112.0,103.95,78.56
2017,2,27,10,45,0.0,118.0,4.35,22.5,118.0,109.51,82.76
2017,2,27,11,0,0.0,124.0,4.4,23.0,124.0,115.09,86.87
2017,2,27,11,15,0.0,115.5,4.35,23.0,115.5,107.45,80.66
2017,2,27,11,30,0.0,107.0,4.3,23.0,107.0,99.71,74.41
2017,2,27,11,45,0.0,119.0,4.3,23.5,119.0,110.84,82.99
2017,2,27,12,0,0.0,131.0,4.3,24.0,131.0,122.01,91.55
2017,2,27,12,15,4.5,176.5,4.25,24.0,180.5,167.23,126.97
2017,2,27,12,30,9.0,222.0,4.2,24.0,230.0,213.06,162.47
2017,2,27,12,45,9.5,227.0,4.2,24.0,235.0,218.91,166.92
2017,2,27,13,0,10.0,232.0,4.2,24.0,240.0,224.83,171.51
2017,2,27,13,15,61.5,306.0,4.1,24.0,353.5,340.97,261.43
2017,2,27,13,30,113.0,380.0,4.0,24.0,467.0,458.53,349.92
2017,2,27,13,45,85.0,357.5,3.95,24.5,422.5,418.77,319.09
2017,2,27,14,0,57.0,335.0,3.9,25.0,378.0,377.38,287.43
2017,2,27,14,15,179.5,329.0,3.8,25.0,455.5,484.65,371.03
2017,2,27,14,30,302.0,323.0,3.7,25.0,533.0,594.09,453.74
2017,2,27,14,45,440.5,263.0,3.65,25.0,553.0,658.4,504.05
2017,2,27,15,0,579.0,203.0,3.6,25.0,573.0,710.0,545.2
2017,2,27,15,15,461.0,222.0,3.5,25.0,505.0,633.71,488.41
2017,2,27,15,30,343.0,241.0,3.4,25.0,437.0,547.37,424.12
2017,2,27,15,45,503.0,184.0,3.3,25.0,445.0,618.82,481.63
2017,2,27,16,0,663.0,127.0,3.2,25.0,453.0,675.35,526.7
2017,2,27,16,15,629.0,120.5,2.8,24.5,403.0,629.65,493.3
2017,2,27,16,30,595.0,114.0,2.4,24.0,353.0,583.01,459.18
2017,2,27,16,45,548.5,105.0,2.0,23.5,301.0,524.47,415.25
2017,2,27,17,0,502.0,96.0,1.6,23.0,249.0,463.98,368.71
2017,2,27,17,15,432.5,84.0,1.55,22.0,197.0,391.2,312.74
2017,2,27,17,30,363.0,72.0,1.5,21.0,145.0,322.5,257.42
2017,2,27,17,45,261.0,54.5,1.45,20.5,98.5,233.86,183.51
2017,2,27,18,0,159.0,37.0,1.4,20.0,52.0,153.97,111.32
2017,2,27,18,15,79.5,18.5,1.45,20.0,26.0,53.71,0.0
2017,2,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,11.5,3.75,19.5,11.5,10.66,0.0
2017,2,28,7,30,0.0,23.0,3.8,20.0,23.0,21.35,11.9
2017,2,28,7,45,0.0,43.0,3.9,20.5,43.0,39.33,28.12
2017,2,28,8,0,0.0,63.0,4.0,21.0,63.0,56.72,43.58
2017,2,28,8,15,0.0,85.0,4.4,21.5,85.0,75.42,59.92
2017,2,28,8,30,0.0,107.0,4.8,22.0,107.0,93.86,75.72
2017,2,28,8,45,0.0,78.5,5.2,22.5,78.5,72.38,57.01
2017,2,28,9,0,0.0,50.0,5.6,23.0,50.0,46.47,32.75
2017,2,28,9,15,0.0,98.0,5.75,23.0,98.0,90.16,68.36
2017,2,28,9,30,0.0,146.0,5.9,23.0,146.0,131.28,101.35
2017,2,28,9,45,13.0,186.0,6.1,23.5,193.5,168.16,129.76
2017,2,28,10,0,26.0,226.0,6.3,24.0,241.0,206.66,159.22
2017,2,28,10,15,70.5,266.5,6.35,24.0,311.5,250.05,191.91
2017,2,28,10,30,115.0,307.0,6.4,24.0,382.0,305.1,233.99
2017,2,28,10,45,118.0,324.0,6.45,24.5,404.0,329.77,252.76
2017,2,28,11,0,121.0,341.0,6.5,25.0,426.0,351.2,268.92
2017,2,28,11,15,110.0,351.5,6.45,25.0,431.0,367.4,281.37
2017,2,28,11,30,99.0,362.0,6.4,25.0,436.0,378.93,290.09
2017,2,28,11,45,68.0,345.5,6.4,25.5,397.0,354.02,270.44
2017,2,28,12,0,37.0,329.0,6.4,26.0,358.0,325.62,247.98
2017,2,28,12,15,29.5,314.0,6.3,26.0,337.5,311.09,236.82
2017,2,28,12,30,22.0,299.0,6.2,26.0,317.0,293.56,223.33
2017,2,28,12,45,22.5,299.5,6.1,26.0,317.5,296.21,225.37
2017,2,28,13,0,23.0,300.0,6.0,26.0,318.0,298.81,227.38
2017,2,28,13,15,31.0,315.0,5.8,26.0,339.5,326.45,248.53
2017,2,28,13,30,39.0,330.0,5.6,26.0,361.0,350.77,267.06
2017,2,28,13,45,22.5,264.5,5.45,26.5,282.5,268.89,204.4
2017,2,28,14,0,6.0,199.0,5.3,27.0,204.0,192.93,145.68
2017,2,28,14,15,12.0,227.0,5.05,26.5,236.0,225.83,171.74
2017,2,28,14,30,18.0,255.0,4.8,26.0,268.0,259.65,198.34
2017,2,28,14,45,33.5,266.5,4.55,26.0,289.0,295.86,226.65
2017,2,28,15,0,49.0,278.0,4.3,26.0,310.0,324.02,248.73
2017,2,28,15,15,163.5,266.5,4.0,26.0,362.5,419.19,324.38
2017,2,28,15,30,278.0,255.0,3.7,26.0,415.0,512.3,396.58
2017,2,28,15,45,182.0,236.0,3.4,26.0,337.0,403.13,313.28
2017,2,28,16,0,86.0,217.0,3.1,26.0,259.0,296.69,230.78
2017,2,28,16,15,77.0,195.5,2.8,25.5,230.5,267.33,209.14
2017,2,28,16,30,68.0,174.0,2.5,25.0,202.0,238.02,186.96
2017,2,28,16,45,64.0,150.0,2.25,24.5,173.5,209.06,164.81
2017,2,28,17,0,60.0,126.0,2.0,24.0,145.0,179.82,141.92
2017,2,28,17,15,47.5,102.0,1.85,23.0,115.0,144.94,113.96
2017,2,28,17,30,35.0,78.0,1.7,22.0,85.0,110.21,85.34
2017,2,28,17,45,17.5,55.0,1.6,21.5,58.5,74.16,54.84
2017,2,28,18,0,0.0,32.0,1.5,21.0,32.0,33.5,20.14
2017,2,28,18,15,0.0,16.0,1.45,20.5,16.0,15.71,0.0
2017,2,28,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,1,7,15,191.0,16.5,5.55,14.5,37.0,12.99,0.0
2017,3,1,7,30,382.0,33.0,5.9,15.0,74.0,26.24,16.47
2017,3,1,7,45,491.5,42.0,6.25,15.5,127.0,31.88,22.28
2017,3,1,8,0,601.0,51.0,6.6,16.0,180.0,37.32,27.41
2017,3,1,8,15,661.5,57.0,6.7,16.0,237.0,43.88,33.4
2017,3,1,8,30,722.0,63.0,6.8,16.0,294.0,46.82,36.03
2017,3,1,8,45,546.5,108.0,6.9,16.5,301.0,75.13,60.85
2017,3,1,9,0,371.0,153.0,7.0,17.0,308.0,118.56,86.01
2017,3,1,9,15,615.5,115.5,6.95,17.0,410.0,136.69,83.75
2017,3,1,9,30,860.0,78.0,6.9,17.0,512.0,185.31,110.55
2017,3,1,9,45,881.0,80.0,6.85,17.5,560.0,247.35,163.07
2017,3,1,10,0,902.0,82.0,6.8,18.0,608.0,304.45,213.87
2017,3,1,10,15,916.5,84.0,6.7,18.0,650.0,360.49,264.91
2017,3,1,10,30,931.0,86.0,6.6,18.0,692.0,416.58,315.49
2017,3,1,10,45,942.5,87.0,6.55,18.5,727.0,470.35,362.68
2017,3,1,11,0,954.0,88.0,6.5,19.0,762.0,523.33,407.94
2017,3,1,11,15,961.0,89.0,6.4,19.0,788.5,572.97,450.12
2017,3,1,11,30,968.0,90.0,6.3,19.0,815.0,620.93,489.9
2017,3,1,11,45,959.0,98.5,6.25,19.5,830.5,664.35,524.17
2017,3,1,12,0,950.0,107.0,6.2,20.0,846.0,704.59,555.07
2017,3,1,12,15,953.0,107.5,6.15,20.0,855.0,742.16,584.58
2017,3,1,12,30,956.0,108.0,6.1,20.0,864.0,777.03,611.2
2017,3,1,12,45,958.5,106.5,6.05,20.0,864.5,806.76,632.67
2017,3,1,13,0,961.0,105.0,6.0,20.0,865.0,833.39,651.88
2017,3,1,13,15,959.0,104.5,5.9,20.0,856.0,854.31,666.73
2017,3,1,13,30,957.0,104.0,5.8,20.0,847.0,871.74,679.14
2017,3,1,13,45,956.0,101.5,5.75,20.0,829.5,884.37,688.45
2017,3,1,14,0,955.0,99.0,5.7,20.0,812.0,893.38,695.3
2017,3,1,14,15,948.5,98.0,5.7,19.5,785.5,895.77,699.22
2017,3,1,14,30,942.0,97.0,5.7,19.0,759.0,894.49,700.7
2017,3,1,14,45,929.0,96.5,5.7,19.0,723.5,884.75,694.89
2017,3,1,15,0,916.0,96.0,5.7,19.0,688.0,871.55,686.73
2017,3,1,15,15,902.0,93.5,5.65,19.0,646.0,851.97,673.79
2017,3,1,15,30,888.0,91.0,5.6,19.0,604.0,835.35,663.14
2017,3,1,15,45,873.5,86.5,5.55,19.0,557.0,806.94,643.81
2017,3,1,16,0,859.0,82.0,5.5,19.0,510.0,775.7,622.33
2017,3,1,16,15,832.0,78.0,5.25,18.5,456.5,733.09,592.38
2017,3,1,16,30,805.0,74.0,5.0,18.0,403.0,688.77,560.67
2017,3,1,16,45,770.0,68.5,4.75,17.5,347.5,635.72,521.48
2017,3,1,17,0,735.0,63.0,4.5,17.0,292.0,582.15,479.99
2017,3,1,17,15,673.0,56.5,4.05,16.0,234.5,510.34,421.92
2017,3,1,17,30,611.0,50.0,3.6,15.0,177.0,445.98,367.36
2017,3,1,17,45,508.0,40.0,3.2,14.0,123.5,353.81,287.65
2017,3,1,18,0,405.0,30.0,2.8,13.0,70.0,269.6,206.9
2017,3,1,18,15,202.5,15.0,2.75,12.5,35.0,127.51,0.0
2017,3,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,2,7,15,107.0,19.0,2.85,6.5,31.0,14.91,0.0
2017,3,2,7,30,214.0,38.0,2.9,7.0,62.0,29.47,20.1
2017,3,2,7,45,262.5,57.5,2.95,7.5,104.0,43.72,33.82
2017,3,2,8,0,311.0,77.0,3.0,8.0,146.0,57.3,46.56
2017,3,2,8,15,353.0,92.0,3.15,8.5,190.0,66.78,55.29
2017,3,2,8,30,395.0,107.0,3.3,9.0,234.0,75.77,63.32
2017,3,2,8,45,604.5,91.5,3.45,10.0,326.0,61.35,49.98
2017,3,2,9,0,814.0,76.0,3.6,11.0,418.0,83.01,46.38
2017,3,2,9,15,841.0,79.5,3.8,11.5,471.5,137.23,76.03
2017,3,2,9,30,868.0,83.0,4.0,12.0,525.0,194.06,119.24
2017,3,2,9,45,888.0,85.5,4.2,12.5,573.5,250.93,168.38
2017,3,2,10,0,908.0,88.0,4.4,13.0,622.0,314.61,225.18
2017,3,2,10,15,921.5,90.5,4.3,13.5,663.5,371.24,276.39
2017,3,2,10,30,935.0,93.0,4.2,14.0,705.0,427.8,326.62
2017,3,2,10,45,945.5,94.0,4.15,14.5,740.0,481.51,373.39
2017,3,2,11,0,956.0,95.0,4.1,15.0,775.0,534.31,418.03
2017,3,2,11,15,962.5,96.5,4.05,15.0,801.5,584.36,460.04
2017,3,2,11,30,969.0,98.0,4.0,15.0,828.0,632.68,499.58
2017,3,2,11,45,970.5,100.5,3.95,15.5,845.0,676.99,534.07
2017,3,2,12,0,972.0,103.0,3.9,16.0,862.0,718.8,565.73
2017,3,2,12,15,974.0,103.0,3.85,16.0,871.0,755.95,594.33
2017,3,2,12,30,976.0,103.0,3.8,16.0,880.0,790.24,619.49
2017,3,2,12,45,975.0,103.5,3.75,16.0,879.0,819.82,640.3
2017,3,2,13,0,974.0,104.0,3.7,16.0,878.0,846.13,658.75
2017,3,2,13,15,971.5,104.0,3.65,16.0,868.5,867.38,673.64
2017,3,2,13,30,969.0,104.0,3.6,16.0,859.0,885.1,686.13
2017,3,2,13,45,964.0,103.0,3.6,16.0,840.0,896.18,694.34
2017,3,2,14,0,959.0,102.0,3.6,16.0,821.0,903.53,700.15
2017,3,2,14,15,951.5,101.0,3.6,16.0,794.0,905.11,702.08
2017,3,2,14,30,944.0,100.0,3.6,16.0,767.0,902.98,701.63
2017,3,2,14,45,928.5,100.5,3.6,16.0,730.5,892.2,695.25
2017,3,2,15,0,913.0,101.0,3.6,16.0,694.0,878.0,686.65
2017,3,2,15,15,898.5,98.5,3.55,16.0,651.5,864.17,678.17
2017,3,2,15,30,884.0,96.0,3.5,16.0,609.0,841.12,663.15
2017,3,2,15,45,863.5,92.5,3.5,16.0,560.5,809.13,641.97
2017,3,2,16,0,843.0,89.0,3.5,16.0,512.0,774.54,618.78
2017,3,2,16,15,814.5,85.0,3.15,15.0,458.0,731.03,589.25
2017,3,2,16,30,786.0,81.0,2.8,14.0,404.0,685.88,557.87
2017,3,2,16,45,747.5,75.0,2.45,13.5,348.0,630.13,516.53
2017,3,2,17,0,709.0,69.0,2.1,13.0,292.0,578.51,476.12
2017,3,2,17,15,645.5,62.0,1.9,12.0,234.5,506.35,418.97
2017,3,2,17,30,582.0,55.0,1.7,11.0,177.0,436.84,361.2
2017,3,2,17,45,474.5,44.0,1.55,10.5,124.0,341.66,279.3
2017,3,2,18,0,367.0,33.0,1.4,10.0,71.0,254.65,197.72
2017,3,2,18,15,183.5,16.5,1.4,9.5,35.5,121.9,0.0
2017,3,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,7,15,221.5,17.0,1.95,6.5,43.0,13.19,0.9
2017,3,3,7,30,443.0,34.0,2.1,7.0,86.0,26.8,17.92
2017,3,3,7,45,535.0,44.0,2.25,8.0,140.5,33.31,24.46
2017,3,3,8,0,627.0,54.0,2.4,9.0,195.0,39.5,30.32
2017,3,3,8,15,685.0,60.5,2.6,10.0,252.5,46.66,36.82
2017,3,3,8,30,743.0,67.0,2.8,11.0,310.0,49.89,39.58
2017,3,3,8,45,775.0,73.0,3.0,12.0,366.0,52.51,41.68
2017,3,3,9,0,807.0,79.0,3.2,13.0,422.0,88.41,49.17
2017,3,3,9,15,833.0,83.0,3.5,13.5,475.0,142.67,79.79
2017,3,3,9,30,859.0,87.0,3.8,14.0,528.0,199.45,123.19
2017,3,3,9,45,871.0,92.5,4.15,15.0,574.5,256.73,172.46
2017,3,3,10,0,883.0,98.0,4.5,16.0,621.0,314.46,223.82
2017,3,3,10,15,896.5,100.5,4.5,16.5,662.0,370.34,273.85
2017,3,3,10,30,910.0,103.0,4.5,17.0,703.0,430.7,326.44
2017,3,3,10,45,652.0,205.5,4.55,17.5,646.5,449.57,347.55
2017,3,3,11,0,394.0,308.0,4.6,18.0,590.0,451.77,351.77
2017,3,3,11,15,661.5,211.5,4.6,18.0,704.5,528.84,413.61
2017,3,3,11,30,929.0,115.0,4.6,18.0,819.0,629.33,493.52
2017,3,3,11,45,921.0,122.5,4.65,18.0,833.5,670.94,526.67
2017,3,3,12,0,913.0,130.0,4.7,18.0,848.0,709.53,557.12
2017,3,3,12,15,730.0,213.0,4.65,18.0,791.0,698.13,546.66
2017,3,3,12,30,547.0,296.0,4.6,18.0,734.0,672.51,524.97
2017,3,3,12,45,360.5,350.0,4.6,18.5,638.5,603.42,470.07
2017,3,3,13,0,174.0,404.0,4.6,19.0,543.0,522.73,405.34
2017,3,3,13,15,407.0,327.5,4.55,19.0,648.0,650.75,506.88
2017,3,3,13,30,640.0,251.0,4.5,19.0,753.0,777.87,604.6
2017,3,3,13,45,758.0,193.5,4.5,19.0,775.0,831.63,646.21
2017,3,3,14,0,876.0,136.0,4.5,19.0,797.0,879.17,680.42
2017,3,3,14,15,595.0,231.0,4.4,18.5,673.5,751.84,587.46
2017,3,3,14,30,314.0,326.0,4.3,18.0,550.0,612.11,479.6
2017,3,3,14,45,362.5,297.0,4.25,18.0,543.0,626.2,493.09
2017,3,3,15,0,411.0,268.0,4.2,18.0,536.0,637.76,504.09
2017,3,3,15,15,279.0,269.5,4.1,17.5,446.5,531.29,422.65
2017,3,3,15,30,147.0,271.0,4.0,17.0,357.0,414.88,331.71
2017,3,3,15,45,247.0,236.5,3.9,17.0,367.0,469.24,378.09
2017,3,3,16,0,347.0,202.0,3.8,17.0,377.0,506.37,410.26
2017,3,3,16,15,182.0,177.5,3.45,16.5,268.5,336.44,274.61
2017,3,3,16,30,17.0,153.0,3.1,16.0,160.0,165.04,132.61
2017,3,3,16,45,282.0,125.0,2.8,16.0,215.5,352.04,292.0
2017,3,3,17,0,547.0,97.0,2.5,16.0,271.0,504.69,415.15
2017,3,3,17,15,479.5,85.5,2.3,15.0,216.5,427.92,353.0
2017,3,3,17,30,412.0,74.0,2.1,14.0,162.0,358.16,295.18
2017,3,3,17,45,313.5,57.5,1.95,13.5,112.5,269.3,218.97
2017,3,3,18,0,215.0,41.0,1.8,13.0,63.0,188.79,145.7
2017,3,3,18,15,107.5,20.5,1.85,12.5,31.5,91.93,0.0
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
