Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.3,10.0,0.5,0.46,0.0
2017,3,4,7,30,0.0,1.0,2.4,10.0,1.0,0.92,0.0
2017,3,4,7,45,0.0,2.0,2.55,10.5,2.0,1.85,0.0
2017,3,4,8,0,0.0,3.0,2.7,11.0,3.0,2.78,0.0
2017,3,4,8,15,0.0,4.0,2.75,11.0,4.0,3.7,0.0
2017,3,4,8,30,0.0,5.0,2.8,11.0,5.0,4.63,0.0
2017,3,4,8,45,0.0,6.0,2.85,11.5,6.0,5.56,0.0
2017,3,4,9,0,0.0,7.0,2.9,12.0,7.0,6.49,0.0
2017,3,4,9,15,0.0,51.5,3.0,12.0,51.5,47.88,35.41
2017,3,4,9,30,0.0,96.0,3.1,12.0,96.0,89.0,70.04
2017,3,4,9,45,0.0,91.5,3.25,12.5,91.5,85.2,66.46
2017,3,4,10,0,0.0,87.0,3.4,13.0,87.0,81.08,62.69
2017,3,4,10,15,0.0,119.0,3.5,13.0,119.0,110.13,86.66
2017,3,4,10,30,0.0,151.0,3.6,13.0,151.0,138.92,110.14
2017,3,4,10,45,0.0,154.5,3.75,13.0,155.0,142.43,112.76
2017,3,4,11,0,0.0,158.0,3.9,13.0,159.0,145.92,115.42
2017,3,4,11,15,0.0,117.0,4.0,13.0,117.5,108.86,84.9
2017,3,4,11,30,0.0,76.0,4.1,13.0,76.0,70.91,53.51
2017,3,4,11,45,0.0,74.5,4.25,13.5,74.5,69.52,52.23
2017,3,4,12,0,0.0,73.0,4.4,14.0,73.0,68.13,50.93
2017,3,4,12,15,0.0,94.5,4.4,14.0,94.5,88.23,67.45
2017,3,4,12,30,0.0,116.0,4.4,14.0,116.0,108.29,83.85
2017,3,4,12,45,0.5,135.0,4.45,14.0,135.5,126.48,98.68
2017,3,4,13,0,1.0,154.0,4.5,14.0,155.0,144.81,113.6
2017,3,4,13,15,0.5,142.0,4.45,14.0,142.5,133.31,104.25
2017,3,4,13,30,0.0,130.0,4.4,14.0,130.0,121.7,94.85
2017,3,4,13,45,0.0,128.0,4.4,14.0,128.0,119.89,93.46
2017,3,4,14,0,0.0,126.0,4.4,14.0,126.0,118.06,92.07
2017,3,4,14,15,0.0,106.5,4.3,14.0,106.5,99.58,77.02
2017,3,4,14,30,0.0,87.0,4.2,14.0,87.0,81.16,61.96
2017,3,4,14,45,0.0,97.0,4.15,14.0,97.0,90.54,69.86
2017,3,4,15,0,0.0,107.0,4.1,14.0,107.0,100.12,77.93
2017,3,4,15,15,0.0,105.5,3.95,14.0,105.5,98.74,76.96
2017,3,4,15,30,0.0,104.0,3.8,14.0,104.0,97.39,76.05
2017,3,4,15,45,0.0,71.5,3.7,14.0,71.5,66.57,50.54
2017,3,4,16,0,0.0,39.0,3.6,14.0,39.0,36.25,25.14
2017,3,4,16,15,0.0,23.0,3.55,13.5,23.0,21.35,12.61
2017,3,4,16,30,0.0,7.0,3.5,13.0,7.0,6.49,0.0
2017,3,4,16,45,0.0,6.0,3.45,13.0,6.0,5.56,0.0
2017,3,4,17,0,0.0,5.0,3.4,13.0,5.0,4.63,0.0
2017,3,4,17,15,0.0,4.0,3.35,13.0,4.0,3.7,0.0
2017,3,4,17,30,0.0,3.0,3.3,13.0,3.0,2.78,0.0
2017,3,4,17,45,0.0,2.0,3.25,13.0,2.0,1.85,0.0
2017,3,4,18,0,0.0,1.0,3.2,13.0,1.0,0.92,0.0
2017,3,4,18,15,0.0,0.5,3.25,13.0,0.5,0.46,0.0
2017,3,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,5,7,15,153.0,21.0,2.4,13.0,40.0,16.4,5.03
2017,3,5,7,30,306.0,42.0,2.5,13.0,80.0,32.51,22.54
2017,3,5,7,45,410.0,52.5,2.6,13.5,131.5,40.32,30.14
2017,3,5,8,0,514.0,63.0,2.7,14.0,183.0,46.56,36.0
2017,3,5,8,15,573.5,71.0,2.7,14.5,237.0,50.3,39.39
2017,3,5,8,30,633.0,79.0,2.7,15.0,291.0,53.88,42.47
2017,3,5,8,45,316.5,64.0,2.7,16.0,170.0,39.13,29.14
2017,3,5,9,0,0.0,49.0,2.7,17.0,49.0,45.54,32.81
2017,3,5,9,15,0.0,90.0,2.7,17.0,90.0,83.46,64.3
2017,3,5,9,30,0.0,131.0,2.7,17.0,131.0,119.24,93.49
2017,3,5,9,45,0.0,145.5,2.75,17.5,145.5,132.4,103.68
2017,3,5,10,0,0.0,160.0,2.8,18.0,160.0,145.64,113.85
2017,3,5,10,15,13.0,210.0,2.9,18.5,219.0,193.61,151.37
2017,3,5,10,30,26.0,260.0,3.0,19.0,278.0,243.01,189.47
2017,3,5,10,45,16.0,231.5,3.1,19.5,243.0,217.17,168.71
2017,3,5,11,0,6.0,203.0,3.2,20.0,208.0,189.05,146.22
2017,3,5,11,15,4.5,187.5,3.3,20.0,191.5,175.27,135.26
2017,3,5,11,30,3.0,172.0,3.4,20.0,175.0,160.99,123.88
2017,3,5,11,45,14.0,240.0,3.55,20.5,251.5,230.09,177.84
2017,3,5,12,0,25.0,308.0,3.7,21.0,328.0,300.44,231.61
2017,3,5,12,15,19.0,280.5,3.75,21.0,296.0,273.27,210.51
2017,3,5,12,30,13.0,253.0,3.8,21.0,264.0,245.06,188.73
2017,3,5,12,45,13.5,260.0,3.85,21.5,271.5,253.11,194.68
2017,3,5,13,0,14.0,267.0,3.9,22.0,279.0,261.25,200.61
2017,3,5,13,15,47.0,323.5,3.9,22.0,361.5,348.15,267.83
2017,3,5,13,30,80.0,380.0,3.9,22.0,444.0,434.53,333.31
2017,3,5,13,45,175.5,374.5,3.95,22.5,509.5,520.49,399.07
2017,3,5,14,0,271.0,369.0,4.0,23.0,575.0,610.02,466.13
2017,3,5,14,15,199.5,359.5,3.95,23.0,508.5,537.61,411.96
2017,3,5,14,30,128.0,350.0,3.9,23.0,442.0,472.36,362.77
2017,3,5,14,45,142.5,333.5,3.85,23.0,431.5,471.42,363.52
2017,3,5,15,0,157.0,317.0,3.8,23.0,421.0,469.56,363.39
2017,3,5,15,15,78.5,240.0,3.7,22.5,292.0,310.05,242.16
2017,3,5,15,30,0.0,163.0,3.6,22.0,163.0,155.97,120.23
2017,3,5,15,45,327.0,149.0,3.5,22.0,316.0,447.92,358.69
2017,3,5,16,0,654.0,135.0,3.4,22.0,469.0,691.38,545.89
2017,3,5,16,15,327.0,114.5,3.05,21.5,281.5,398.52,320.6
2017,3,5,16,30,0.0,94.0,2.7,21.0,94.0,88.82,67.57
2017,3,5,16,45,244.0,99.5,2.4,21.0,178.5,294.71,240.87
2017,3,5,17,0,488.0,105.0,2.1,21.0,263.0,474.91,383.22
2017,3,5,17,15,421.5,92.5,1.95,20.0,210.5,402.45,325.49
2017,3,5,17,30,355.0,80.0,1.8,19.0,158.0,333.86,269.98
2017,3,5,17,45,256.0,62.5,1.7,18.5,110.0,245.31,195.82
2017,3,5,18,0,157.0,45.0,1.6,18.0,62.0,156.18,118.8
2017,3,5,18,15,78.5,22.5,1.7,18.0,31.0,75.6,14.32
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,7,15,152.5,22.0,4.55,18.0,42.0,17.15,6.19
2017,3,6,7,30,305.0,44.0,4.8,18.0,84.0,34.01,23.38
2017,3,6,7,45,413.0,54.0,5.05,18.5,136.0,41.43,30.48
2017,3,6,8,0,521.0,64.0,5.3,19.0,188.0,47.18,35.78
2017,3,6,8,15,260.5,64.5,5.7,19.5,126.5,45.53,34.38
2017,3,6,8,30,0.0,65.0,6.1,20.0,65.0,60.46,47.31
2017,3,6,8,45,0.0,43.0,6.5,20.5,43.0,39.94,29.24
2017,3,6,9,0,0.0,21.0,6.9,21.0,21.0,19.49,10.57
2017,3,6,9,15,398.5,55.0,7.05,21.5,265.0,80.05,43.48
2017,3,6,9,30,797.0,89.0,7.2,22.0,509.0,201.3,124.5
2017,3,6,9,45,455.5,185.0,7.35,23.0,430.0,244.63,174.66
2017,3,6,10,0,114.0,281.0,7.5,24.0,351.0,268.47,205.16
2017,3,6,10,15,66.0,262.5,7.5,24.0,303.5,248.61,191.03
2017,3,6,10,30,18.0,244.0,7.5,24.0,256.0,226.66,174.55
2017,3,6,10,45,9.0,190.5,7.5,24.5,196.5,178.4,136.33
2017,3,6,11,0,0.0,137.0,7.5,25.0,137.0,126.98,95.5
2017,3,6,11,15,94.0,261.5,7.45,25.0,334.0,284.13,218.59
2017,3,6,11,30,188.0,386.0,7.4,25.0,531.0,451.97,346.86
2017,3,6,11,45,247.5,385.0,7.35,25.5,580.5,500.5,383.38
2017,3,6,12,0,307.0,384.0,7.3,26.0,630.0,553.03,422.9
2017,3,6,12,15,296.0,391.0,7.2,26.0,630.0,568.46,434.31
2017,3,6,12,30,285.0,398.0,7.1,26.0,630.0,582.44,444.59
2017,3,6,12,45,297.0,387.5,7.05,26.0,629.0,595.86,455.17
2017,3,6,13,0,309.0,377.0,7.0,26.0,628.0,608.51,465.2
2017,3,6,13,15,247.5,389.5,6.85,26.0,589.0,584.16,445.9
2017,3,6,13,30,186.0,402.0,6.7,26.0,550.0,549.95,419.34
2017,3,6,13,45,523.5,262.5,6.6,26.5,665.5,712.7,547.53
2017,3,6,14,0,861.0,123.0,6.5,27.0,781.0,863.13,658.67
2017,3,6,14,15,852.5,121.5,6.35,26.5,754.5,863.09,659.51
2017,3,6,14,30,844.0,120.0,6.2,26.0,728.0,859.61,658.69
2017,3,6,14,45,730.0,160.0,6.1,26.0,668.5,811.89,625.25
2017,3,6,15,0,616.0,200.0,6.0,26.0,609.0,757.76,585.86
2017,3,6,15,15,427.0,236.0,5.85,26.0,511.5,632.69,491.23
2017,3,6,15,30,238.0,272.0,5.7,26.0,414.0,492.27,383.2
2017,3,6,15,45,482.5,190.0,5.55,26.0,447.5,621.64,487.54
2017,3,6,16,0,727.0,108.0,5.4,26.0,481.0,720.23,564.54
2017,3,6,16,15,696.0,103.0,5.05,25.5,430.5,676.05,532.97
2017,3,6,16,30,665.0,98.0,4.7,25.0,380.0,630.78,500.79
2017,3,6,16,45,608.0,94.0,4.4,24.5,325.0,567.44,453.46
2017,3,6,17,0,551.0,90.0,4.1,24.0,270.0,505.23,405.86
2017,3,6,17,15,484.5,80.5,3.85,23.5,216.5,432.39,348.53
2017,3,6,17,30,418.0,71.0,3.6,23.0,163.0,361.05,290.32
2017,3,6,17,45,298.5,57.5,3.35,22.5,114.0,262.93,208.51
2017,3,6,18,0,179.0,44.0,3.1,22.0,65.0,175.28,132.67
2017,3,6,18,15,89.5,22.0,3.25,21.5,32.5,80.12,22.39
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,6,45,2.0,4.0,1.9,17.5,4.0,0.0,0.0
2017,3,7,7,0,4.0,8.0,2.1,18.0,8.0,7.63,0.0
2017,3,7,7,15,83.5,32.5,2.25,18.5,43.5,26.51,13.66
2017,3,7,7,30,163.0,57.0,2.4,19.0,79.0,45.28,32.96
2017,3,7,7,45,213.5,78.0,2.6,19.5,121.0,60.89,47.22
2017,3,7,8,0,264.0,99.0,2.8,20.0,163.0,75.91,60.59
2017,3,7,8,15,349.5,104.5,3.1,20.0,211.5,75.21,60.14
2017,3,7,8,30,435.0,110.0,3.4,20.0,260.0,77.02,61.66
2017,3,7,8,45,411.0,136.0,3.7,20.5,297.0,92.98,75.13
2017,3,7,9,0,387.0,162.0,4.0,21.0,334.0,136.03,94.2
2017,3,7,9,15,371.5,188.0,4.2,21.0,368.5,186.01,130.4
2017,3,7,9,30,356.0,214.0,4.4,21.0,403.0,227.72,163.91
2017,3,7,9,45,352.0,241.0,4.65,21.0,442.0,271.28,199.96
2017,3,7,10,0,348.0,268.0,4.9,21.0,481.0,314.57,236.14
2017,3,7,10,15,174.0,142.0,5.0,21.0,248.5,178.56,135.25
2017,3,7,10,30,0.0,16.0,5.1,21.0,16.0,14.88,6.52
2017,3,7,10,45,0.0,16.5,5.2,21.5,16.5,15.35,6.88
2017,3,7,11,0,0.0,17.0,5.3,22.0,17.0,15.82,7.21
2017,3,7,11,15,0.0,68.0,5.25,22.0,68.0,63.42,45.65
2017,3,7,11,30,0.0,119.0,5.2,22.0,119.0,110.8,83.45
2017,3,7,11,45,0.0,120.0,5.2,22.0,120.0,111.81,84.13
2017,3,7,12,0,0.0,121.0,5.2,22.0,121.0,112.81,84.86
2017,3,7,12,15,153.0,258.0,5.15,22.0,382.5,348.33,271.82
2017,3,7,12,30,306.0,395.0,5.1,22.0,644.0,596.18,458.9
2017,3,7,12,45,224.5,404.0,5.05,22.0,587.0,554.52,425.84
2017,3,7,13,0,143.0,413.0,5.0,22.0,530.0,510.41,391.53
2017,3,7,13,15,130.0,405.5,4.95,22.0,511.0,501.0,384.62
2017,3,7,13,30,117.0,398.0,4.9,22.0,492.0,483.43,371.59
2017,3,7,13,45,190.5,386.0,4.9,22.0,534.5,546.07,420.66
2017,3,7,14,0,264.0,374.0,4.9,22.0,577.0,611.49,471.05
2017,3,7,14,15,288.0,355.0,4.85,21.5,569.5,619.44,478.94
2017,3,7,14,30,312.0,336.0,4.8,21.0,562.0,625.91,486.1
2017,3,7,14,45,314.0,318.0,4.8,21.0,536.5,612.97,477.73
2017,3,7,15,0,316.0,300.0,4.8,21.0,511.0,598.31,468.19
2017,3,7,15,15,235.5,289.5,4.7,20.5,441.5,509.07,401.19
2017,3,7,15,30,155.0,279.0,4.6,20.0,372.0,432.3,342.25
2017,3,7,15,45,178.5,254.5,4.55,20.0,353.5,425.4,338.95
2017,3,7,16,0,202.0,230.0,4.5,20.0,335.0,416.58,333.9
2017,3,7,16,15,184.5,210.5,4.2,19.5,299.0,380.18,306.29
2017,3,7,16,30,167.0,191.0,3.9,19.0,263.0,343.94,278.63
2017,3,7,16,45,334.0,148.5,3.65,18.5,266.5,421.81,345.24
2017,3,7,17,0,501.0,106.0,3.4,18.0,270.0,487.85,400.22
2017,3,7,17,15,436.0,93.0,3.1,17.5,216.5,414.77,340.93
2017,3,7,17,30,371.0,80.0,2.8,17.0,163.0,345.39,283.22
2017,3,7,17,45,284.0,62.0,2.55,16.5,115.0,261.53,211.81
2017,3,7,18,0,197.0,44.0,2.3,16.0,67.0,184.81,143.73
2017,3,7,18,15,98.5,22.0,2.35,15.5,33.5,93.3,34.93
2017,3,7,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,6,45,19.5,6.0,2.25,11.5,6.5,0.0,0.0
2017,3,8,7,0,39.0,12.0,2.5,12.0,13.0,11.44,0.0
2017,3,8,7,15,162.0,31.0,2.5,12.5,51.0,24.35,13.23
2017,3,8,7,30,285.0,50.0,2.5,13.0,89.0,38.6,28.11
2017,3,8,7,45,142.5,53.5,2.5,13.5,73.0,42.95,32.6
2017,3,8,8,0,0.0,57.0,2.5,14.0,57.0,52.61,41.44
2017,3,8,8,15,0.0,73.5,2.45,14.0,73.5,67.2,54.51
2017,3,8,8,30,0.0,90.0,2.4,14.0,90.0,81.62,67.21
2017,3,8,8,45,11.0,129.0,2.4,14.5,134.0,113.39,94.72
2017,3,8,9,0,22.0,168.0,2.4,15.0,178.0,146.89,116.81
2017,3,8,9,15,32.0,194.0,2.35,15.5,210.0,164.88,130.14
2017,3,8,9,30,42.0,220.0,2.3,16.0,242.0,191.22,150.31
2017,3,8,9,45,55.5,246.5,2.3,16.5,278.5,220.26,172.47
2017,3,8,10,0,69.0,273.0,2.3,17.0,315.0,251.17,196.07
2017,3,8,10,15,69.5,291.0,2.3,17.5,336.0,272.94,212.69
2017,3,8,10,30,70.0,309.0,2.3,18.0,357.0,294.82,229.22
2017,3,8,10,45,108.0,336.0,2.35,18.5,413.5,340.76,263.85
2017,3,8,11,0,146.0,363.0,2.4,19.0,470.0,387.07,298.52
2017,3,8,11,15,492.0,251.5,2.4,19.5,631.0,486.17,375.07
2017,3,8,11,30,838.0,140.0,2.4,20.0,792.0,616.65,474.23
2017,3,8,11,45,807.0,162.0,2.45,20.5,801.0,654.36,501.24
2017,3,8,12,0,776.0,184.0,2.5,21.0,810.0,687.21,524.57
2017,3,8,12,15,778.5,184.5,2.55,21.0,818.0,720.72,549.55
2017,3,8,12,30,781.0,185.0,2.6,21.0,826.0,752.02,572.63
2017,3,8,12,45,504.5,298.5,2.7,21.5,712.5,675.55,513.03
2017,3,8,13,0,228.0,412.0,2.8,22.0,599.0,576.6,436.08
2017,3,8,13,15,237.0,405.0,2.8,22.0,597.5,587.11,444.9
2017,3,8,13,30,246.0,398.0,2.8,22.0,596.0,596.89,452.59
2017,3,8,13,45,235.0,390.0,2.85,22.5,575.5,588.11,445.89
2017,3,8,14,0,224.0,382.0,2.9,23.0,555.0,577.97,438.35
2017,3,8,14,15,116.0,297.5,2.85,23.0,387.0,403.82,309.67
2017,3,8,14,30,8.0,213.0,2.8,23.0,219.0,209.64,160.2
2017,3,8,14,45,9.0,215.0,2.8,23.5,221.5,213.26,163.47
2017,3,8,15,0,10.0,217.0,2.8,24.0,224.0,217.08,166.46
2017,3,8,15,15,66.0,248.0,2.8,23.5,288.0,308.85,239.77
2017,3,8,15,30,122.0,279.0,2.8,23.0,352.0,405.28,315.18
2017,3,8,15,45,142.0,256.5,2.8,23.0,335.0,398.43,311.24
2017,3,8,16,0,162.0,234.0,2.8,23.0,318.0,390.01,306.52
2017,3,8,16,15,151.0,212.0,2.6,22.5,284.5,356.51,281.94
2017,3,8,16,30,140.0,190.0,2.4,22.0,251.0,322.8,256.88
2017,3,8,16,45,130.5,165.0,2.2,21.5,215.5,286.23,229.14
2017,3,8,17,0,121.0,140.0,2.0,21.0,180.0,249.44,200.56
2017,3,8,17,15,244.5,110.5,1.85,20.5,172.0,303.04,245.7
2017,3,8,17,30,368.0,81.0,1.7,20.0,164.0,345.78,279.3
2017,3,8,17,45,277.0,63.5,1.55,19.5,116.0,260.18,207.51
2017,3,8,18,0,186.0,46.0,1.4,19.0,68.0,182.16,139.96
2017,3,8,18,15,93.0,23.0,1.45,18.5,34.0,84.29,35.72
2017,3,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.8,16.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,3.1,17.0,5.0,4.77,0.0
2017,3,9,7,15,0.0,19.5,3.25,17.5,19.5,18.1,8.52
2017,3,9,7,30,0.0,34.0,3.4,18.0,34.0,31.57,21.54
2017,3,9,7,45,0.0,52.0,3.55,18.5,52.0,47.54,35.93
2017,3,9,8,0,0.0,70.0,3.7,19.0,70.0,63.32,49.94
2017,3,9,8,15,0.0,89.5,3.8,19.5,89.5,80.11,64.54
2017,3,9,8,30,0.0,109.0,3.9,20.0,109.0,96.71,78.66
2017,3,9,8,45,4.0,133.0,4.05,20.5,135.0,116.61,95.33
2017,3,9,9,0,8.0,157.0,4.2,21.0,161.0,138.04,107.58
2017,3,9,9,15,41.0,196.5,4.25,21.0,218.5,168.21,129.97
2017,3,9,9,30,74.0,236.0,4.3,21.0,276.0,208.87,160.6
2017,3,9,9,45,37.0,164.5,4.35,21.5,184.5,153.28,117.39
2017,3,9,10,0,0.0,93.0,4.4,22.0,93.0,86.7,64.87
2017,3,9,10,15,6.5,162.5,4.4,22.0,167.0,151.0,116.03
2017,3,9,10,30,13.0,232.0,4.4,22.0,241.0,214.99,166.03
2017,3,9,10,45,43.0,288.5,4.45,22.5,320.5,273.67,210.73
2017,3,9,11,0,73.0,345.0,4.5,23.0,400.0,340.56,261.2
2017,3,9,11,15,112.5,368.5,4.45,23.0,456.0,388.83,297.68
2017,3,9,11,30,152.0,392.0,4.4,23.0,512.0,438.86,335.38
2017,3,9,11,45,138.5,399.5,4.4,23.5,510.5,448.25,341.5
2017,3,9,12,0,125.0,407.0,4.4,24.0,509.0,456.32,346.63
2017,3,9,12,15,115.5,408.5,4.35,24.0,503.5,459.4,348.71
2017,3,9,12,30,106.0,410.0,4.3,24.0,498.0,461.48,350.08
2017,3,9,12,45,96.5,405.5,4.25,24.0,485.5,456.97,346.65
2017,3,9,13,0,87.0,401.0,4.2,24.0,473.0,451.45,342.5
2017,3,9,13,15,83.0,394.0,4.1,24.0,462.0,447.05,339.32
2017,3,9,13,30,79.0,387.0,4.0,24.0,451.0,442.01,335.71
2017,3,9,13,45,116.5,387.5,3.9,24.0,479.5,486.98,370.07
2017,3,9,14,0,154.0,388.0,3.8,24.0,508.0,525.48,399.37
2017,3,9,14,15,224.0,366.0,3.7,23.5,533.5,568.48,433.85
2017,3,9,14,30,294.0,344.0,3.6,23.0,559.0,621.3,475.13
2017,3,9,14,45,324.5,319.0,3.5,23.0,546.5,625.41,479.51
2017,3,9,15,0,355.0,294.0,3.4,23.0,534.0,627.33,482.68
2017,3,9,15,15,337.5,278.0,3.2,22.5,494.5,596.19,461.26
2017,3,9,15,30,320.0,262.0,3.0,22.0,455.0,563.78,438.9
2017,3,9,15,45,288.0,244.5,2.85,22.0,408.0,516.78,404.5
2017,3,9,16,0,256.0,227.0,2.7,22.0,361.0,469.57,369.58
2017,3,9,16,15,282.0,199.0,2.55,21.5,332.5,454.98,361.16
2017,3,9,16,30,308.0,171.0,2.4,21.0,304.0,437.4,350.03
2017,3,9,16,45,286.5,150.5,2.25,21.0,261.5,391.84,315.19
2017,3,9,17,0,265.0,130.0,2.1,21.0,219.0,346.43,279.8
2017,3,9,17,15,235.5,109.0,2.15,20.5,177.0,295.59,239.72
2017,3,9,17,30,206.0,88.0,2.2,20.0,135.0,246.02,199.14
2017,3,9,17,45,156.5,66.0,2.25,20.0,96.0,185.06,147.34
2017,3,9,18,0,107.0,44.0,2.3,20.0,57.0,127.18,96.78
2017,3,9,18,15,53.5,22.0,2.35,20.0,28.5,63.72,28.72
2017,3,9,18,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,6.5,0.95,16.5,6.5,0.0,0.0
2017,3,10,7,0,0.0,13.0,1.0,17.0,13.0,12.39,0.0
2017,3,10,7,15,75.5,33.5,1.0,17.5,45.0,27.39,16.31
2017,3,10,7,30,151.0,54.0,1.0,18.0,77.0,43.22,31.66
2017,3,10,7,45,197.0,75.5,1.05,18.5,118.0,59.16,46.09
2017,3,10,8,0,243.0,97.0,1.1,19.0,159.0,74.49,59.65
2017,3,10,8,15,275.5,115.5,0.85,19.5,202.0,87.11,70.49
2017,3,10,8,30,308.0,134.0,0.6,20.0,245.0,99.2,80.53
2017,3,10,8,45,515.0,113.5,0.4,21.0,333.5,81.76,65.06
2017,3,10,9,0,722.0,93.0,0.2,22.0,422.0,111.79,60.51
2017,3,10,9,15,748.5,97.0,0.35,22.0,472.5,167.74,97.83
2017,3,10,9,30,775.0,101.0,0.5,22.0,523.0,220.67,139.1
2017,3,10,9,45,798.5,103.0,0.65,22.5,570.0,273.6,183.1
2017,3,10,10,0,822.0,105.0,0.8,23.0,617.0,328.29,229.2
2017,3,10,10,15,836.0,107.5,0.9,23.0,656.5,381.55,274.42
2017,3,10,10,30,850.0,110.0,1.0,23.0,696.0,435.01,318.91
2017,3,10,10,45,861.0,111.0,1.15,23.5,729.0,489.42,362.53
2017,3,10,11,0,872.0,112.0,1.3,24.0,762.0,538.89,401.46
2017,3,10,11,15,879.0,113.0,1.4,24.0,787.0,585.24,437.69
2017,3,10,11,30,886.0,114.0,1.5,24.0,812.0,630.08,472.01
2017,3,10,11,45,694.0,216.5,1.6,24.5,770.0,637.63,475.61
2017,3,10,12,0,502.0,319.0,1.7,25.0,728.0,631.74,468.75
2017,3,10,12,15,694.0,221.0,1.75,25.0,792.5,701.47,521.96
2017,3,10,12,30,886.0,123.0,1.8,25.0,857.0,774.39,575.31
2017,3,10,12,45,665.0,234.5,1.9,25.0,785.5,743.4,551.42
2017,3,10,13,0,444.0,346.0,2.0,25.0,714.0,695.07,514.52
2017,3,10,13,15,397.0,362.0,2.05,25.0,688.0,682.99,506.4
2017,3,10,13,30,350.0,378.0,2.1,25.0,662.0,672.43,498.81
2017,3,10,13,45,175.0,258.0,2.2,25.0,400.0,413.59,313.99
2017,3,10,14,0,0.0,138.0,2.3,25.0,138.0,129.5,96.32
2017,3,10,14,15,195.0,229.0,2.35,24.5,372.5,410.61,317.19
2017,3,10,14,30,390.0,320.0,2.4,24.0,607.0,679.88,514.21
2017,3,10,14,45,241.5,318.5,2.5,24.0,494.0,554.38,421.08
2017,3,10,15,0,93.0,317.0,2.6,24.0,381.0,405.47,309.98
2017,3,10,15,15,111.0,300.0,2.6,23.5,371.0,405.29,312.54
2017,3,10,15,30,129.0,283.0,2.6,23.0,361.0,416.35,322.8
2017,3,10,15,45,286.5,237.0,2.65,23.0,393.0,507.76,396.64
2017,3,10,16,0,444.0,191.0,2.7,23.0,425.0,591.86,463.3
2017,3,10,16,15,286.5,189.5,2.5,22.5,334.5,447.84,353.91
2017,3,10,16,30,129.0,188.0,2.3,22.0,244.0,312.4,248.01
2017,3,10,16,45,119.0,164.5,2.15,21.5,210.5,277.53,221.98
2017,3,10,17,0,109.0,141.0,2.0,21.0,177.0,242.59,194.88
2017,3,10,17,15,94.0,116.0,1.95,20.5,143.5,202.34,162.69
2017,3,10,17,30,79.0,91.0,1.9,20.0,110.0,162.32,129.75
2017,3,10,17,45,57.5,67.0,1.9,19.5,79.0,111.34,86.9
2017,3,10,18,0,36.0,43.0,1.9,19.0,48.0,70.0,51.24
2017,3,10,18,15,18.0,21.5,2.0,19.0,24.0,32.36,13.27
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,2.5,0.75,15.5,2.5,0.0,0.0
2017,3,11,7,0,0.0,5.0,0.9,16.0,5.0,4.77,0.0
2017,3,11,7,15,0.0,15.5,1.15,16.0,15.5,14.37,6.13
2017,3,11,7,30,0.0,26.0,1.4,16.0,26.0,24.12,15.42
2017,3,11,7,45,0.0,39.5,1.7,16.5,39.5,36.69,26.8
2017,3,11,8,0,0.0,53.0,2.0,17.0,53.0,49.27,38.04
2017,3,11,8,15,0.0,67.0,2.15,17.0,67.0,62.01,49.3
2017,3,11,8,30,0.0,81.0,2.3,17.0,81.0,74.46,60.12
2017,3,11,8,45,0.0,112.0,2.5,17.5,112.0,100.67,78.74
2017,3,11,9,0,0.0,143.0,2.7,18.0,143.0,127.06,99.95
2017,3,11,9,15,0.0,136.0,2.85,18.0,136.0,122.94,96.22
2017,3,11,9,30,0.0,129.0,3.0,18.0,129.0,117.93,91.83
2017,3,11,9,45,0.0,114.0,3.2,18.5,114.0,105.34,81.14
2017,3,11,10,0,0.0,99.0,3.4,19.0,99.0,92.13,70.05
2017,3,11,10,15,0.0,57.5,3.45,19.0,57.5,53.55,38.43
2017,3,11,10,30,0.0,16.0,3.5,19.0,16.0,14.89,6.62
2017,3,11,10,45,0.5,87.0,3.55,19.5,87.5,81.39,60.82
2017,3,11,11,0,1.0,158.0,3.6,20.0,159.0,146.59,112.72
2017,3,11,11,15,9.0,216.5,3.55,20.0,224.0,204.13,157.9
2017,3,11,11,30,17.0,275.0,3.5,20.0,289.0,262.53,203.11
2017,3,11,11,45,17.0,280.5,3.5,20.0,295.0,269.27,208.03
2017,3,11,12,0,17.0,286.0,3.5,20.0,301.0,275.99,213.09
2017,3,11,12,15,13.5,257.5,3.45,20.0,269.5,248.88,192.06
2017,3,11,12,30,10.0,229.0,3.4,20.0,238.0,220.99,170.41
2017,3,11,12,45,11.0,241.0,3.4,20.5,251.0,233.85,180.13
2017,3,11,13,0,12.0,253.0,3.4,21.0,264.0,246.88,189.87
2017,3,11,13,15,9.0,218.5,3.35,20.5,226.5,212.63,163.69
2017,3,11,13,30,6.0,184.0,3.3,20.0,189.0,177.91,136.94
2017,3,11,13,45,13.5,238.5,3.25,20.0,249.5,237.01,183.51
2017,3,11,14,0,21.0,293.0,3.2,20.0,310.0,297.64,230.5
2017,3,11,14,15,14.0,251.0,3.15,19.5,262.0,251.47,195.2
2017,3,11,14,30,7.0,209.0,3.1,19.0,214.0,204.87,159.29
2017,3,11,14,45,3.5,145.5,3.1,19.0,148.0,140.19,108.26
2017,3,11,15,0,0.0,82.0,3.1,19.0,82.0,76.45,57.01
2017,3,11,15,15,1.0,128.0,3.05,19.0,129.0,121.41,93.71
2017,3,11,15,30,2.0,174.0,3.0,19.0,176.0,168.57,131.86
2017,3,11,15,45,1.0,147.0,3.0,19.0,148.0,141.15,110.08
2017,3,11,16,0,0.0,120.0,3.0,19.0,120.0,113.71,88.16
2017,3,11,16,15,0.0,84.5,2.9,18.5,84.5,78.71,59.9
2017,3,11,16,30,0.0,49.0,2.8,18.0,49.0,45.54,32.63
2017,3,11,16,45,0.0,42.0,2.7,18.0,42.0,39.01,27.28
2017,3,11,17,0,0.0,35.0,2.6,18.0,35.0,32.49,21.86
2017,3,11,17,15,0.0,28.5,2.45,17.5,28.5,26.44,16.81
2017,3,11,17,30,0.0,22.0,2.3,17.0,22.0,20.39,11.67
2017,3,11,17,45,0.0,15.5,2.15,17.0,15.5,14.36,6.42
2017,3,11,18,0,0.0,9.0,2.0,17.0,9.0,8.33,1.17
2017,3,11,18,15,0.0,4.5,1.95,16.5,4.5,4.16,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,3,12,6,45,24.5,8.5,4.65,8.0,9.5,8.1,0.0
2017,3,12,7,0,49.0,17.0,4.6,8.0,19.0,14.26,0.0
2017,3,12,7,15,150.0,39.5,4.55,8.0,60.0,32.06,21.64
2017,3,12,7,30,251.0,62.0,4.5,8.0,101.0,47.69,37.12
2017,3,12,7,45,342.0,76.5,4.45,8.0,153.0,57.34,46.5
2017,3,12,8,0,433.0,91.0,4.4,8.0,205.0,66.57,55.18
2017,3,12,8,15,216.5,55.0,4.4,8.0,112.0,37.99,29.18
2017,3,12,8,30,0.0,19.0,4.4,8.0,19.0,17.62,10.51
2017,3,12,8,45,0.0,34.0,4.4,8.5,34.0,31.57,21.9
2017,3,12,9,0,0.0,49.0,4.4,9.0,49.0,45.55,33.84
2017,3,12,9,15,0.0,79.0,4.35,9.0,79.0,73.56,57.74
2017,3,12,9,30,0.0,109.0,4.3,9.0,109.0,100.64,80.54
2017,3,12,9,45,0.0,120.5,4.3,9.5,120.5,111.09,88.91
2017,3,12,10,0,0.0,132.0,4.3,10.0,132.0,121.59,97.26
2017,3,12,10,15,0.0,114.0,4.25,10.0,114.0,105.78,83.79
2017,3,12,10,30,0.0,96.0,4.2,10.0,96.0,89.52,70.02
2017,3,12,10,45,0.0,120.5,4.2,10.5,120.5,111.92,88.4
2017,3,12,11,0,0.0,145.0,4.2,11.0,145.0,134.33,106.57
2017,3,12,11,15,0.5,149.5,4.15,11.0,150.0,138.92,110.17
2017,3,12,11,30,1.0,154.0,4.1,11.0,155.0,143.57,113.85
2017,3,12,11,45,3.5,173.0,4.05,11.5,176.0,162.88,129.34
2017,3,12,12,0,6.0,192.0,4.0,12.0,197.0,182.51,144.95
2017,3,12,12,15,6.5,192.5,3.9,12.0,198.0,183.91,145.99
2017,3,12,12,30,7.0,193.0,3.8,12.0,199.0,185.31,147.1
2017,3,12,12,45,5.5,180.0,3.75,12.5,184.5,172.53,136.46
2017,3,12,13,0,4.0,167.0,3.7,13.0,170.0,159.53,125.7
2017,3,12,13,15,7.0,197.5,3.55,13.0,203.0,191.13,151.34
2017,3,12,13,30,10.0,228.0,3.4,13.0,236.0,223.24,177.15
2017,3,12,13,45,13.5,251.5,3.3,13.0,262.5,249.62,198.31
2017,3,12,14,0,17.0,275.0,3.2,13.0,289.0,276.58,219.86
2017,3,12,14,15,18.0,273.0,3.0,13.0,287.5,276.71,220.1
2017,3,12,14,30,19.0,271.0,2.8,13.0,286.0,276.9,220.5
2017,3,12,14,45,22.0,267.5,2.65,13.0,283.5,277.39,221.31
2017,3,12,15,0,25.0,264.0,2.5,13.0,281.0,277.96,222.23
2017,3,12,15,15,13.5,218.0,2.3,13.0,227.5,222.19,177.74
2017,3,12,15,30,2.0,172.0,2.1,13.0,174.0,166.5,132.77
2017,3,12,15,45,12.5,187.0,1.9,13.0,194.0,191.81,154.26
2017,3,12,16,0,23.0,202.0,1.7,13.0,214.0,218.12,176.28
2017,3,12,16,15,75.5,196.5,1.55,12.5,230.5,267.58,218.77
2017,3,12,16,30,128.0,191.0,1.4,12.0,247.0,315.75,259.55
2017,3,12,16,45,111.0,169.0,1.25,12.0,213.0,277.69,228.71
2017,3,12,17,0,94.0,147.0,1.1,12.0,179.0,229.47,189.55
2017,3,12,17,15,79.5,121.5,1.0,11.5,145.0,190.11,157.26
2017,3,12,17,30,65.0,96.0,0.9,11.0,111.0,151.05,124.26
2017,3,12,17,45,44.0,70.5,0.8,11.0,79.5,108.32,87.01
2017,3,12,18,0,23.0,45.0,0.7,11.0,48.0,65.54,49.3
2017,3,12,18,15,11.5,22.5,0.75,10.5,24.0,30.4,14.73
2017,3,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,45,16.5,8.5,1.85,9.0,9.0,8.1,0.0
2017,3,13,7,0,33.0,17.0,2.0,9.0,18.0,15.01,0.0
2017,3,13,7,15,112.5,42.5,2.15,9.0,58.5,34.3,23.77
2017,3,13,7,30,192.0,68.0,2.3,9.0,99.0,53.51,42.26
2017,3,13,7,45,271.0,87.5,2.5,9.5,150.0,67.84,55.71
2017,3,13,8,0,350.0,107.0,2.7,10.0,201.0,78.46,65.46
2017,3,13,8,15,175.0,78.0,2.85,10.5,125.0,60.33,49.06
2017,3,13,8,30,0.0,49.0,3.0,11.0,49.0,45.53,35.57
2017,3,13,8,45,0.0,55.0,3.2,11.5,55.0,51.13,38.4
2017,3,13,9,0,0.0,61.0,3.4,12.0,61.0,56.74,42.95
2017,3,13,9,15,10.0,134.0,3.6,12.0,139.5,122.87,98.05
2017,3,13,9,30,20.0,207.0,3.8,12.0,218.0,186.49,149.91
2017,3,13,9,45,26.0,231.0,4.0,12.5,246.5,210.76,168.86
2017,3,13,10,0,32.0,255.0,4.2,13.0,275.0,228.85,182.81
2017,3,13,10,15,120.5,297.0,4.4,13.5,381.0,293.5,232.77
2017,3,13,10,30,209.0,339.0,4.6,14.0,487.0,373.83,295.4
2017,3,13,10,45,243.0,351.0,4.85,14.5,530.0,414.73,327.63
2017,3,13,11,0,277.0,363.0,5.1,15.0,573.0,455.04,359.46
2017,3,13,11,15,322.5,364.0,5.2,15.5,616.0,499.66,394.36
2017,3,13,11,30,368.0,365.0,5.3,16.0,659.0,547.5,431.48
2017,3,13,11,45,615.0,258.5,5.4,16.5,761.5,632.89,500.56
2017,3,13,12,0,862.0,152.0,5.5,17.0,864.0,733.03,580.23
2017,3,13,12,15,865.0,152.5,5.5,17.0,872.5,768.77,607.62
2017,3,13,12,30,868.0,153.0,5.5,17.0,881.0,802.06,632.57
2017,3,13,12,45,878.0,147.0,5.55,17.5,882.5,831.9,653.24
2017,3,13,13,0,888.0,141.0,5.6,18.0,884.0,855.08,669.03
2017,3,13,13,15,886.5,140.0,5.55,18.0,874.5,874.34,682.85
2017,3,13,13,30,885.0,139.0,5.5,18.0,865.0,895.63,698.22
2017,3,13,13,45,889.0,133.0,5.45,18.5,849.0,902.79,702.15
2017,3,13,14,0,893.0,127.0,5.4,19.0,833.0,911.79,707.59
2017,3,13,14,15,660.0,218.5,5.25,19.0,730.5,822.51,642.5
2017,3,13,14,30,427.0,310.0,5.1,19.0,628.0,715.56,558.75
2017,3,13,14,45,653.5,210.0,5.0,19.0,670.5,816.61,640.14
2017,3,13,15,0,880.0,110.0,4.9,19.0,713.0,901.12,701.88
2017,3,13,15,15,866.5,107.0,4.7,19.0,671.0,880.73,687.01
2017,3,13,15,30,853.0,104.0,4.5,19.0,629.0,857.22,670.64
2017,3,13,15,45,839.5,98.5,4.35,19.0,582.0,827.86,650.49
2017,3,13,16,0,826.0,93.0,4.2,19.0,535.0,795.74,628.66
2017,3,13,16,15,799.5,89.0,3.8,18.5,481.5,752.57,598.75
2017,3,13,16,30,773.0,85.0,3.4,18.0,428.0,707.77,567.22
2017,3,13,16,45,740.0,78.5,3.05,17.5,372.0,653.99,528.5
2017,3,13,17,0,707.0,72.0,2.7,17.0,316.0,603.82,491.54
2017,3,13,17,15,650.5,65.0,2.35,16.0,258.5,533.77,437.3
2017,3,13,17,30,594.0,58.0,2.0,15.0,201.0,466.0,382.42
2017,3,13,17,45,507.0,48.0,1.65,14.0,147.0,379.67,309.97
2017,3,13,18,0,420.0,38.0,1.3,13.0,93.0,299.67,239.17
2017,3,13,18,15,257.0,23.5,1.3,12.5,52.0,180.96,117.27
2017,3,13,18,30,94.0,9.0,1.3,12.0,11.0,50.28,0.0
2017,3,13,18,45,47.0,4.5,1.35,11.5,5.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,109.0,9.5,1.0,5.0,15.0,9.05,0.0
2017,3,14,7,0,218.0,19.0,1.1,6.0,30.0,15.34,0.0
2017,3,14,7,15,357.0,31.5,1.25,6.5,77.5,24.71,15.95
2017,3,14,7,30,496.0,44.0,1.4,7.0,125.0,33.54,24.74
2017,3,14,7,45,572.5,52.5,1.6,8.0,181.5,38.35,29.39
2017,3,14,8,0,649.0,61.0,1.8,9.0,238.0,42.94,33.6
2017,3,14,8,15,698.0,66.5,1.8,9.5,296.0,49.42,39.42
2017,3,14,8,30,747.0,72.0,1.8,10.0,354.0,51.59,41.21
2017,3,14,8,45,778.5,77.0,1.85,10.5,409.5,74.57,43.92
2017,3,14,9,0,810.0,82.0,1.9,11.0,465.0,128.61,71.18
2017,3,14,9,15,833.5,85.5,1.95,11.5,517.5,183.64,111.73
