Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,9,30,857.0,89.0,2.0,12.0,570.0,240.84,160.03
2017,3,14,9,45,873.5,91.5,2.15,13.0,617.0,303.22,214.69
2017,3,14,10,0,890.0,94.0,2.3,14.0,664.0,360.16,265.02
2017,3,14,10,15,902.0,96.5,2.4,14.5,704.5,415.93,314.14
2017,3,14,10,30,914.0,99.0,2.5,15.0,745.0,471.47,361.82
2017,3,14,10,45,922.0,101.0,2.6,15.5,778.0,524.23,406.02
2017,3,14,11,0,930.0,103.0,2.7,16.0,811.0,575.89,448.02
2017,3,14,11,15,935.5,104.0,2.8,16.5,836.0,623.92,486.11
2017,3,14,11,30,941.0,105.0,2.9,17.0,861.0,670.15,521.83
2017,3,14,11,45,943.5,106.0,3.0,17.5,877.0,712.44,553.76
2017,3,14,12,0,946.0,107.0,3.1,18.0,893.0,752.32,583.24
2017,3,14,12,15,947.5,107.5,3.2,18.5,900.0,788.42,608.1
2017,3,14,12,30,949.0,108.0,3.3,19.0,907.0,821.71,630.54
2017,3,14,12,45,946.0,109.0,3.4,19.5,905.0,849.0,648.71
2017,3,14,13,0,943.0,110.0,3.5,20.0,903.0,872.99,664.62
2017,3,14,13,15,940.0,109.5,3.55,20.0,892.0,892.12,678.22
2017,3,14,13,30,937.0,109.0,3.6,20.0,881.0,907.76,689.56
2017,3,14,13,45,929.5,109.0,3.7,20.5,860.5,916.51,695.29
2017,3,14,14,0,922.0,109.0,3.8,21.0,840.0,921.62,698.69
2017,3,14,14,15,914.5,107.5,3.85,21.0,812.0,921.55,699.75
2017,3,14,14,30,907.0,106.0,3.9,21.0,784.0,917.87,698.53
2017,3,14,14,45,895.0,104.5,3.95,21.0,748.0,906.72,692.32
2017,3,14,15,0,883.0,103.0,4.0,21.0,712.0,892.19,683.91
2017,3,14,15,15,869.0,100.5,4.0,20.5,669.5,871.58,672.38
2017,3,14,15,30,855.0,98.0,4.0,20.0,627.0,854.69,663.55
2017,3,14,15,45,835.5,95.0,4.0,20.0,578.5,823.04,642.89
2017,3,14,16,0,816.0,92.0,4.0,20.0,530.0,788.91,620.39
2017,3,14,16,15,789.5,88.0,3.75,19.5,477.0,745.84,591.25
2017,3,14,16,30,763.0,84.0,3.5,19.0,424.0,701.19,560.52
2017,3,14,16,45,726.5,78.5,3.3,18.5,368.5,646.17,521.51
2017,3,14,17,0,690.0,73.0,3.1,18.0,313.0,595.09,484.45
2017,3,14,17,15,633.5,66.0,2.85,17.0,256.0,525.45,430.85
2017,3,14,17,30,577.0,59.0,2.6,16.0,199.0,458.14,376.64
2017,3,14,17,45,487.5,49.0,2.35,15.0,145.5,370.78,303.53
2017,3,14,18,0,398.0,39.0,2.1,14.0,92.0,289.98,232.36
2017,3,14,18,15,242.5,24.5,2.1,13.5,52.0,176.53,117.91
2017,3,14,18,30,87.0,10.0,2.1,13.0,12.0,48.32,0.0
2017,3,14,18,45,43.5,5.0,2.1,13.0,6.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,15,6,45,86.0,10.5,1.9,8.5,15.5,10.01,0.0
2017,3,15,7,0,172.0,21.0,2.2,9.0,31.0,16.57,1.01
2017,3,15,7,15,301.0,35.5,2.25,9.5,77.0,28.2,18.85
2017,3,15,7,30,430.0,50.0,2.3,10.0,123.0,38.67,29.02
2017,3,15,7,45,514.0,59.0,2.35,11.0,178.5,43.59,33.74
2017,3,15,8,0,598.0,68.0,2.4,12.0,234.0,48.32,38.01
2017,3,15,8,15,648.5,74.5,2.35,12.5,291.0,50.72,40.08
2017,3,15,8,30,699.0,81.0,2.3,13.0,348.0,53.01,41.95
2017,3,15,8,45,736.0,85.5,2.25,14.0,403.5,77.92,45.09
2017,3,15,9,0,773.0,90.0,2.2,15.0,459.0,135.26,76.45
2017,3,15,9,15,797.5,93.5,2.25,15.5,511.0,188.4,115.56
2017,3,15,9,30,822.0,97.0,2.3,16.0,563.0,243.88,161.92
2017,3,15,9,45,840.5,100.0,2.35,17.0,610.0,299.44,210.2
2017,3,15,10,0,859.0,103.0,2.4,18.0,657.0,356.14,259.33
2017,3,15,10,15,872.0,105.5,2.45,18.0,697.0,416.05,311.13
2017,3,15,10,30,885.0,108.0,2.5,18.0,737.0,470.59,357.72
2017,3,15,10,45,894.0,109.5,2.65,18.5,770.0,522.07,400.38
2017,3,15,11,0,903.0,111.0,2.8,19.0,803.0,572.57,441.07
2017,3,15,11,15,909.5,112.5,2.9,19.5,828.0,620.46,478.53
2017,3,15,11,30,916.0,114.0,3.0,20.0,853.0,666.71,513.77
2017,3,15,11,45,923.5,112.5,3.1,20.5,870.5,709.09,545.43
2017,3,15,12,0,931.0,111.0,3.2,21.0,888.0,749.42,574.96
2017,3,15,12,15,932.5,111.5,3.25,21.0,895.5,785.02,600.08
2017,3,15,12,30,934.0,112.0,3.3,21.0,903.0,817.84,622.94
2017,3,15,12,45,932.5,112.5,3.4,21.0,901.0,845.4,642.4
2017,3,15,13,0,931.0,113.0,3.5,21.0,899.0,869.77,659.74
2017,3,15,13,15,928.0,112.5,3.55,21.0,888.5,888.62,673.11
2017,3,15,13,30,925.0,112.0,3.6,21.0,878.0,904.03,684.25
2017,3,15,13,45,919.0,111.5,3.65,21.5,858.0,913.36,690.06
2017,3,15,14,0,913.0,111.0,3.7,22.0,838.0,919.1,693.59
2017,3,15,14,15,905.5,110.0,3.7,22.0,810.5,919.44,694.64
2017,3,15,14,30,898.0,109.0,3.7,22.0,783.0,916.23,693.46
2017,3,15,14,45,648.5,200.0,3.75,22.0,675.5,806.49,618.21
2017,3,15,15,0,399.0,291.0,3.8,22.0,568.0,669.86,516.2
2017,3,15,15,15,617.5,198.0,3.75,21.5,596.5,774.48,600.24
2017,3,15,15,30,836.0,105.0,3.7,21.0,625.0,849.23,656.24
2017,3,15,15,45,813.5,102.5,3.7,21.0,576.0,815.89,633.83
2017,3,15,16,0,791.0,100.0,3.7,21.0,527.0,780.21,610.37
2017,3,15,16,15,763.5,95.5,3.5,20.5,474.5,736.22,580.86
2017,3,15,16,30,736.0,91.0,3.3,20.0,422.0,694.75,552.79
2017,3,15,16,45,694.0,86.0,3.1,19.5,365.5,637.33,512.1
2017,3,15,17,0,652.0,81.0,2.9,19.0,309.0,580.19,470.15
2017,3,15,17,15,594.0,73.0,2.6,18.0,253.0,509.43,415.76
2017,3,15,17,30,536.0,65.0,2.3,17.0,197.0,441.11,360.96
2017,3,15,17,45,442.0,54.5,2.0,16.5,144.0,351.76,286.12
2017,3,15,18,0,348.0,44.0,1.7,16.0,91.0,269.04,213.92
2017,3,15,18,15,174.0,28.0,1.7,15.5,51.5,147.27,99.35
2017,3,15,18,30,0.0,12.0,1.7,15.0,12.0,11.44,0.0
2017,3,15,18,45,0.0,6.0,1.75,15.0,6.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,16,6,45,45.0,12.5,3.2,13.5,15.5,11.91,0.0
2017,3,16,7,0,90.0,25.0,3.4,14.0,31.0,20.65,5.07
2017,3,16,7,15,204.5,44.5,3.5,14.5,75.0,34.58,23.98
2017,3,16,7,30,319.0,64.0,3.6,15.0,119.0,48.75,37.27
2017,3,16,7,45,397.0,77.5,3.75,15.5,172.0,57.54,45.44
2017,3,16,8,0,475.0,91.0,3.9,16.0,225.0,65.91,52.93
2017,3,16,8,15,530.0,100.5,4.05,16.5,280.5,70.89,57.18
2017,3,16,8,30,585.0,110.0,4.2,17.0,336.0,75.32,60.81
2017,3,16,8,45,292.5,89.0,4.4,18.0,202.0,70.61,46.8
2017,3,16,9,0,0.0,68.0,4.6,19.0,68.0,63.28,47.09
2017,3,16,9,15,1.0,120.0,4.75,19.5,120.5,110.0,85.1
2017,3,16,9,30,2.0,172.0,4.9,20.0,173.0,155.02,120.98
2017,3,16,9,45,2.0,172.5,5.05,20.5,174.0,156.76,121.76
2017,3,16,10,0,2.0,173.0,5.2,21.0,175.0,158.22,122.38
2017,3,16,10,15,8.0,207.5,5.3,21.0,213.5,191.24,148.23
2017,3,16,10,30,14.0,242.0,5.4,21.0,252.0,225.08,174.54
2017,3,16,10,45,9.5,215.5,5.5,21.5,222.5,201.6,155.56
2017,3,16,11,0,5.0,189.0,5.6,22.0,193.0,176.75,135.6
2017,3,16,11,15,6.0,196.5,5.6,22.5,201.5,184.79,141.51
2017,3,16,11,30,7.0,204.0,5.6,23.0,210.0,192.95,147.47
2017,3,16,11,45,4.0,176.5,5.7,23.5,180.0,166.55,126.45
2017,3,16,12,0,1.0,149.0,5.8,24.0,150.0,139.5,104.97
2017,3,16,12,15,13.0,239.0,5.8,24.0,250.5,231.86,176.99
2017,3,16,12,30,25.0,329.0,5.8,24.0,351.0,325.74,248.81
2017,3,16,12,45,121.0,380.0,5.8,24.0,483.0,459.37,351.75
2017,3,16,13,0,217.0,431.0,5.8,24.0,615.0,593.84,452.85
2017,3,16,13,15,525.0,298.0,5.75,24.0,736.0,743.27,569.86
2017,3,16,13,30,833.0,165.0,5.7,24.0,857.0,887.36,677.47
2017,3,16,13,45,496.0,283.5,5.7,24.5,693.0,730.76,559.4
2017,3,16,14,0,159.0,402.0,5.7,25.0,529.0,548.54,417.32
2017,3,16,14,15,102.0,364.5,5.65,25.0,445.0,454.75,347.71
2017,3,16,14,30,45.0,327.0,5.6,25.0,361.0,368.48,281.97
2017,3,16,14,45,414.5,237.5,5.6,25.0,527.0,637.21,494.72
2017,3,16,15,0,784.0,148.0,5.6,25.0,693.0,871.44,669.14
2017,3,16,15,15,767.0,144.5,5.5,24.5,651.0,848.61,653.99
2017,3,16,15,30,750.0,141.0,5.4,24.0,609.0,823.03,638.2
2017,3,16,15,45,585.0,173.0,5.35,24.0,521.0,704.35,552.44
2017,3,16,16,0,420.0,205.0,5.3,24.0,433.0,596.23,469.99
2017,3,16,16,15,321.5,198.0,5.1,23.5,362.5,490.52,390.24
2017,3,16,16,30,223.0,191.0,4.9,23.0,292.0,389.57,311.92
2017,3,16,16,45,204.0,170.0,4.75,23.0,253.5,348.05,279.97
2017,3,16,17,0,185.0,149.0,4.6,23.0,215.0,307.01,247.62
2017,3,16,17,15,315.5,114.5,4.45,22.5,203.0,359.44,292.21
2017,3,16,17,30,446.0,80.0,4.3,22.0,191.0,400.56,325.37
2017,3,16,17,45,363.5,65.0,4.15,21.5,140.0,317.44,255.75
2017,3,16,18,0,281.0,50.0,4.0,21.0,89.0,241.06,189.59
2017,3,16,18,15,157.5,30.5,4.1,20.5,50.5,144.33,97.85
2017,3,16,18,30,34.0,11.0,4.2,20.0,12.0,25.78,0.0
2017,3,16,18,45,17.0,5.5,4.3,19.5,6.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,6,45,55.0,13.0,5.0,16.5,17.0,12.39,0.0
2017,3,17,7,0,110.0,26.0,5.2,17.0,34.0,21.48,7.29
2017,3,17,7,15,222.0,44.5,5.5,17.5,78.5,34.48,23.68
2017,3,17,7,30,334.0,63.0,5.8,18.0,123.0,47.82,36.04
2017,3,17,7,45,419.5,74.0,6.1,18.5,176.5,54.72,42.44
2017,3,17,8,0,505.0,85.0,6.4,19.0,230.0,62.11,48.97
2017,3,17,8,15,557.5,94.0,6.55,19.5,285.5,65.78,52.05
2017,3,17,8,30,610.0,103.0,6.7,20.0,341.0,69.26,54.82
2017,3,17,8,45,305.0,93.5,6.85,20.5,212.5,75.69,49.59
2017,3,17,9,0,0.0,84.0,7.0,21.0,84.0,78.23,58.97
2017,3,17,9,15,0.0,102.5,6.95,21.5,102.5,94.76,72.12
2017,3,17,9,30,0.0,121.0,6.9,22.0,121.0,111.31,85.1
2017,3,17,9,45,0.0,126.0,6.9,22.5,126.0,116.09,88.51
2017,3,17,10,0,0.0,131.0,6.9,23.0,131.0,120.85,91.88
2017,3,17,10,15,3.5,170.0,6.8,23.0,173.0,157.03,120.36
2017,3,17,10,30,7.0,209.0,6.7,23.0,215.0,193.59,148.88
2017,3,17,10,45,4.0,183.0,6.65,23.5,186.5,170.22,129.98
2017,3,17,11,0,1.0,157.0,6.6,24.0,158.0,145.82,110.39
2017,3,17,11,15,2.5,161.0,6.5,24.0,163.0,150.64,114.06
2017,3,17,11,30,4.0,165.0,6.4,24.0,168.0,155.59,117.84
2017,3,17,11,45,4.5,167.5,6.35,24.5,171.0,158.64,119.89
2017,3,17,12,0,5.0,170.0,6.3,25.0,174.0,161.72,122.0
2017,3,17,12,15,108.0,296.0,6.2,25.0,388.5,357.27,274.47
2017,3,17,12,30,211.0,422.0,6.1,25.0,603.0,559.6,426.25
2017,3,17,12,45,211.5,421.5,6.05,25.5,602.0,570.72,433.16
2017,3,17,13,0,212.0,421.0,6.0,26.0,601.0,581.11,440.06
2017,3,17,13,15,203.5,422.5,5.9,26.0,594.0,585.14,442.86
2017,3,17,13,30,195.0,424.0,5.8,26.0,587.0,588.17,444.96
2017,3,17,13,45,138.5,404.5,5.75,26.0,519.0,527.28,399.51
2017,3,17,14,0,82.0,385.0,5.7,26.0,451.0,454.44,344.87
2017,3,17,14,15,177.5,373.5,5.55,26.0,510.5,541.7,412.68
2017,3,17,14,30,273.0,362.0,5.4,26.0,570.0,630.44,479.97
2017,3,17,14,45,526.5,253.5,5.3,26.0,629.5,755.06,577.45
2017,3,17,15,0,780.0,145.0,5.2,26.0,689.0,862.77,657.49
2017,3,17,15,15,763.5,141.5,5.05,25.5,647.5,844.58,646.03
2017,3,17,15,30,747.0,138.0,4.9,25.0,606.0,819.35,630.3
2017,3,17,15,45,727.5,132.0,4.8,25.0,559.0,786.18,607.96
2017,3,17,16,0,708.0,126.0,4.7,25.0,512.0,750.82,583.97
2017,3,17,16,15,677.5,120.5,4.45,24.5,460.5,705.31,552.8
2017,3,17,16,30,647.0,115.0,4.2,24.0,409.0,658.72,520.78
2017,3,17,16,45,608.5,106.5,3.95,24.0,355.0,602.0,479.03
2017,3,17,17,0,570.0,98.0,3.7,24.0,301.0,545.45,436.16
2017,3,17,17,15,510.0,88.5,3.4,23.0,246.0,473.85,381.66
2017,3,17,17,30,450.0,79.0,3.1,22.0,191.0,402.77,325.46
2017,3,17,17,45,363.0,65.0,2.8,21.5,140.0,317.86,255.2
2017,3,17,18,0,276.0,51.0,2.5,21.0,89.0,240.17,188.46
2017,3,17,18,15,155.0,31.5,2.6,20.5,51.0,145.78,100.47
2017,3,17,18,30,34.0,12.0,2.7,20.0,13.0,26.8,0.0
2017,3,17,18,45,17.0,6.0,2.85,20.0,6.5,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,6,45,52.0,14.5,2.15,16.0,18.0,13.82,0.0
2017,3,18,7,0,104.0,29.0,2.4,17.0,36.0,23.81,10.27
2017,3,18,7,15,215.0,48.0,2.55,17.5,81.0,37.19,26.13
2017,3,18,7,30,326.0,67.0,2.7,18.0,126.0,50.83,38.73
2017,3,18,7,45,410.0,78.5,2.9,19.0,180.0,58.0,45.24
2017,3,18,8,0,494.0,90.0,3.1,20.0,234.0,64.85,51.15
2017,3,18,8,15,247.0,92.0,3.05,20.5,164.0,70.32,55.74
2017,3,18,8,30,0.0,94.0,3.0,21.0,94.0,85.7,68.71
2017,3,18,8,45,9.0,137.0,3.0,21.5,141.5,121.91,94.34
2017,3,18,9,0,18.0,180.0,3.0,22.0,189.0,159.09,123.09
2017,3,18,9,15,15.5,191.5,2.9,22.0,200.0,171.34,132.4
2017,3,18,9,30,13.0,203.0,2.8,22.0,211.0,183.11,141.39
2017,3,18,9,45,18.5,227.5,2.75,22.5,239.5,207.33,159.54
2017,3,18,10,0,24.0,252.0,2.7,23.0,268.0,232.36,178.14
2017,3,18,10,15,14.5,222.0,2.7,23.5,232.0,206.42,157.64
2017,3,18,10,30,5.0,192.0,2.7,24.0,196.0,177.9,135.16
2017,3,18,10,45,11.0,233.0,2.7,24.5,242.0,217.92,165.52
2017,3,18,11,0,17.0,274.0,2.7,25.0,288.0,258.74,195.92
2017,3,18,11,15,429.5,212.5,2.7,25.0,564.5,437.7,334.25
2017,3,18,11,30,842.0,151.0,2.7,25.0,841.0,663.76,501.26
2017,3,18,11,45,857.0,145.5,2.75,25.5,859.5,705.69,530.25
2017,3,18,12,0,872.0,140.0,2.8,26.0,878.0,745.18,558.19
2017,3,18,12,15,873.5,140.5,2.85,26.0,885.0,779.0,582.02
2017,3,18,12,30,875.0,141.0,2.9,26.0,892.0,810.23,603.26
2017,3,18,12,45,579.0,281.5,2.95,26.0,778.0,739.75,550.55
2017,3,18,13,0,283.0,422.0,3.0,26.0,664.0,646.18,478.98
2017,3,18,13,15,284.5,416.0,3.05,26.0,657.0,653.98,485.68
2017,3,18,13,30,286.0,410.0,3.1,26.0,650.0,660.54,490.95
2017,3,18,13,45,330.0,387.5,3.15,26.0,658.5,686.23,510.9
2017,3,18,14,0,374.0,365.0,3.2,26.0,667.0,710.9,530.08
2017,3,18,14,15,615.0,245.0,3.2,26.0,721.0,821.09,613.6
2017,3,18,14,30,856.0,125.0,3.2,26.0,775.0,911.53,676.9
2017,3,18,14,45,851.5,119.5,3.25,26.0,741.0,902.85,671.82
2017,3,18,15,0,847.0,114.0,3.3,26.0,707.0,890.69,665.32
2017,3,18,15,15,832.0,111.0,3.25,26.0,665.0,868.79,651.71
2017,3,18,15,30,817.0,108.0,3.2,26.0,623.0,843.92,636.19
2017,3,18,15,45,800.0,103.5,3.15,26.0,575.5,812.87,616.41
2017,3,18,16,0,783.0,99.0,3.1,26.0,528.0,779.34,594.84
2017,3,18,16,15,756.0,94.5,2.9,25.5,476.0,735.54,566.18
2017,3,18,16,30,729.0,90.0,2.7,25.0,424.0,694.1,538.82
2017,3,18,16,45,692.0,84.5,2.5,25.0,368.5,639.5,500.29
2017,3,18,17,0,655.0,79.0,2.3,25.0,313.0,584.92,460.93
2017,3,18,17,15,598.5,71.5,2.05,24.0,257.0,515.14,409.17
2017,3,18,17,30,542.0,64.0,1.8,23.0,201.0,447.74,357.0
2017,3,18,17,45,452.0,54.0,1.55,22.0,148.5,360.42,286.72
2017,3,18,18,0,362.0,44.0,1.3,21.0,96.0,279.53,218.56
2017,3,18,18,15,220.5,28.5,1.3,20.5,55.5,173.47,121.76
2017,3,18,18,30,79.0,13.0,1.3,20.0,15.0,48.26,0.0
2017,3,18,18,45,39.5,6.5,1.35,20.0,7.5,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,6,45,76.0,15.0,2.75,16.5,20.5,14.3,0.0
2017,3,19,7,0,152.0,30.0,3.1,17.0,41.0,23.66,11.29
2017,3,19,7,15,270.5,46.0,3.25,17.5,88.0,35.51,24.79
2017,3,19,7,30,389.0,62.0,3.4,18.0,135.0,46.83,35.3
2017,3,19,7,45,478.0,70.5,3.55,19.0,191.0,52.54,40.49
2017,3,19,8,0,567.0,79.0,3.7,20.0,247.0,56.35,43.76
2017,3,19,8,15,617.5,86.5,3.7,20.5,303.5,59.09,45.99
2017,3,19,8,30,668.0,94.0,3.7,21.0,360.0,61.67,48.0
2017,3,19,8,45,477.5,150.0,3.75,21.5,354.0,127.5,85.59
2017,3,19,9,0,287.0,206.0,3.8,22.0,348.0,185.55,133.08
2017,3,19,9,15,546.0,156.5,3.8,22.5,462.5,206.3,137.72
2017,3,19,9,30,805.0,107.0,3.8,23.0,577.0,262.68,174.88
2017,3,19,9,45,826.0,108.5,3.85,23.5,624.0,317.05,221.7
2017,3,19,10,0,847.0,110.0,3.9,24.0,671.0,372.82,269.55
2017,3,19,10,15,860.0,112.5,3.9,24.0,711.0,427.45,316.38
2017,3,19,10,30,873.0,115.0,3.9,24.0,751.0,486.15,365.07
2017,3,19,10,45,883.5,116.5,3.95,24.5,784.0,537.84,406.71
2017,3,19,11,0,894.0,118.0,4.0,25.0,817.0,588.71,446.52
2017,3,19,11,15,900.0,119.0,4.0,25.0,841.5,635.48,483.03
2017,3,19,11,30,906.0,120.0,4.0,25.0,866.0,680.56,517.45
2017,3,19,11,45,911.0,120.5,4.05,25.5,882.0,722.66,548.1
2017,3,19,12,0,916.0,121.0,4.1,26.0,898.0,762.6,576.44
2017,3,19,12,15,917.0,121.0,4.1,26.0,905.0,796.8,599.83
2017,3,19,12,30,918.0,121.0,4.1,26.0,912.0,828.22,621.24
2017,3,19,12,45,917.5,121.0,4.15,26.5,910.0,855.54,638.78
2017,3,19,13,0,917.0,121.0,4.2,27.0,908.0,879.75,654.19
2017,3,19,13,15,914.0,120.0,4.2,27.0,897.0,897.66,666.44
2017,3,19,13,30,911.0,119.0,4.2,27.0,886.0,912.16,676.52
2017,3,19,13,45,905.5,118.5,4.25,27.0,866.0,921.52,683.53
2017,3,19,14,0,900.0,118.0,4.3,27.0,846.0,927.35,688.34
2017,3,19,14,15,892.5,116.5,4.3,27.0,818.0,926.83,688.81
2017,3,19,14,30,885.0,115.0,4.3,27.0,790.0,922.8,687.11
2017,3,19,14,45,868.0,116.0,4.3,27.0,752.5,909.53,679.31
2017,3,19,15,0,851.0,117.0,4.3,27.0,715.0,900.25,674.41
2017,3,19,15,15,836.0,114.0,4.25,26.5,672.5,878.23,661.95
2017,3,19,15,30,821.0,111.0,4.2,26.0,630.0,853.23,647.51
2017,3,19,15,45,799.0,108.0,4.2,26.0,581.5,819.49,625.86
2017,3,19,16,0,777.0,105.0,4.2,26.0,533.0,783.46,602.48
2017,3,19,16,15,749.5,100.5,4.0,25.5,480.0,743.23,576.26
2017,3,19,16,30,722.0,96.0,3.8,25.0,427.0,698.02,546.02
2017,3,19,16,45,683.0,90.0,3.65,25.0,371.5,641.38,505.87
2017,3,19,17,0,644.0,84.0,3.5,25.0,316.0,584.87,464.67
2017,3,19,17,15,587.5,76.0,3.2,24.0,260.0,514.65,412.03
2017,3,19,17,30,531.0,68.0,2.9,23.0,204.0,446.78,358.98
2017,3,19,17,45,444.0,57.0,2.6,22.5,151.0,360.16,288.05
2017,3,19,18,0,357.0,46.0,2.3,22.0,98.0,279.69,219.43
2017,3,19,18,15,219.0,29.5,2.3,21.5,57.0,174.47,124.04
2017,3,19,18,30,81.0,13.0,2.3,21.0,16.0,49.33,0.0
2017,3,19,18,45,40.5,6.5,2.35,20.5,8.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,6,45,101.0,15.0,3.7,16.5,23.0,14.3,0.0
2017,3,20,7,0,202.0,30.0,4.0,17.0,46.0,23.6,12.07
2017,3,20,7,15,319.5,45.0,4.25,17.5,95.0,34.65,24.13
2017,3,20,7,30,437.0,60.0,4.5,18.0,144.0,46.49,35.04
2017,3,20,7,45,519.0,69.0,4.75,18.5,201.0,50.96,39.21
2017,3,20,8,0,601.0,78.0,5.0,19.0,258.0,55.28,43.01
2017,3,20,8,15,650.0,85.0,5.05,19.5,316.0,57.68,44.95
2017,3,20,8,30,699.0,92.0,5.1,20.0,374.0,59.96,46.7
2017,3,20,8,45,740.0,95.0,5.15,21.0,431.5,101.67,56.0
2017,3,20,9,0,781.0,98.0,5.2,22.0,489.0,159.72,91.78
2017,3,20,9,15,805.0,102.0,5.2,22.5,541.5,214.14,133.68
2017,3,20,9,30,829.0,106.0,5.2,23.0,594.0,270.85,181.35
2017,3,20,9,45,851.0,107.5,5.25,23.5,642.0,326.91,229.98
2017,3,20,10,0,873.0,109.0,5.3,24.0,690.0,384.46,279.68
2017,3,20,10,15,885.5,111.5,5.3,24.0,730.5,444.95,331.42
2017,3,20,10,30,898.0,114.0,5.3,24.0,771.0,500.13,378.04
2017,3,20,10,45,909.5,114.5,5.35,24.5,805.0,552.71,420.88
2017,3,20,11,0,921.0,115.0,5.4,25.0,839.0,604.49,461.89
2017,3,20,11,15,927.0,116.0,5.4,25.0,864.0,652.41,499.77
2017,3,20,11,30,933.0,117.0,5.4,25.0,889.0,698.59,535.51
2017,3,20,11,45,946.0,112.5,5.4,25.5,907.5,742.6,567.98
2017,3,20,12,0,959.0,108.0,5.4,26.0,926.0,784.82,597.59
2017,3,20,12,15,960.5,108.5,5.4,26.0,933.0,821.09,622.78
2017,3,20,12,30,962.0,109.0,5.4,26.0,940.0,854.49,645.9
2017,3,20,12,45,961.0,109.0,5.4,26.5,938.0,882.39,663.83
2017,3,20,13,0,960.0,109.0,5.4,27.0,936.0,907.0,679.45
2017,3,20,13,15,957.0,108.5,5.35,27.0,924.5,926.04,692.36
2017,3,20,13,30,954.0,108.0,5.3,27.0,913.0,941.52,702.94
2017,3,20,13,45,949.5,107.0,5.3,27.0,893.0,951.56,710.26
2017,3,20,14,0,945.0,106.0,5.3,27.0,873.0,957.92,715.26
2017,3,20,14,15,937.5,104.5,5.2,27.0,844.0,957.37,715.07
2017,3,20,14,30,930.0,103.0,5.1,27.0,815.0,953.14,712.55
2017,3,20,14,45,916.5,102.5,5.1,27.0,778.0,941.02,705.52
2017,3,20,15,0,903.0,102.0,5.1,27.0,741.0,925.48,696.33
2017,3,20,15,15,889.5,100.0,5.0,26.5,697.5,905.01,684.58
2017,3,20,15,30,876.0,98.0,4.9,26.0,654.0,881.45,670.76
2017,3,20,15,45,858.5,94.0,4.85,26.0,605.0,856.21,654.76
2017,3,20,16,0,841.0,90.0,4.8,26.0,556.0,821.38,631.96
2017,3,20,16,15,815.5,86.5,4.5,25.5,502.0,778.31,602.98
2017,3,20,16,30,790.0,83.0,4.2,25.0,448.0,733.58,573.0
2017,3,20,16,45,756.5,77.5,3.9,24.5,391.0,679.12,535.3
2017,3,20,17,0,723.0,72.0,3.6,24.0,334.0,624.19,496.31
2017,3,20,17,15,670.0,65.5,3.25,23.0,276.0,558.97,448.39
2017,3,20,17,30,617.0,59.0,2.9,22.0,218.0,492.05,396.09
2017,3,20,17,45,534.5,50.0,2.6,21.0,162.5,406.94,326.96
2017,3,20,18,0,452.0,41.0,2.3,20.0,107.0,327.7,259.23
2017,3,20,18,15,300.0,27.5,2.3,19.5,63.0,215.22,156.63
2017,3,20,18,30,148.0,14.0,2.3,19.0,19.0,81.14,0.0
2017,3,20,18,45,74.0,7.0,2.35,19.0,9.5,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,21,6,45,111.0,15.5,4.05,16.5,25.0,14.77,0.0
2017,3,21,7,0,222.0,31.0,4.4,17.0,50.0,24.35,13.25
2017,3,21,7,15,340.0,45.5,4.55,17.5,100.0,36.14,25.49
2017,3,21,7,30,458.0,60.0,4.7,18.0,150.0,46.19,34.81
2017,3,21,7,45,547.5,66.0,4.9,18.5,208.5,48.1,36.72
2017,3,21,8,0,637.0,72.0,5.1,19.0,267.0,50.13,38.5
2017,3,21,8,15,683.0,78.0,5.1,19.5,324.5,52.03,40.01
2017,3,21,8,30,729.0,84.0,5.1,20.0,382.0,53.83,41.36
2017,3,21,8,45,404.0,151.0,5.15,20.5,320.0,128.44,87.51
2017,3,21,9,0,79.0,218.0,5.2,21.0,258.0,186.72,143.33
2017,3,21,9,15,466.0,156.5,5.15,21.5,429.0,197.31,134.94
2017,3,21,9,30,853.0,95.0,5.1,22.0,600.0,271.0,181.76
2017,3,21,9,45,871.5,96.5,5.1,22.5,647.0,333.26,235.65
2017,3,21,10,0,890.0,98.0,5.1,23.0,694.0,390.29,285.22
2017,3,21,10,15,901.5,100.0,5.0,23.5,734.0,445.62,332.49
2017,3,21,10,30,913.0,102.0,4.9,24.0,774.0,500.62,378.11
2017,3,21,10,45,921.0,103.5,4.85,24.5,806.5,552.9,420.34
2017,3,21,11,0,929.0,105.0,4.8,25.0,839.0,604.03,460.35
2017,3,21,11,15,934.5,106.0,4.7,25.0,863.0,651.87,497.52
2017,3,21,11,30,940.0,107.0,4.6,25.0,887.0,697.89,532.37
2017,3,21,11,45,938.0,110.5,4.6,25.5,901.5,739.08,562.15
2017,3,21,12,0,936.0,114.0,4.6,26.0,916.0,777.57,588.54
2017,3,21,12,15,937.0,114.0,4.55,26.0,922.5,812.24,612.03
2017,3,21,12,30,938.0,114.0,4.5,26.0,929.0,844.07,633.43
2017,3,21,12,45,936.0,114.5,4.5,26.5,926.0,870.98,650.51
2017,3,21,13,0,934.0,115.0,4.5,27.0,923.0,894.65,665.33
2017,3,21,13,15,931.0,114.5,4.5,27.0,911.5,913.17,678.0
2017,3,21,13,30,928.0,114.0,4.5,27.0,900.0,928.22,688.46
2017,3,21,13,45,921.5,113.5,4.5,27.0,879.5,936.67,694.62
2017,3,21,14,0,915.0,113.0,4.5,27.0,859.0,941.51,698.54
2017,3,21,14,15,907.5,111.5,4.5,27.0,830.5,940.82,698.9
2017,3,21,14,30,900.0,110.0,4.5,27.0,802.0,936.55,697.05
2017,3,21,14,45,884.5,110.5,4.5,27.0,764.5,923.76,689.6
2017,3,21,15,0,869.0,111.0,4.5,27.0,727.0,907.72,680.1
2017,3,21,15,15,854.5,108.0,4.45,26.5,684.0,892.74,672.57
2017,3,21,15,30,840.0,105.0,4.4,26.0,641.0,867.67,658.09
2017,3,21,15,45,819.5,102.0,4.35,26.0,592.5,834.63,636.78
2017,3,21,16,0,799.0,99.0,4.3,26.0,544.0,799.2,613.72
2017,3,21,16,15,772.0,95.0,4.1,25.5,490.5,755.22,584.94
2017,3,21,16,30,745.0,91.0,3.9,25.0,437.0,709.75,554.65
2017,3,21,16,45,706.5,85.5,3.7,25.0,380.5,656.91,517.29
2017,3,21,17,0,668.0,80.0,3.5,25.0,324.0,600.34,476.34
2017,3,21,17,15,613.0,73.0,3.2,24.0,267.5,531.18,424.99
2017,3,21,17,30,558.0,66.0,2.9,23.0,211.0,464.27,372.92
2017,3,21,17,45,471.0,56.0,2.6,22.0,157.0,377.31,302.55
2017,3,21,18,0,384.0,46.0,2.3,21.0,103.0,296.48,234.11
2017,3,21,18,15,244.5,30.5,2.35,20.5,61.0,190.83,139.37
2017,3,21,18,30,105.0,15.0,2.4,20.0,19.0,62.61,0.0
2017,3,21,18,45,52.5,7.5,2.5,20.0,9.5,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,6,45,48.0,18.0,2.5,17.5,22.5,17.16,0.0
2017,3,22,7,0,96.0,36.0,2.8,18.0,45.0,29.28,17.57
2017,3,22,7,15,188.5,58.5,2.9,18.5,91.0,46.54,34.38
2017,3,22,7,30,281.0,81.0,3.0,19.0,137.0,63.22,49.49
2017,3,22,7,45,362.5,94.5,3.2,19.5,191.0,69.46,55.19
2017,3,22,8,0,444.0,108.0,3.4,20.0,245.0,77.35,62.0
2017,3,22,8,15,222.0,117.0,3.35,20.5,185.5,87.39,70.44
2017,3,22,8,30,0.0,126.0,3.3,21.0,126.0,111.49,90.69
2017,3,22,8,45,15.5,162.5,3.3,21.5,170.5,142.91,110.89
2017,3,22,9,0,31.0,199.0,3.3,22.0,215.0,168.67,129.98
2017,3,22,9,15,39.0,225.0,3.3,22.5,247.0,194.61,149.44
2017,3,22,9,30,47.0,251.0,3.3,23.0,279.0,221.83,169.86
2017,3,22,9,45,402.0,200.5,3.35,23.5,470.0,274.24,200.85
2017,3,22,10,0,757.0,150.0,3.4,24.0,661.0,381.11,278.34
2017,3,22,10,15,771.5,153.5,3.45,24.0,700.0,433.29,322.13
2017,3,22,10,30,786.0,157.0,3.5,24.0,739.0,489.77,368.25
2017,3,22,10,45,439.0,270.5,3.55,24.5,598.0,450.28,341.04
2017,3,22,11,0,92.0,384.0,3.6,25.0,457.0,389.94,294.25
2017,3,22,11,15,135.5,403.5,3.7,25.0,515.0,437.59,330.2
2017,3,22,11,30,179.0,423.0,3.8,25.0,573.0,493.1,371.36
2017,3,22,11,45,196.5,430.5,3.9,25.5,597.5,524.2,393.53
2017,3,22,12,0,214.0,438.0,4.0,26.0,622.0,556.27,416.32
2017,3,22,12,15,548.5,288.0,4.05,26.0,765.0,687.02,517.7
2017,3,22,12,30,883.0,138.0,4.1,26.0,908.0,826.75,620.59
2017,3,22,12,45,885.0,136.5,4.2,26.5,906.5,853.79,637.46
2017,3,22,13,0,887.0,135.0,4.3,27.0,905.0,877.92,653.05
2017,3,22,13,15,884.0,134.0,4.35,27.0,894.0,895.22,665.13
2017,3,22,13,30,881.0,133.0,4.4,27.0,883.0,909.21,675.14
2017,3,22,13,45,876.5,131.5,4.5,27.0,863.5,918.02,682.02
2017,3,22,14,0,872.0,130.0,4.6,27.0,844.0,923.4,686.85
2017,3,22,14,15,864.0,128.5,4.6,27.0,815.5,922.19,686.85
2017,3,22,14,30,856.0,127.0,4.6,27.0,787.0,924.68,689.56
2017,3,22,14,45,843.0,125.5,4.65,27.0,751.0,912.43,682.76
2017,3,22,15,0,830.0,124.0,4.7,27.0,715.0,896.92,673.91
2017,3,22,15,15,814.5,121.0,4.7,26.5,672.5,874.4,661.32
2017,3,22,15,30,799.0,118.0,4.7,26.0,630.0,848.97,646.7
2017,3,22,15,45,778.0,114.5,4.7,26.0,582.0,815.56,625.11
2017,3,22,16,0,757.0,111.0,4.7,26.0,534.0,783.97,604.72
2017,3,22,16,15,729.0,106.5,4.55,25.5,481.5,739.8,575.46
2017,3,22,16,30,701.0,102.0,4.4,25.0,429.0,694.39,544.98
2017,3,22,16,45,659.5,96.0,4.3,25.0,373.5,636.06,503.51
2017,3,22,17,0,618.0,90.0,4.2,25.0,318.0,578.07,460.9
2017,3,22,17,15,561.5,82.0,3.85,24.0,262.0,508.21,408.29
2017,3,22,17,30,505.0,74.0,3.5,23.0,206.0,440.66,355.36
2017,3,22,17,45,416.0,62.5,3.2,22.5,153.5,352.47,283.14
2017,3,22,18,0,327.0,51.0,2.9,22.0,101.0,270.47,213.46
2017,3,22,18,15,200.0,33.5,2.95,21.5,60.0,171.59,125.65
2017,3,22,18,30,73.0,16.0,3.0,21.0,19.0,66.94,0.0
2017,3,22,18,45,36.5,8.0,3.15,21.0,9.5,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,6,45,127.5,17.0,5.3,17.5,29.0,16.2,0.0
2017,3,23,7,0,255.0,34.0,5.5,18.0,58.0,26.64,15.85
2017,3,23,7,15,370.0,47.0,5.75,18.5,109.0,37.0,26.25
2017,3,23,7,30,485.0,60.0,6.0,19.0,160.0,45.6,34.22
2017,3,23,7,45,565.0,67.0,6.3,19.5,218.5,48.44,36.88
2017,3,23,8,0,645.0,74.0,6.6,20.0,277.0,51.25,39.3
2017,3,23,8,15,389.0,125.5,6.7,20.5,255.0,87.03,70.19
2017,3,23,8,30,133.0,177.0,6.8,21.0,233.0,134.08,110.16
2017,3,23,8,45,473.0,133.5,6.95,21.5,370.5,124.39,80.38
2017,3,23,9,0,813.0,90.0,7.1,22.0,508.0,167.52,96.15
2017,3,23,9,15,835.0,93.5,7.2,22.5,560.0,223.29,140.74
2017,3,23,9,30,857.0,97.0,7.3,23.0,612.0,281.02,190.35
2017,3,23,9,45,876.5,98.0,7.4,23.5,659.5,343.47,244.75
2017,3,23,10,0,896.0,99.0,7.5,24.0,707.0,400.81,294.92
2017,3,23,10,15,907.5,101.0,7.6,24.5,747.0,456.48,343.02
2017,3,23,10,30,919.0,103.0,7.7,25.0,787.0,511.8,389.65
2017,3,23,10,45,928.0,104.0,7.8,25.5,820.0,564.43,433.01
2017,3,23,11,0,937.0,105.0,7.9,26.0,853.0,615.98,474.38
2017,3,23,11,15,942.5,106.5,7.95,26.0,877.5,664.55,513.37
2017,3,23,11,30,948.0,108.0,8.0,26.0,902.0,711.29,550.22
2017,3,23,11,45,952.5,107.5,8.05,26.5,918.0,753.52,581.97
2017,3,23,12,0,957.0,107.0,8.1,27.0,934.0,793.39,609.95
2017,3,23,12,15,958.0,107.5,8.1,27.0,940.5,829.02,635.39
2017,3,23,12,30,959.0,108.0,8.1,27.0,947.0,861.76,658.71
2017,3,23,12,45,956.0,109.0,8.15,27.0,944.0,888.68,678.04
2017,3,23,13,0,953.0,110.0,8.2,27.0,941.0,912.26,695.07
2017,3,23,13,15,950.5,109.5,8.2,27.0,930.0,931.36,708.85
2017,3,23,13,30,948.0,109.0,8.2,27.0,919.0,946.94,720.26
2017,3,23,13,45,942.5,108.5,8.25,27.0,898.5,956.29,727.59
2017,3,23,14,0,937.0,108.0,8.3,27.0,878.0,961.97,732.5
2017,3,23,14,15,930.5,107.0,8.3,26.5,849.5,962.57,735.29
2017,3,23,14,30,924.0,106.0,8.3,26.0,821.0,959.53,735.68
2017,3,23,14,45,912.0,105.5,8.3,26.0,784.5,948.48,729.05
2017,3,23,15,0,900.0,105.0,8.3,26.0,748.0,934.04,720.15
2017,3,23,15,15,804.0,129.5,8.25,25.5,679.0,876.79,681.53
2017,3,23,15,30,708.0,154.0,8.2,25.0,610.0,816.4,640.2
2017,3,23,15,45,769.5,125.0,8.2,25.0,586.0,826.57,649.74
2017,3,23,16,0,831.0,96.0,8.2,25.0,562.0,826.8,651.89
2017,3,23,16,15,805.5,92.0,8.05,24.5,508.5,783.03,622.15
2017,3,23,16,30,780.0,88.0,7.9,24.0,455.0,737.6,590.85
2017,3,23,16,45,740.5,84.0,7.75,23.5,397.0,684.18,552.8
2017,3,23,17,0,701.0,80.0,7.6,23.0,339.0,627.36,511.16
2017,3,23,17,15,647.0,73.0,7.35,22.5,281.0,557.34,456.85
2017,3,23,17,30,593.0,66.0,7.1,22.0,223.0,489.42,401.6
2017,3,23,17,45,504.5,56.5,6.9,21.5,167.5,400.25,326.83
2017,3,23,18,0,416.0,47.0,6.7,21.0,112.0,317.23,254.43
2017,3,23,18,15,208.0,35.0,6.65,20.5,67.5,178.13,132.73
2017,3,23,18,30,0.0,23.0,6.6,20.0,23.0,27.54,0.0
2017,3,23,18,45,0.0,11.5,6.55,20.0,11.5,0.0,0.0
2017,3,23,19,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,6.55,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,6.65,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,6.7,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,6.75,18.5,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,6.85,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.95,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,7.05,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,7.15,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.65,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,0.5,3.3,18.5,0.5,0.46,0.0
2017,3,24,7,0,0.0,1.0,3.3,19.0,1.0,0.92,0.0
2017,3,24,7,15,0.0,3.0,3.25,19.0,3.0,2.77,0.0
2017,3,24,7,30,0.0,5.0,3.2,19.0,5.0,4.63,0.0
2017,3,24,7,45,0.0,7.0,3.2,19.5,7.0,6.48,0.06
2017,3,24,8,0,0.0,9.0,3.2,20.0,9.0,8.34,1.69
2017,3,24,8,15,0.0,39.5,3.3,20.0,39.5,36.68,26.53
2017,3,24,8,30,0.0,70.0,3.4,20.0,70.0,65.13,48.67
2017,3,24,8,45,1.5,117.0,3.55,20.5,118.0,106.3,82.06
2017,3,24,9,0,3.0,164.0,3.7,21.0,166.0,146.27,113.77
2017,3,24,9,15,4.5,175.5,3.8,21.0,178.5,157.81,122.51
2017,3,24,9,30,6.0,187.0,3.9,21.0,191.0,169.45,131.36
2017,3,24,9,45,12.0,216.0,4.0,21.5,224.0,197.24,152.55
2017,3,24,10,0,18.0,245.0,4.1,22.0,257.0,225.92,174.24
