Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,10,15,9.0,158.5,4.1,22.5,164.5,149.5,113.95
2017,3,24,10,30,0.0,72.0,4.1,23.0,72.0,67.16,48.4
2017,3,24,10,45,40.5,228.0,4.15,23.5,260.5,225.83,172.95
2017,3,24,11,0,81.0,384.0,4.2,24.0,449.0,384.95,292.81
2017,3,24,11,15,67.5,384.0,4.2,24.0,439.5,384.43,291.73
2017,3,24,11,30,54.0,384.0,4.2,24.0,430.0,382.31,289.85
2017,3,24,11,45,199.0,401.0,4.25,24.5,573.5,502.07,380.31
2017,3,24,12,0,344.0,418.0,4.3,25.0,717.0,634.77,477.43
2017,3,24,12,15,172.0,235.0,4.35,25.0,384.5,353.78,271.09
2017,3,24,12,30,0.0,52.0,4.4,25.0,52.0,48.57,32.85
2017,3,24,12,45,4.0,125.5,4.5,25.5,129.5,120.64,89.56
2017,3,24,13,0,8.0,199.0,4.6,26.0,207.0,193.34,145.54
2017,3,24,13,15,137.5,313.0,4.6,26.0,431.5,426.65,324.98
2017,3,24,13,30,267.0,427.0,4.6,26.0,656.0,667.39,500.4
2017,3,24,13,45,539.5,301.0,4.7,26.5,750.0,801.71,601.46
2017,3,24,14,0,812.0,175.0,4.8,27.0,844.0,927.77,691.78
2017,3,24,14,15,805.5,172.5,4.85,27.0,818.0,927.28,691.85
2017,3,24,14,30,799.0,170.0,4.9,27.0,792.0,923.43,690.59
2017,3,24,14,45,818.5,152.5,4.95,27.0,764.0,924.28,692.73
2017,3,24,15,0,838.0,135.0,5.0,27.0,736.0,921.05,692.22
2017,3,24,15,15,824.5,131.5,4.9,26.5,694.0,899.56,679.69
2017,3,24,15,30,811.0,128.0,4.8,26.0,652.0,875.05,665.19
2017,3,24,15,45,803.0,120.0,4.75,26.0,606.0,847.48,647.56
2017,3,24,16,0,795.0,112.0,4.7,26.0,560.0,816.99,627.85
2017,3,24,16,15,768.5,107.5,4.2,25.5,506.5,777.03,600.51
2017,3,24,16,30,742.0,103.0,3.7,25.0,453.0,731.47,569.26
2017,3,24,16,45,715.0,94.5,3.25,24.5,397.5,679.58,533.02
2017,3,24,17,0,688.0,86.0,2.8,24.0,342.0,626.96,495.4
2017,3,24,17,15,632.5,78.5,2.55,22.5,283.5,555.54,444.01
2017,3,24,17,30,577.0,71.0,2.3,21.0,225.0,486.29,391.5
2017,3,24,17,45,493.0,60.0,2.05,20.0,169.0,398.39,320.85
2017,3,24,18,0,409.0,49.0,1.8,19.0,113.0,316.3,251.7
2017,3,24,18,15,264.5,33.5,1.8,18.5,68.0,205.67,154.57
2017,3,24,18,30,120.0,18.0,1.8,18.0,23.0,93.23,0.0
2017,3,24,18,45,60.0,9.0,1.8,17.5,11.5,8.58,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,6,45,170.5,16.0,3.8,11.5,34.0,12.7,0.0
2017,3,25,7,0,341.0,32.0,4.1,12.0,68.0,25.47,15.9
2017,3,25,7,15,451.0,42.5,4.25,12.5,121.0,32.4,23.03
2017,3,25,7,30,561.0,53.0,4.4,13.0,174.0,38.99,29.28
2017,3,25,7,45,628.5,60.0,4.6,14.0,232.5,42.26,32.26
2017,3,25,8,0,696.0,67.0,4.8,15.0,291.0,45.4,34.93
2017,3,25,8,15,738.0,72.0,4.65,15.5,350.0,51.65,40.31
2017,3,25,8,30,780.0,77.0,4.5,16.0,409.0,65.1,40.69
2017,3,25,8,45,810.0,80.5,4.4,16.5,465.5,117.63,62.62
2017,3,25,9,0,840.0,84.0,4.3,17.0,522.0,173.51,101.24
2017,3,25,9,15,861.0,87.0,4.15,17.5,574.5,230.35,148.0
2017,3,25,9,30,882.0,90.0,4.0,18.0,627.0,295.27,204.06
2017,3,25,9,45,898.0,92.0,3.9,19.0,674.0,352.73,254.39
2017,3,25,10,0,914.0,94.0,3.8,20.0,721.0,410.79,304.32
2017,3,25,10,15,925.0,96.0,3.7,20.5,761.5,467.14,352.18
2017,3,25,10,30,936.0,98.0,3.6,21.0,802.0,523.06,398.16
2017,3,25,10,45,944.0,99.5,3.55,21.5,835.0,576.35,440.73
2017,3,25,11,0,952.0,101.0,3.5,22.0,868.0,628.42,480.97
2017,3,25,11,15,957.5,102.0,3.45,22.5,892.5,677.1,517.47
2017,3,25,11,30,963.0,103.0,3.4,23.0,917.0,723.9,551.5
2017,3,25,11,45,967.0,103.5,3.4,23.5,933.0,767.12,582.14
2017,3,25,12,0,971.0,104.0,3.4,24.0,949.0,807.93,608.75
2017,3,25,12,15,972.5,104.0,3.4,24.5,956.0,843.78,631.67
2017,3,25,12,30,974.0,104.0,3.4,25.0,963.0,876.7,652.44
2017,3,25,12,45,973.0,104.5,3.45,25.5,960.5,904.98,670.26
2017,3,25,13,0,972.0,105.0,3.5,26.0,958.0,929.94,685.86
2017,3,25,13,15,969.5,104.5,3.45,26.0,946.5,949.19,698.43
2017,3,25,13,30,967.0,104.0,3.4,26.0,935.0,964.85,708.73
2017,3,25,13,45,963.0,102.5,3.35,26.5,915.0,974.5,713.78
2017,3,25,14,0,959.0,101.0,3.3,27.0,895.0,980.4,716.53
2017,3,25,14,15,952.5,100.0,3.15,27.0,866.0,980.82,716.53
2017,3,25,14,30,946.0,99.0,3.0,27.0,837.0,977.52,714.25
2017,3,25,14,45,938.0,96.5,2.95,27.0,800.5,967.55,708.57
2017,3,25,15,0,930.0,94.0,2.9,27.0,764.0,953.97,700.73
2017,3,25,15,15,917.5,92.0,2.7,27.0,720.5,933.46,687.26
2017,3,25,15,30,905.0,90.0,2.5,27.0,677.0,909.75,671.8
2017,3,25,15,45,888.5,87.0,2.35,27.0,627.0,878.4,651.72
2017,3,25,16,0,872.0,84.0,2.2,27.0,577.0,844.4,629.9
2017,3,25,16,15,848.5,80.5,1.9,26.5,522.5,808.47,606.57
2017,3,25,16,30,825.0,77.0,1.6,26.0,468.0,763.83,576.91
2017,3,25,16,45,791.5,72.5,1.35,25.5,410.0,708.86,540.0
2017,3,25,17,0,758.0,68.0,1.1,25.0,352.0,653.39,501.89
2017,3,25,17,15,707.5,62.5,1.05,24.0,293.0,584.86,455.77
2017,3,25,17,30,657.0,57.0,1.0,23.0,234.0,517.93,407.3
2017,3,25,17,45,575.0,49.5,1.0,22.0,177.0,436.54,344.61
2017,3,25,18,0,493.0,42.0,1.0,21.0,120.0,356.71,279.44
2017,3,25,18,15,345.0,29.5,1.05,20.0,73.0,243.52,182.37
2017,3,25,18,30,197.0,17.0,1.1,19.0,26.0,130.17,0.0
2017,3,25,18,45,98.5,8.5,1.2,18.5,13.0,8.1,0.0
2017,3,25,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,26,6,45,100.5,20.5,3.25,17.0,31.0,16.21,0.0
2017,3,26,7,0,201.0,41.0,3.7,18.0,62.0,32.0,21.05
2017,3,26,7,15,302.0,57.0,4.05,18.5,111.5,43.46,32.02
2017,3,26,7,30,403.0,73.0,4.4,19.0,161.0,54.4,41.99
2017,3,26,7,45,470.5,84.0,4.75,19.5,216.0,60.97,47.86
2017,3,26,8,0,538.0,95.0,5.1,20.0,271.0,67.59,53.53
2017,3,26,8,15,584.5,103.5,5.25,20.5,327.0,70.48,55.79
2017,3,26,8,30,631.0,112.0,5.4,21.0,383.0,86.61,57.22
2017,3,26,8,45,662.0,119.0,5.6,22.0,436.5,133.73,79.06
2017,3,26,9,0,693.0,126.0,5.8,23.0,490.0,184.48,114.01
2017,3,26,9,15,717.0,131.0,5.85,23.5,540.0,235.68,155.15
2017,3,26,9,30,741.0,136.0,5.9,24.0,590.0,289.24,200.52
2017,3,26,9,45,754.5,142.0,6.0,24.5,634.0,342.47,246.54
2017,3,26,10,0,768.0,148.0,6.1,25.0,678.0,396.44,292.66
2017,3,26,10,15,781.5,151.0,6.1,25.5,716.5,452.73,339.45
2017,3,26,10,30,795.0,154.0,6.1,26.0,755.0,504.36,381.61
2017,3,26,10,45,602.5,251.5,6.15,26.5,718.0,526.41,399.52
2017,3,26,11,0,410.0,349.0,6.2,27.0,681.0,535.85,405.54
2017,3,26,11,15,615.5,257.0,6.15,27.0,771.5,603.67,459.32
2017,3,26,11,30,821.0,165.0,6.1,27.0,862.0,689.11,525.86
2017,3,26,11,45,832.0,162.0,6.1,27.5,878.5,729.94,555.48
2017,3,26,12,0,843.0,159.0,6.1,28.0,895.0,769.25,583.58
2017,3,26,12,15,844.0,159.5,6.0,28.0,901.0,802.39,606.65
2017,3,26,12,30,845.0,160.0,5.9,28.0,907.0,833.01,627.51
2017,3,26,12,45,840.5,161.5,5.85,28.5,903.5,857.38,642.88
2017,3,26,13,0,836.0,163.0,5.8,29.0,900.0,878.71,656.11
2017,3,26,13,15,832.5,162.5,5.7,29.0,888.5,895.82,667.54
2017,3,26,13,30,829.0,162.0,5.6,29.0,877.0,909.73,676.85
2017,3,26,13,45,820.0,162.5,5.55,29.0,856.0,916.45,681.64
2017,3,26,14,0,811.0,163.0,5.5,29.0,835.0,919.8,684.3
2017,3,26,14,15,802.5,161.0,5.45,28.5,807.5,917.7,684.79
2017,3,26,14,30,794.0,159.0,5.4,28.0,780.0,912.28,683.18
2017,3,26,14,45,776.5,158.5,5.35,28.0,743.5,896.95,673.52
2017,3,26,15,0,759.0,158.0,5.3,28.0,707.0,883.73,665.49
2017,3,26,15,15,743.0,154.0,5.3,28.0,665.5,860.46,650.85
2017,3,26,15,30,727.0,150.0,5.3,28.0,624.0,834.51,634.4
2017,3,26,15,45,706.0,144.5,5.3,28.0,576.5,800.05,611.91
2017,3,26,16,0,685.0,139.0,5.3,28.0,529.0,763.53,587.82
2017,3,26,16,15,655.5,133.0,5.15,27.5,477.0,717.67,557.24
2017,3,26,16,30,626.0,127.0,5.0,27.0,425.0,670.73,525.43
2017,3,26,16,45,586.5,118.5,4.85,26.5,370.5,612.61,484.01
2017,3,26,17,0,547.0,110.0,4.7,26.0,316.0,554.75,441.55
2017,3,26,17,15,490.0,99.5,4.4,25.0,261.0,479.98,385.13
2017,3,26,17,30,433.0,89.0,4.1,24.0,206.0,412.91,332.74
2017,3,26,17,45,345.5,74.5,3.85,23.5,154.0,325.81,261.64
2017,3,26,18,0,258.0,60.0,3.6,23.0,102.0,245.9,194.17
2017,3,26,18,15,129.0,40.0,3.65,22.5,61.0,134.65,99.7
2017,3,26,18,30,0.0,20.0,3.7,22.0,20.0,21.06,0.0
2017,3,26,18,45,0.0,10.0,3.75,21.5,10.0,9.53,0.0
2017,3,26,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,6,45,56.5,23.5,2.05,18.5,30.0,19.42,0.8
2017,3,27,7,0,113.0,47.0,2.3,19.0,60.0,37.7,25.91
2017,3,27,7,15,197.5,69.5,2.4,19.5,107.5,54.67,41.59
2017,3,27,7,30,282.0,92.0,2.5,20.0,155.0,71.04,56.25
2017,3,27,7,45,352.0,107.5,2.65,20.5,209.0,78.34,62.7
2017,3,27,8,0,422.0,123.0,2.8,21.0,263.0,87.3,70.28
2017,3,27,8,15,213.5,134.5,2.85,21.5,206.0,98.84,79.85
2017,3,27,8,30,5.0,146.0,2.9,22.0,149.0,127.88,99.17
2017,3,27,8,45,11.5,169.5,2.95,22.5,176.0,149.4,115.47
2017,3,27,9,0,18.0,193.0,3.0,23.0,203.0,171.88,132.29
2017,3,27,9,15,26.0,220.5,2.9,23.5,236.0,198.76,152.34
2017,3,27,9,30,34.0,248.0,2.8,24.0,269.0,218.72,166.88
2017,3,27,9,45,381.5,209.0,2.7,24.5,473.0,283.63,208.34
2017,3,27,10,0,729.0,170.0,2.6,25.0,677.0,403.33,295.09
2017,3,27,10,15,374.0,222.5,2.4,25.0,483.5,340.01,254.58
2017,3,27,10,30,19.0,275.0,2.2,25.0,290.0,257.56,194.41
2017,3,27,10,45,414.0,220.0,2.05,25.5,556.5,404.52,305.73
2017,3,27,11,0,809.0,165.0,1.9,26.0,823.0,607.52,453.1
2017,3,27,11,15,526.5,296.0,1.8,26.5,729.5,585.61,433.2
2017,3,27,11,30,244.0,427.0,1.7,27.0,636.0,543.77,398.8
2017,3,27,11,45,325.0,407.5,1.6,27.5,690.5,597.46,436.7
2017,3,27,12,0,406.0,388.0,1.5,28.0,745.0,657.79,477.67
2017,3,27,12,15,369.5,408.0,1.4,28.0,735.0,667.61,482.5
2017,3,27,12,30,333.0,428.0,1.3,28.0,725.0,674.54,485.59
2017,3,27,12,45,605.0,285.0,1.25,28.5,821.0,784.46,563.87
2017,3,27,13,0,877.0,142.0,1.2,29.0,917.0,891.04,632.72
2017,3,27,13,15,873.5,141.0,1.1,29.0,905.5,907.44,640.5
2017,3,27,13,30,870.0,140.0,1.0,29.0,894.0,920.55,647.25
2017,3,27,13,45,864.0,139.5,0.95,29.5,873.0,928.58,650.42
2017,3,27,14,0,858.0,139.0,0.9,30.0,852.0,940.25,655.97
2017,3,27,14,15,849.5,137.0,0.8,30.0,823.5,938.02,653.43
2017,3,27,14,30,841.0,135.0,0.7,30.0,795.0,932.34,649.05
2017,3,27,14,45,809.5,142.5,0.6,30.0,754.5,912.46,636.15
2017,3,27,15,0,778.0,150.0,0.5,30.0,714.0,889.54,621.67
2017,3,27,15,15,761.0,146.5,0.55,29.5,671.5,870.19,613.61
2017,3,27,15,30,744.0,143.0,0.6,29.0,629.0,843.53,600.82
2017,3,27,15,45,718.5,139.5,0.65,29.0,580.5,807.01,580.44
2017,3,27,16,0,693.0,136.0,0.7,29.0,532.0,768.6,558.59
2017,3,27,16,15,663.0,130.0,0.85,28.5,479.5,722.02,533.22
2017,3,27,16,30,633.0,124.0,1.0,28.0,427.0,674.41,506.02
2017,3,27,16,45,589.5,117.0,1.2,27.5,372.0,614.6,468.84
2017,3,27,17,0,546.0,110.0,1.4,27.0,317.0,555.28,429.59
2017,3,27,17,15,489.5,99.5,1.3,26.0,262.0,480.6,376.15
2017,3,27,17,30,433.0,89.0,1.2,25.0,207.0,413.72,326.17
2017,3,27,17,45,347.5,74.5,1.2,24.5,155.0,327.6,258.59
2017,3,27,18,0,262.0,60.0,1.2,24.0,103.0,248.49,193.79
2017,3,27,18,15,160.0,39.5,1.2,23.5,62.5,160.36,118.88
2017,3,27,18,30,58.0,19.0,1.2,23.0,22.0,59.6,1.8
2017,3,27,18,45,29.0,9.5,1.3,22.5,11.0,21.38,0.0
2017,3,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,28,6,45,53.0,23.5,3.7,20.5,30.0,20.26,3.83
2017,3,28,7,0,106.0,47.0,3.9,21.0,60.0,37.75,25.87
2017,3,28,7,15,182.0,71.0,4.15,21.0,106.5,55.75,42.31
2017,3,28,7,30,258.0,95.0,4.4,21.0,153.0,73.09,57.83
2017,3,28,7,45,178.5,119.0,4.65,21.5,164.5,93.16,75.26
2017,3,28,8,0,99.0,143.0,4.9,22.0,176.0,109.77,89.31
2017,3,28,8,15,118.5,165.5,5.05,22.5,212.5,125.16,101.99
2017,3,28,8,30,138.0,188.0,5.2,23.0,249.0,146.32,111.22
2017,3,28,8,45,83.0,197.0,5.4,23.5,235.5,168.37,127.62
2017,3,28,9,0,28.0,206.0,5.6,24.0,222.0,175.89,134.89
2017,3,28,9,15,14.0,170.5,5.75,24.5,178.5,156.2,119.29
2017,3,28,9,30,0.0,135.0,5.9,25.0,135.0,123.94,93.74
2017,3,28,9,45,82.5,236.0,6.05,25.5,293.5,230.42,174.83
2017,3,28,10,0,165.0,337.0,6.2,26.0,452.0,340.75,257.89
2017,3,28,10,15,97.0,320.5,6.35,26.0,389.0,318.58,242.08
2017,3,28,10,30,29.0,304.0,6.5,26.0,326.0,281.16,213.8
2017,3,28,10,45,103.5,357.5,6.65,26.5,441.5,369.19,280.37
2017,3,28,11,0,178.0,411.0,6.8,27.0,557.0,461.16,349.05
2017,3,28,11,15,109.5,391.5,6.95,27.0,482.5,415.77,314.69
2017,3,28,11,30,41.0,372.0,7.1,27.0,408.0,364.6,275.41
2017,3,28,11,45,29.5,337.5,7.25,27.0,363.5,330.6,249.8
2017,3,28,12,0,18.0,303.0,7.4,27.0,319.0,294.21,222.15
2017,3,28,12,15,111.5,381.0,7.5,27.0,480.5,443.55,336.62
2017,3,28,12,30,205.0,459.0,7.6,27.0,642.0,599.05,452.8
2017,3,28,12,45,191.0,458.5,7.7,27.0,628.5,598.37,451.96
2017,3,28,13,0,177.0,458.0,7.8,27.0,615.0,596.25,450.46
2017,3,28,13,15,105.0,410.5,7.8,27.0,503.5,489.17,370.47
2017,3,28,13,30,33.0,363.0,7.8,27.0,392.0,382.95,289.63
2017,3,28,13,45,377.5,288.5,7.85,27.0,604.5,649.69,499.3
2017,3,28,14,0,722.0,214.0,7.9,27.0,817.0,900.37,687.81
2017,3,28,14,15,468.5,302.5,7.85,27.0,688.5,762.98,583.26
2017,3,28,14,30,215.0,391.0,7.8,27.0,560.0,606.26,462.3
2017,3,28,14,45,305.0,351.5,7.8,27.0,580.0,662.88,508.03
2017,3,28,15,0,395.0,312.0,7.8,27.0,600.0,704.86,542.61
2017,3,28,15,15,233.5,304.0,7.7,26.5,471.5,537.42,416.49
2017,3,28,15,30,72.0,296.0,7.6,26.0,343.0,372.64,288.41
2017,3,28,15,45,308.0,245.5,7.55,26.0,425.0,550.32,432.39
2017,3,28,16,0,544.0,195.0,7.5,26.0,507.0,704.39,554.63
2017,3,28,16,15,512.5,185.0,7.4,25.5,456.5,656.3,520.01
2017,3,28,16,30,481.0,175.0,7.3,25.0,406.0,607.88,485.13
2017,3,28,16,45,450.5,159.0,7.2,25.0,354.5,553.34,444.11
2017,3,28,17,0,420.0,143.0,7.1,25.0,303.0,499.1,402.51
2017,3,28,17,15,365.5,127.0,6.8,24.5,250.0,428.83,347.39
2017,3,28,17,30,311.0,111.0,6.5,24.0,197.0,351.44,285.25
2017,3,28,17,45,250.5,89.5,6.25,23.5,148.0,278.18,224.53
2017,3,28,18,0,190.0,68.0,6.0,23.0,99.0,209.58,166.01
2017,3,28,18,15,111.0,43.0,5.8,22.5,59.0,130.05,97.09
2017,3,28,18,30,32.0,18.0,5.6,22.0,19.0,39.52,3.39
2017,3,28,18,45,16.0,9.0,5.4,21.5,9.5,15.4,0.0
2017,3,28,19,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.15,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,45,113.0,22.5,2.6,18.0,36.5,17.65,4.48
2017,3,29,7,0,226.0,45.0,2.6,18.0,73.0,34.93,24.0
2017,3,29,7,15,327.5,60.0,2.5,18.0,124.0,45.47,34.01
2017,3,29,7,30,429.0,75.0,2.4,18.0,175.0,55.53,43.25
2017,3,29,7,45,255.0,106.0,2.3,18.0,169.5,80.66,65.39
2017,3,29,8,0,81.0,137.0,2.2,18.0,164.0,111.3,91.91
2017,3,29,8,15,400.0,117.0,2.3,18.5,290.0,79.55,64.02
2017,3,29,8,30,719.0,97.0,2.4,19.0,416.0,86.57,50.92
2017,3,29,8,45,767.0,97.5,2.5,20.0,476.5,141.58,80.0
2017,3,29,9,0,815.0,98.0,2.6,21.0,537.0,195.61,118.06
2017,3,29,9,15,837.5,101.5,2.9,21.5,590.0,252.0,164.55
2017,3,29,9,30,860.0,105.0,3.2,22.0,643.0,310.4,214.71
2017,3,29,9,45,883.5,105.0,3.5,23.0,692.0,367.97,264.03
2017,3,29,10,0,907.0,105.0,3.8,24.0,741.0,432.3,317.59
2017,3,29,10,15,918.0,107.0,3.95,24.0,781.0,488.35,365.02
2017,3,29,10,30,929.0,109.0,4.1,24.0,821.0,543.98,410.96
2017,3,29,10,45,939.0,109.0,4.25,24.5,854.5,596.71,452.77
2017,3,29,11,0,949.0,109.0,4.4,25.0,888.0,648.38,492.62
2017,3,29,11,15,953.5,110.5,4.45,25.0,911.5,696.64,529.7
2017,3,29,11,30,958.0,112.0,4.5,25.0,935.0,742.94,564.61
2017,3,29,11,45,962.5,111.5,4.6,25.5,950.0,785.3,594.59
2017,3,29,12,0,967.0,111.0,4.7,26.0,965.0,825.27,621.26
2017,3,29,12,15,967.0,111.0,4.7,26.0,970.5,859.65,644.58
2017,3,29,12,30,967.0,111.0,4.7,26.0,976.0,891.01,665.8
2017,3,29,12,45,964.5,111.5,4.75,26.5,972.0,917.64,682.75
2017,3,29,13,0,962.0,112.0,4.8,27.0,968.0,940.91,697.43
2017,3,29,13,15,958.5,111.5,4.75,27.0,955.5,958.86,709.29
2017,3,29,13,30,955.0,111.0,4.7,27.0,943.0,973.24,718.85
2017,3,29,13,45,947.5,111.0,4.7,27.0,920.5,980.86,724.43
2017,3,29,14,0,940.0,111.0,4.7,27.0,898.0,984.78,727.74
2017,3,29,14,15,932.0,109.5,4.65,27.0,868.5,982.98,727.0
2017,3,29,14,30,924.0,108.0,4.6,27.0,839.0,977.52,724.0
2017,3,29,14,45,911.5,107.0,4.6,27.0,801.0,964.87,716.78
2017,3,29,15,0,899.0,106.0,4.6,27.0,763.0,948.82,707.43
2017,3,29,15,15,885.0,103.5,4.5,26.5,719.0,926.5,694.75
2017,3,29,15,30,871.0,101.0,4.4,26.0,675.0,901.12,680.1
2017,3,29,15,45,850.5,99.0,4.3,26.0,624.5,875.1,663.69
2017,3,29,16,0,830.0,97.0,4.2,26.0,574.0,839.34,640.47
2017,3,29,16,15,804.5,93.0,3.9,25.5,519.5,794.91,611.39
2017,3,29,16,30,779.0,89.0,3.6,25.0,465.0,748.87,580.79
2017,3,29,16,45,740.5,84.5,3.3,24.5,407.5,690.94,540.98
2017,3,29,17,0,702.0,80.0,3.0,24.0,350.0,637.24,503.41
2017,3,29,17,15,649.5,73.5,2.8,23.0,291.5,567.94,453.87
2017,3,29,17,30,597.0,67.0,2.6,22.0,233.0,500.7,402.67
2017,3,29,17,45,510.5,58.5,2.45,21.0,177.0,412.57,332.55
2017,3,29,18,0,424.0,50.0,2.3,20.0,121.0,330.4,263.95
2017,3,29,18,15,287.0,35.5,2.6,19.5,75.0,222.32,170.9
2017,3,29,18,30,150.0,21.0,2.9,19.0,29.0,115.64,31.11
2017,3,29,18,45,75.0,10.5,3.25,19.0,14.5,42.12,0.0
2017,3,29,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,6,45,194.0,18.5,3.7,11.5,43.0,14.24,3.78
2017,3,30,7,0,388.0,37.0,3.8,12.0,86.0,29.03,19.64
2017,3,30,7,15,485.0,47.0,3.95,12.5,140.5,35.31,25.84
2017,3,30,7,30,582.0,57.0,4.1,13.0,195.0,41.29,31.44
2017,3,30,7,45,640.0,64.0,4.3,14.0,253.5,44.43,34.21
2017,3,30,8,0,698.0,71.0,4.5,15.0,312.0,47.4,36.68
2017,3,30,8,15,739.0,76.0,4.5,15.5,371.0,53.81,42.17
2017,3,30,8,30,780.0,81.0,4.5,16.0,430.0,85.52,47.68
2017,3,30,8,45,808.0,85.5,4.55,17.0,486.5,139.18,76.92
2017,3,30,9,0,836.0,90.0,4.6,18.0,543.0,195.93,119.27
2017,3,30,9,15,857.0,93.0,4.5,18.5,596.0,252.84,167.36
2017,3,30,9,30,878.0,96.0,4.4,19.0,649.0,317.71,223.59
2017,3,30,9,45,894.0,98.5,4.3,19.5,696.0,375.5,274.34
2017,3,30,10,0,910.0,101.0,4.2,20.0,743.0,433.88,324.6
2017,3,30,10,15,921.0,103.0,4.1,20.5,783.0,490.03,371.86
2017,3,30,10,30,932.0,105.0,4.0,21.0,823.0,545.74,417.23
2017,3,30,10,45,940.5,106.0,3.9,21.5,856.0,598.58,458.96
2017,3,30,11,0,949.0,107.0,3.8,22.0,889.0,650.24,498.41
2017,3,30,11,15,954.0,108.0,3.65,22.5,912.5,698.3,533.79
2017,3,30,11,30,959.0,109.0,3.5,23.0,936.0,744.43,566.63
2017,3,30,11,45,964.0,108.5,3.4,23.5,951.5,787.08,595.41
2017,3,30,12,0,969.0,108.0,3.3,24.0,967.0,827.37,620.96
2017,3,30,12,15,969.5,108.0,3.15,24.0,973.0,862.08,643.29
2017,3,30,12,30,970.0,108.0,3.0,24.0,979.0,893.81,663.38
2017,3,30,12,45,968.0,108.5,2.95,24.5,975.5,920.81,679.52
2017,3,30,13,0,966.0,109.0,2.9,25.0,972.0,944.46,693.38
2017,3,30,13,15,963.0,108.5,2.85,25.0,959.5,962.8,705.12
2017,3,30,13,30,960.0,108.0,2.8,25.0,947.0,977.56,714.63
2017,3,30,13,45,952.0,109.0,2.75,25.0,925.0,985.67,719.93
2017,3,30,14,0,944.0,110.0,2.7,25.0,903.0,990.08,723.01
2017,3,30,14,15,937.0,108.5,2.7,25.0,874.0,989.12,723.23
2017,3,30,14,30,930.0,107.0,2.7,25.0,845.0,984.48,721.27
2017,3,30,14,45,916.5,107.0,2.75,25.5,807.0,971.87,713.32
2017,3,30,15,0,903.0,107.0,2.8,26.0,769.0,955.88,703.34
2017,3,30,15,15,889.5,104.5,2.8,25.5,725.0,933.88,691.84
2017,3,30,15,30,876.0,102.0,2.8,25.0,681.0,908.81,678.32
2017,3,30,15,45,855.5,100.0,2.85,25.0,630.5,882.66,663.1
2017,3,30,16,0,835.0,98.0,2.9,25.0,580.0,846.69,641.04
2017,3,30,16,15,810.0,94.0,2.7,24.5,525.5,802.45,612.68
2017,3,30,16,30,785.0,90.0,2.5,24.0,471.0,756.57,582.79
2017,3,30,16,45,750.0,85.0,2.3,24.0,413.5,700.44,543.95
2017,3,30,17,0,715.0,80.0,2.1,24.0,356.0,648.27,507.24
2017,3,30,17,15,663.5,73.5,2.0,22.5,297.0,579.05,459.94
2017,3,30,17,30,612.0,67.0,1.9,21.0,238.0,511.78,410.45
2017,3,30,17,45,530.5,58.0,1.8,20.0,181.5,425.32,342.36
2017,3,30,18,0,449.0,49.0,1.7,19.0,125.0,344.49,275.33
2017,3,30,18,15,311.0,35.0,1.9,18.5,78.0,235.01,181.56
2017,3,30,18,30,173.0,21.0,2.1,18.0,31.0,127.31,44.13
2017,3,30,18,45,86.5,10.5,2.3,17.5,15.5,47.19,0.0
2017,3,30,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,31,6,45,194.5,19.5,4.4,13.0,45.0,15.0,5.01
2017,3,31,7,0,389.0,39.0,4.5,14.0,90.0,30.66,20.94
2017,3,31,7,15,485.5,49.0,4.55,14.5,144.5,36.85,27.0
2017,3,31,7,30,582.0,59.0,4.6,15.0,199.0,42.75,32.49
2017,3,31,7,45,641.0,65.5,4.7,16.0,257.5,45.41,34.8
2017,3,31,8,0,700.0,72.0,4.8,17.0,316.0,47.95,36.85
2017,3,31,8,15,738.5,77.0,5.1,18.0,374.5,54.4,42.23
2017,3,31,8,30,777.0,82.0,5.4,19.0,433.0,89.6,48.97
2017,3,31,8,45,803.5,86.0,5.7,20.0,488.5,142.62,78.59
2017,3,31,9,0,830.0,90.0,6.0,21.0,544.0,198.55,120.57
2017,3,31,9,15,849.0,93.5,6.15,21.5,595.0,255.13,168.45
2017,3,31,9,30,868.0,97.0,6.3,22.0,646.0,313.27,219.44
2017,3,31,9,45,881.5,99.5,6.45,23.0,691.5,375.85,273.56
2017,3,31,10,0,895.0,102.0,6.6,24.0,737.0,432.6,322.2
2017,3,31,10,15,905.5,104.0,6.65,24.5,776.0,487.72,368.92
2017,3,31,10,30,916.0,106.0,6.7,25.0,815.0,542.38,413.97
2017,3,31,10,45,922.5,107.5,6.75,25.5,846.5,593.75,455.31
2017,3,31,11,0,929.0,109.0,6.8,26.0,878.0,643.79,494.48
2017,3,31,11,15,934.0,110.5,6.8,26.0,901.0,691.36,531.73
2017,3,31,11,30,939.0,112.0,6.8,26.0,924.0,737.05,566.84
2017,3,31,11,45,941.5,112.5,6.8,26.5,938.5,778.0,595.87
2017,3,31,12,0,944.0,113.0,6.8,27.0,953.0,816.5,621.78
2017,3,31,12,15,945.0,113.0,6.75,27.0,959.0,850.76,645.58
2017,3,31,12,30,946.0,113.0,6.7,27.0,965.0,882.14,667.3
2017,3,31,12,45,945.0,113.0,6.65,27.5,962.0,908.84,684.32
2017,3,31,13,0,944.0,113.0,6.6,28.0,959.0,932.31,699.05
2017,3,31,13,15,941.5,112.5,6.55,28.0,947.0,950.63,711.67
2017,3,31,13,30,939.0,112.0,6.5,28.0,935.0,965.47,722.0
2017,3,31,13,45,934.0,111.5,6.45,28.0,914.0,974.49,728.45
2017,3,31,14,0,929.0,111.0,6.4,28.0,893.0,979.9,732.59
2017,3,31,14,15,921.5,109.5,6.35,28.0,864.0,978.31,732.11
2017,3,31,14,30,914.0,108.0,6.3,28.0,835.0,973.12,729.34
2017,3,31,14,45,897.0,110.0,6.25,28.0,796.5,959.38,720.86
2017,3,31,15,0,880.0,112.0,6.2,28.0,758.0,942.43,710.32
2017,3,31,15,15,866.0,109.5,6.15,27.5,714.5,927.72,702.9
2017,3,31,15,30,852.0,107.0,6.1,27.0,671.0,902.53,688.19
2017,3,31,15,45,827.0,106.0,6.05,27.0,620.5,866.54,664.48
2017,3,31,16,0,802.0,105.0,6.0,27.0,570.0,828.37,639.13
2017,3,31,16,15,777.0,101.0,5.85,26.5,516.5,784.84,610.53
2017,3,31,16,30,752.0,97.0,5.7,26.0,463.0,743.85,583.42
2017,3,31,16,45,710.5,93.0,5.6,26.0,405.5,685.19,541.73
2017,3,31,17,0,669.0,89.0,5.5,26.0,348.0,626.82,499.45
2017,3,31,17,15,617.0,81.5,5.4,25.0,291.0,557.51,448.74
2017,3,31,17,30,565.0,74.0,5.3,24.0,234.0,490.22,396.85
2017,3,31,17,45,477.0,64.5,5.2,23.5,178.0,400.69,324.03
2017,3,31,18,0,389.0,55.0,5.1,23.0,122.0,317.11,253.34
2017,3,31,18,15,261.0,39.0,5.05,22.0,76.5,212.71,163.67
2017,3,31,18,30,133.0,23.0,5.0,21.0,31.0,112.24,44.6
2017,3,31,18,45,66.5,11.5,4.95,20.5,15.5,39.64,0.0
2017,3,31,19,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.0,3.8,17.0,3.0,0.0,0.0
2017,4,1,6,30,0.0,6.0,3.9,17.0,6.0,5.72,0.0
2017,4,1,6,45,78.0,30.5,4.05,17.5,41.0,25.0,12.77
2017,4,1,7,0,156.0,55.0,4.2,18.0,76.0,43.85,31.9
2017,4,1,7,15,236.5,76.0,4.4,18.5,125.5,59.54,46.27
2017,4,1,7,30,317.0,97.0,4.6,19.0,175.0,71.79,57.29
2017,4,1,7,45,160.5,109.0,4.85,19.5,149.0,87.17,70.68
2017,4,1,8,0,4.0,121.0,5.1,20.0,123.0,105.76,86.52
2017,4,1,8,15,14.0,146.0,5.3,20.5,152.5,126.19,103.6
2017,4,1,8,30,24.0,171.0,5.5,21.0,182.0,148.76,115.98
2017,4,1,8,45,12.0,155.0,5.75,21.5,160.5,139.27,107.83
2017,4,1,9,0,0.0,139.0,6.0,22.0,139.0,126.23,97.25
2017,4,1,9,15,0.0,118.0,6.05,22.5,118.0,108.79,82.73
2017,4,1,9,30,0.0,97.0,6.1,23.0,97.0,90.33,67.51
2017,4,1,9,45,0.0,106.0,6.2,23.5,106.0,98.54,73.74
2017,4,1,10,0,0.0,115.0,6.3,24.0,115.0,106.77,79.94
2017,4,1,10,15,0.5,133.5,6.3,24.0,134.5,123.83,93.25
2017,4,1,10,30,1.0,152.0,6.3,24.0,154.0,141.0,106.58
2017,4,1,10,45,0.5,123.0,6.35,24.5,124.0,114.62,85.46
2017,4,1,11,0,0.0,94.0,6.4,25.0,94.0,87.74,64.04
2017,4,1,11,15,0.0,84.0,6.35,25.0,84.0,78.49,56.67
2017,4,1,11,30,0.0,74.0,6.3,25.0,74.0,69.15,49.25
2017,4,1,11,45,0.0,75.5,6.3,25.5,75.5,70.57,50.22
2017,4,1,12,0,0.0,77.0,6.3,26.0,77.0,71.99,51.2
2017,4,1,12,15,0.0,96.5,6.25,26.0,96.5,90.2,65.44
2017,4,1,12,30,0.0,116.0,6.2,26.0,116.0,108.45,79.68
2017,4,1,12,45,1.5,133.5,6.2,26.0,135.0,126.19,93.53
2017,4,1,13,0,3.0,151.0,6.2,26.0,154.0,144.09,107.49
2017,4,1,13,15,7.5,195.0,6.15,26.0,202.0,189.92,143.07
2017,4,1,13,30,12.0,239.0,6.1,26.0,250.0,236.45,178.93
2017,4,1,13,45,21.5,292.0,6.05,26.0,311.0,297.21,225.49
2017,4,1,14,0,31.0,345.0,6.0,26.0,372.0,369.94,280.54
2017,4,1,14,15,24.0,309.5,5.95,26.0,330.0,319.36,242.56
2017,4,1,14,30,17.0,274.0,5.9,26.0,288.0,278.74,211.98
2017,4,1,14,45,8.5,207.0,5.85,26.0,214.0,205.12,155.7
2017,4,1,15,0,0.0,140.0,5.8,26.0,140.0,131.96,98.83
2017,4,1,15,15,2.0,162.5,5.7,25.5,164.0,156.08,118.32
2017,4,1,15,30,4.0,185.0,5.6,25.0,188.0,180.94,138.42
2017,4,1,15,45,2.0,121.0,5.6,25.0,122.5,115.74,87.26
2017,4,1,16,0,0.0,57.0,5.6,25.0,57.0,53.05,37.29
2017,4,1,16,15,1.0,106.0,5.45,24.5,106.5,100.55,75.89
2017,4,1,16,30,2.0,155.0,5.3,24.0,156.0,153.01,118.47
2017,4,1,16,45,1.0,136.0,5.2,24.0,136.5,133.69,103.29
2017,4,1,17,0,0.0,117.0,5.1,24.0,117.0,114.34,87.98
2017,4,1,17,15,0.0,97.0,4.85,23.5,97.0,94.54,72.25
2017,4,1,17,30,0.0,77.0,4.6,23.0,77.0,74.55,56.04
2017,4,1,17,45,0.0,58.5,4.45,22.5,58.5,56.01,40.71
2017,4,1,18,0,0.0,40.0,4.3,22.0,40.0,37.17,24.89
2017,4,1,18,15,0.0,24.5,4.25,21.5,24.5,22.74,12.53
2017,4,1,18,30,0.0,9.0,4.2,21.0,9.0,8.33,0.0
2017,4,1,18,45,0.0,4.5,4.2,21.0,4.5,4.29,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,1.0,3.1,18.5,1.0,0.92,0.0
2017,4,2,7,0,0.0,2.0,3.2,19.0,2.0,1.85,0.0
2017,4,2,7,15,0.0,4.0,3.25,19.0,4.0,3.7,0.0
2017,4,2,7,30,0.0,6.0,3.3,19.0,6.0,5.55,0.0
2017,4,2,7,45,0.0,8.0,3.35,19.5,8.0,7.41,0.88
2017,4,2,8,0,0.0,10.0,3.4,20.0,10.0,9.27,2.5
2017,4,2,8,15,0.0,9.0,3.35,20.0,9.0,8.34,1.66
2017,4,2,8,30,0.0,8.0,3.3,20.0,8.0,7.42,0.55
2017,4,2,8,45,0.0,12.5,3.3,20.5,12.5,11.6,4.0
2017,4,2,9,0,0.0,17.0,3.3,21.0,17.0,15.79,7.41
2017,4,2,9,15,0.0,35.0,3.3,21.5,35.0,32.55,21.1
2017,4,2,9,30,0.0,53.0,3.3,22.0,53.0,49.34,34.62
2017,4,2,9,45,0.0,57.5,3.35,22.5,57.5,53.56,37.84
2017,4,2,10,0,0.0,62.0,3.4,23.0,62.0,57.79,41.04
2017,4,2,10,15,0.0,80.0,3.45,23.5,80.0,74.64,54.31
2017,4,2,10,30,0.0,98.0,3.5,24.0,98.0,91.4,67.35
2017,4,2,10,45,49.0,254.0,3.6,24.5,294.5,254.95,194.23
2017,4,2,11,0,98.0,410.0,3.7,25.0,491.0,421.31,317.82
2017,4,2,11,15,460.0,287.5,3.75,25.0,686.5,548.24,416.26
2017,4,2,11,30,822.0,165.0,3.8,25.0,882.0,710.83,538.78
2017,4,2,11,45,816.5,172.5,3.85,25.5,895.0,749.13,564.86
2017,4,2,12,0,811.0,180.0,3.9,26.0,908.0,784.94,589.36
2017,4,2,12,15,813.5,180.0,4.05,26.0,914.0,817.58,612.4
2017,4,2,12,30,816.0,180.0,4.2,26.0,920.0,847.89,633.58
2017,4,2,12,45,835.5,167.5,4.35,26.0,922.5,878.2,654.8
2017,4,2,13,0,855.0,155.0,4.5,26.0,925.0,906.19,674.49
2017,4,2,13,15,853.5,154.0,4.65,26.0,914.5,924.32,687.88
2017,4,2,13,30,852.0,153.0,4.8,26.0,904.0,939.23,699.39
2017,4,2,13,45,861.5,143.5,4.95,26.0,888.5,945.18,704.98
2017,4,2,14,0,871.0,134.0,5.1,26.0,873.0,954.67,713.17
2017,4,2,14,15,865.5,132.5,5.15,26.0,846.0,954.87,714.48
2017,4,2,14,30,860.0,131.0,5.2,26.0,819.0,959.39,718.96
2017,4,2,14,45,850.0,129.5,5.3,26.0,784.0,948.87,713.61
2017,4,2,15,0,840.0,128.0,5.4,26.0,749.0,935.05,706.17
2017,4,2,15,15,827.5,125.0,5.4,25.5,707.5,914.1,694.65
2017,4,2,15,30,815.0,122.0,5.4,25.0,666.0,890.16,681.08
2017,4,2,15,45,617.5,173.0,5.45,25.0,568.0,765.33,593.95
2017,4,2,16,0,420.0,224.0,5.5,25.0,470.0,636.06,496.76
2017,4,2,16,15,581.0,162.5,5.45,24.5,468.0,693.25,546.38
2017,4,2,16,30,742.0,101.0,5.4,24.0,466.0,743.74,587.05
2017,4,2,16,45,708.5,95.0,5.4,23.5,410.0,688.92,549.07
2017,4,2,17,0,675.0,89.0,5.4,23.0,354.0,633.88,510.37
2017,4,2,17,15,622.5,81.5,5.45,22.0,295.5,563.76,459.11
2017,4,2,17,30,570.0,74.0,5.5,21.0,237.0,495.69,406.41
2017,4,2,17,45,480.5,64.5,5.55,20.5,181.0,404.7,331.79
2017,4,2,18,0,391.0,55.0,5.6,20.0,125.0,319.91,259.4
2017,4,2,18,15,268.0,39.5,5.8,19.5,79.0,217.49,170.2
2017,4,2,18,30,145.0,24.0,6.0,19.0,33.0,121.1,60.55
2017,4,2,18,45,72.5,12.0,6.2,18.5,16.5,42.93,0.0
2017,4,2,19,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,6.3,17.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,3,6,15,46.5,6.5,4.45,10.5,8.0,0.0,0.0
2017,4,3,6,30,93.0,13.0,4.7,11.0,16.0,12.39,0.0
2017,4,3,6,45,247.0,28.0,4.95,12.0,58.5,22.39,12.31
2017,4,3,7,0,401.0,43.0,5.2,13.0,101.0,33.67,23.88
2017,4,3,7,15,492.0,53.0,5.15,14.0,156.0,39.69,29.67
2017,4,3,7,30,583.0,63.0,5.1,15.0,211.0,45.43,34.9
2017,4,3,7,45,642.5,69.5,5.05,16.0,270.5,47.93,37.03
2017,4,3,8,0,702.0,76.0,5.0,17.0,330.0,50.33,38.92
2017,4,3,8,15,739.5,81.0,5.05,17.5,388.5,56.97,44.54
2017,4,3,8,30,777.0,86.0,5.1,18.0,447.0,102.91,56.12
2017,4,3,8,45,804.5,90.0,5.15,19.0,503.0,156.27,88.87
2017,4,3,9,0,832.0,94.0,5.2,20.0,559.0,212.66,132.6
2017,4,3,9,15,851.0,97.0,5.25,20.5,610.0,269.06,180.94
2017,4,3,9,30,870.0,100.0,5.3,21.0,661.0,327.02,231.84
2017,4,3,9,45,884.5,102.5,5.35,22.0,706.5,389.98,285.94
2017,4,3,10,0,899.0,105.0,5.4,23.0,752.0,447.3,334.49
2017,4,3,10,15,909.0,106.5,5.3,23.5,791.0,501.94,380.12
2017,4,3,10,30,919.0,108.0,5.2,24.0,830.0,556.04,423.86
2017,4,3,10,45,927.0,109.5,5.15,25.0,861.5,608.26,463.96
2017,4,3,11,0,935.0,111.0,5.1,26.0,893.0,659.28,501.73
2017,4,3,11,15,940.0,112.0,4.95,26.0,916.5,706.52,537.23
2017,4,3,11,30,945.0,113.0,4.8,26.0,940.0,751.85,570.41
2017,4,3,11,45,948.0,113.5,4.7,26.5,954.5,793.2,597.72
2017,4,3,12,0,951.0,114.0,4.6,27.0,969.0,832.12,622.36
