Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,12,15,952.0,114.0,4.5,27.0,975.0,866.39,644.9
2017,4,3,12,30,953.0,114.0,4.4,27.0,981.0,897.78,665.5
2017,4,3,12,45,952.5,114.0,4.3,27.5,977.5,924.87,681.78
2017,4,3,13,0,952.0,114.0,4.2,28.0,974.0,948.73,695.81
2017,4,3,13,15,949.0,113.5,4.1,28.0,962.0,966.53,707.2
2017,4,3,13,30,946.0,113.0,4.0,28.0,950.0,980.81,716.35
2017,4,3,13,45,941.0,112.0,3.9,28.5,928.5,989.16,720.28
2017,4,3,14,0,936.0,111.0,3.8,29.0,907.0,993.86,721.95
2017,4,3,14,15,929.0,109.5,3.7,29.0,878.0,992.5,721.27
2017,4,3,14,30,922.0,108.0,3.6,29.0,849.0,987.52,718.41
2017,4,3,14,45,909.0,108.0,3.5,29.0,811.0,975.0,710.8
2017,4,3,15,0,896.0,108.0,3.4,29.0,773.0,959.14,701.19
2017,4,3,15,15,882.5,105.5,3.2,28.5,729.0,936.85,688.16
2017,4,3,15,30,869.0,103.0,3.0,28.0,685.0,911.52,673.18
2017,4,3,15,45,850.5,100.0,2.85,28.0,635.0,885.82,656.99
2017,4,3,16,0,832.0,97.0,2.7,28.0,585.0,850.13,634.07
2017,4,3,16,15,807.5,93.5,2.45,27.5,531.0,806.57,606.25
2017,4,3,16,30,783.0,90.0,2.2,27.0,477.0,761.38,576.97
2017,4,3,16,45,749.0,85.0,2.0,26.5,419.5,705.68,540.13
2017,4,3,17,0,715.0,80.0,1.8,26.0,362.0,653.75,505.15
2017,4,3,17,15,665.5,74.0,1.65,25.0,303.5,586.06,458.78
2017,4,3,17,30,616.0,68.0,1.5,24.0,245.0,520.2,410.53
2017,4,3,17,45,538.0,59.0,1.35,23.0,189.0,435.07,344.92
2017,4,3,18,0,460.0,50.0,1.2,22.0,133.0,355.34,280.27
2017,4,3,18,15,330.5,37.0,1.2,21.0,85.0,249.82,192.35
2017,4,3,18,30,201.0,24.0,1.2,20.0,37.0,149.83,80.61
2017,4,3,18,45,100.5,12.0,1.3,19.5,18.5,55.25,0.0
2017,4,3,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,3.0,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,3.2,14.0,17.0,16.2,0.0
2017,4,4,6,45,159.5,34.0,3.45,15.0,57.5,26.61,15.9
2017,4,4,7,0,319.0,51.0,3.7,16.0,98.0,39.16,28.39
2017,4,4,7,15,408.0,64.0,3.65,16.5,151.5,47.94,36.64
2017,4,4,7,30,497.0,77.0,3.6,17.0,205.0,57.2,45.0
2017,4,4,7,45,418.0,104.0,3.55,17.5,230.0,74.12,59.81
2017,4,4,8,0,339.0,131.0,3.5,18.0,255.0,97.21,79.68
2017,4,4,8,15,368.0,150.5,3.75,18.5,305.5,101.67,83.11
2017,4,4,8,30,397.0,170.0,4.0,19.0,356.0,141.67,98.69
2017,4,4,8,45,430.0,186.0,4.25,20.0,409.0,184.11,126.5
2017,4,4,9,0,463.0,202.0,4.5,21.0,462.0,230.47,161.38
2017,4,4,9,15,360.0,249.0,4.7,21.5,462.5,278.57,204.68
2017,4,4,9,30,257.0,296.0,4.9,22.0,463.0,308.31,232.37
2017,4,4,9,45,418.0,267.0,5.1,22.5,560.0,355.26,266.91
2017,4,4,10,0,579.0,238.0,5.3,23.0,657.0,423.7,319.69
2017,4,4,10,15,712.0,189.5,5.4,23.5,732.0,477.2,362.51
2017,4,4,10,30,845.0,141.0,5.5,24.0,807.0,546.43,417.45
2017,4,4,10,45,588.5,268.5,5.65,25.0,741.5,555.13,423.15
2017,4,4,11,0,332.0,396.0,5.8,26.0,676.0,543.39,411.13
2017,4,4,11,15,396.0,381.0,5.8,26.0,723.5,592.55,448.72
2017,4,4,11,30,460.0,366.0,5.8,26.0,771.0,644.08,487.71
2017,4,4,11,45,479.5,355.5,5.85,26.5,783.5,673.52,508.98
2017,4,4,12,0,499.0,345.0,5.9,27.0,796.0,702.86,530.04
2017,4,4,12,15,693.5,244.5,5.8,27.0,875.0,788.28,595.67
2017,4,4,12,30,888.0,144.0,5.7,27.0,954.0,874.7,657.46
2017,4,4,12,45,887.0,144.0,5.65,27.5,950.5,900.0,672.95
2017,4,4,13,0,886.0,144.0,5.6,28.0,947.0,922.28,686.62
2017,4,4,13,15,883.0,143.0,5.45,28.0,935.0,938.71,697.1
2017,4,4,13,30,880.0,142.0,5.3,28.0,923.0,951.85,705.4
2017,4,4,13,45,876.5,140.0,5.15,28.5,903.0,960.18,709.07
2017,4,4,14,0,873.0,138.0,5.0,29.0,883.0,965.09,710.53
2017,4,4,14,15,865.5,136.5,4.8,29.0,854.5,963.34,708.72
2017,4,4,14,30,858.0,135.0,4.6,29.0,826.0,966.12,710.16
2017,4,4,14,45,843.0,135.0,4.4,29.0,788.5,952.42,701.19
2017,4,4,15,0,828.0,135.0,4.2,29.0,751.0,935.52,690.31
2017,4,4,15,15,813.5,132.0,4.0,28.5,708.5,912.73,676.95
2017,4,4,15,30,799.0,129.0,3.8,28.0,666.0,887.05,661.67
2017,4,4,15,45,786.5,122.5,3.6,28.0,618.5,856.54,641.81
2017,4,4,16,0,774.0,116.0,3.4,28.0,571.0,823.43,620.16
2017,4,4,16,15,748.5,111.0,3.0,27.5,518.5,783.17,593.6
2017,4,4,16,30,723.0,106.0,2.6,27.0,466.0,737.26,562.75
2017,4,4,16,45,695.0,98.5,2.25,27.0,410.5,685.32,526.34
2017,4,4,17,0,667.0,91.0,1.9,27.0,355.0,632.84,488.93
2017,4,4,17,15,616.5,83.5,1.7,26.0,298.0,564.18,440.9
2017,4,4,17,30,566.0,76.0,1.5,25.0,241.0,497.43,391.65
2017,4,4,17,45,489.5,66.0,1.35,24.0,186.0,413.8,327.29
2017,4,4,18,0,413.0,56.0,1.2,23.0,131.0,335.28,263.85
2017,4,4,18,15,289.0,41.0,1.2,22.5,84.0,231.35,177.43
2017,4,4,18,30,165.0,26.0,1.2,22.0,37.0,135.63,76.1
2017,4,4,18,45,82.5,13.0,1.3,21.5,18.5,48.48,0.0
2017,4,4,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.0,5.25,8.5,11.0,0.0,0.0
2017,4,5,6,30,0.0,22.0,5.3,9.0,22.0,19.28,0.0
2017,4,5,6,45,213.0,33.5,5.4,9.5,66.0,26.15,16.26
2017,4,5,7,0,426.0,45.0,5.5,10.0,110.0,35.05,25.54
2017,4,5,7,15,512.5,55.0,5.65,10.5,166.0,41.01,31.35
2017,4,5,7,30,599.0,65.0,5.8,11.0,222.0,46.67,36.62
2017,4,5,7,45,656.5,71.0,5.95,11.5,281.5,48.71,38.42
2017,4,5,8,0,714.0,77.0,6.1,12.0,341.0,50.68,40.03
2017,4,5,8,15,751.0,82.0,6.2,12.5,399.5,59.28,47.49
2017,4,5,8,30,788.0,87.0,6.3,13.0,458.0,111.06,61.51
2017,4,5,8,45,825.0,87.0,6.45,13.5,516.5,163.18,95.26
2017,4,5,9,0,862.0,87.0,6.6,14.0,575.0,219.42,140.66
2017,4,5,9,15,880.5,90.0,6.6,14.5,627.0,283.99,197.49
2017,4,5,9,30,899.0,93.0,6.6,15.0,679.0,343.1,250.96
2017,4,5,9,45,918.5,92.5,6.65,16.0,726.5,400.8,302.54
2017,4,5,10,0,938.0,92.0,6.7,17.0,774.0,459.36,353.66
2017,4,5,10,15,948.0,93.5,6.65,17.5,814.0,515.84,402.39
2017,4,5,10,30,958.0,95.0,6.6,18.0,854.0,571.71,449.17
2017,4,5,10,45,967.5,95.0,6.55,18.5,886.5,625.14,492.69
2017,4,5,11,0,977.0,95.0,6.5,19.0,919.0,677.39,534.03
2017,4,5,11,15,982.0,96.0,6.45,19.5,943.0,726.19,571.59
2017,4,5,11,30,987.0,97.0,6.4,20.0,967.0,772.97,606.28
2017,4,5,11,45,977.0,105.5,6.35,20.5,978.0,813.38,633.9
2017,4,5,12,0,967.0,114.0,6.3,21.0,989.0,850.44,658.83
2017,4,5,12,15,968.5,114.0,6.2,21.0,995.0,885.49,683.19
2017,4,5,12,30,970.0,114.0,6.1,21.0,1001.0,917.63,705.36
2017,4,5,12,45,968.5,114.5,6.1,21.0,997.5,944.63,724.36
2017,4,5,13,0,967.0,115.0,6.1,21.0,994.0,968.32,741.09
2017,4,5,13,15,964.5,114.5,6.05,21.0,981.5,986.72,753.89
2017,4,5,13,30,962.0,114.0,6.0,21.0,969.0,1001.55,764.33
2017,4,5,13,45,957.5,113.0,5.95,21.5,948.0,1010.41,769.2
2017,4,5,14,0,953.0,112.0,5.9,22.0,927.0,1015.56,771.66
2017,4,5,14,15,946.5,110.5,5.8,22.0,897.5,1014.6,771.24
2017,4,5,14,30,940.0,109.0,5.7,22.0,868.0,1009.95,768.47
2017,4,5,14,45,928.5,108.5,5.6,22.0,830.5,998.07,760.85
2017,4,5,15,0,917.0,108.0,5.5,22.0,793.0,982.74,751.03
2017,4,5,15,15,905.0,105.5,5.35,21.5,749.0,961.44,738.32
2017,4,5,15,30,893.0,103.0,5.2,21.0,705.0,936.99,723.47
2017,4,5,15,45,879.0,99.0,5.1,21.0,655.5,913.56,708.33
2017,4,5,16,0,865.0,95.0,5.0,21.0,606.0,879.8,685.84
2017,4,5,16,15,842.0,91.5,4.75,20.5,551.0,836.5,656.82
2017,4,5,16,30,819.0,88.0,4.5,20.0,496.0,791.41,626.22
2017,4,5,16,45,788.5,83.0,4.3,20.0,438.0,737.14,587.58
2017,4,5,17,0,758.0,78.0,4.1,20.0,380.0,682.2,548.08
2017,4,5,17,15,710.5,72.0,3.55,19.0,320.0,617.91,501.29
2017,4,5,17,30,663.0,66.0,3.0,18.0,260.0,551.41,450.13
2017,4,5,17,45,590.5,57.5,2.5,17.0,202.0,468.09,382.81
2017,4,5,18,0,518.0,49.0,2.0,16.0,144.0,389.64,316.34
2017,4,5,18,15,389.0,37.0,1.85,15.0,93.5,282.35,224.18
2017,4,5,18,30,260.0,25.0,1.7,14.0,43.0,182.17,112.18
2017,4,5,18,45,130.0,12.5,1.6,13.5,21.5,68.99,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,6,6,15,100.0,8.5,0.3,10.5,13.0,8.1,0.0
2017,4,6,6,30,200.0,17.0,0.3,11.0,26.0,13.76,0.0
2017,4,6,6,45,349.5,29.5,0.35,11.5,73.0,23.25,14.04
2017,4,6,7,0,499.0,42.0,0.4,12.0,120.0,32.16,22.95
2017,4,6,7,15,580.5,50.0,0.55,12.5,177.0,36.59,27.28
2017,4,6,7,30,662.0,58.0,0.7,13.0,234.0,40.84,31.2
2017,4,6,7,45,712.5,63.5,0.85,14.0,294.0,47.11,36.67
2017,4,6,8,0,763.0,69.0,1.0,15.0,354.0,49.33,38.38
2017,4,6,8,15,796.5,73.5,1.3,16.0,413.0,56.2,44.12
2017,4,6,8,30,830.0,78.0,1.6,17.0,472.0,110.13,57.15
2017,4,6,8,45,852.5,81.5,1.9,18.0,528.0,165.77,93.84
2017,4,6,9,0,875.0,85.0,2.2,19.0,584.0,230.61,145.52
2017,4,6,9,15,892.0,88.0,2.15,19.5,635.5,288.76,195.32
2017,4,6,9,30,909.0,91.0,2.1,20.0,687.0,348.05,246.69
2017,4,6,9,45,921.0,93.5,2.05,20.5,732.5,406.06,296.47
2017,4,6,10,0,933.0,96.0,2.0,21.0,778.0,464.18,344.9
2017,4,6,10,15,942.0,98.0,1.95,21.5,817.0,520.36,390.25
2017,4,6,10,30,951.0,100.0,1.9,22.0,856.0,575.84,433.38
2017,4,6,10,45,957.5,101.5,1.9,22.5,887.5,628.55,473.19
2017,4,6,11,0,964.0,103.0,1.9,23.0,919.0,679.84,510.63
2017,4,6,11,15,968.0,104.0,1.85,23.0,942.0,727.43,545.02
2017,4,6,11,30,972.0,105.0,1.8,23.0,965.0,772.95,576.77
2017,4,6,11,45,979.0,102.5,1.8,23.5,980.5,815.25,603.3
2017,4,6,12,0,986.0,100.0,1.8,24.0,996.0,855.24,627.95
2017,4,6,12,15,986.5,100.5,1.8,24.0,1001.0,890.31,650.36
2017,4,6,12,30,987.0,101.0,1.8,24.0,1006.0,922.35,670.74
2017,4,6,12,45,984.5,102.0,1.8,24.0,1002.0,949.14,687.71
2017,4,6,13,0,982.0,103.0,1.8,24.0,998.0,972.53,702.56
2017,4,6,13,15,979.5,102.5,1.8,24.0,985.5,990.93,714.32
2017,4,6,13,30,977.0,102.0,1.8,24.0,973.0,1005.72,723.93
2017,4,6,13,45,970.5,102.0,1.85,24.0,951.0,1013.63,730.02
2017,4,6,14,0,964.0,102.0,1.9,24.0,929.0,1017.79,733.96
2017,4,6,14,15,957.0,101.0,1.9,24.0,899.0,1016.67,734.11
2017,4,6,14,30,950.0,100.0,1.9,24.0,869.0,1011.85,732.12
2017,4,6,14,45,730.5,185.0,1.9,24.0,761.0,909.41,667.16
2017,4,6,15,0,511.0,270.0,1.9,24.0,653.0,789.11,585.63
2017,4,6,15,15,444.5,276.5,1.9,23.5,596.0,732.84,549.2
2017,4,6,15,30,378.0,283.0,1.9,23.0,539.0,664.24,502.96
2017,4,6,15,45,444.0,240.0,1.9,23.0,519.5,684.9,521.34
2017,4,6,16,0,510.0,197.0,1.9,23.0,500.0,687.6,526.74
2017,4,6,16,15,451.0,191.5,1.85,22.5,441.0,621.3,480.6
2017,4,6,16,30,392.0,186.0,1.8,22.0,382.0,556.41,434.86
2017,4,6,16,45,568.0,132.0,1.8,22.0,379.0,621.43,488.25
2017,4,6,17,0,744.0,78.0,1.8,22.0,376.0,673.02,527.57
2017,4,6,17,15,697.0,72.0,1.6,21.0,317.0,609.46,482.64
2017,4,6,17,30,650.0,66.0,1.4,20.0,258.0,543.74,434.36
2017,4,6,17,45,574.5,58.0,1.25,19.5,200.5,459.58,368.37
2017,4,6,18,0,499.0,50.0,1.1,19.0,143.0,380.55,303.34
2017,4,6,18,15,376.0,37.5,1.15,18.0,93.5,276.54,216.46
2017,4,6,18,30,253.0,25.0,1.2,17.0,44.0,180.1,113.38
2017,4,6,18,45,126.5,12.5,1.25,16.5,22.0,67.64,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,15,73.0,9.5,1.5,11.0,13.0,9.05,0.0
2017,4,7,6,30,146.0,19.0,1.8,12.0,26.0,15.04,0.0
2017,4,7,6,45,282.0,33.5,2.1,13.0,71.0,26.77,17.01
2017,4,7,7,0,418.0,48.0,2.4,14.0,116.0,37.32,27.24
2017,4,7,7,15,500.5,58.0,2.45,14.5,171.5,43.14,32.81
2017,4,7,7,30,583.0,68.0,2.5,15.0,227.0,48.67,37.84
2017,4,7,7,45,637.5,75.0,2.55,16.0,285.5,51.38,40.09
2017,4,7,8,0,692.0,82.0,2.6,17.0,344.0,53.93,42.07
2017,4,7,8,15,728.5,87.5,2.95,18.0,401.5,63.82,41.6
2017,4,7,8,30,765.0,93.0,3.3,19.0,459.0,120.87,66.96
2017,4,7,8,45,791.5,97.0,3.65,20.0,514.5,173.67,102.2
2017,4,7,9,0,818.0,101.0,4.0,21.0,570.0,229.39,146.52
2017,4,7,9,15,836.5,104.5,4.05,21.5,620.5,285.4,194.54
2017,4,7,9,30,855.0,108.0,4.1,22.0,671.0,342.91,244.47
2017,4,7,9,45,868.5,111.0,4.15,22.5,716.5,399.46,293.27
2017,4,7,10,0,882.0,114.0,4.2,23.0,762.0,461.37,344.9
2017,4,7,10,15,892.5,116.0,4.2,23.0,800.0,515.72,390.21
2017,4,7,10,30,903.0,118.0,4.2,23.0,838.0,569.6,433.95
2017,4,7,10,45,909.5,120.0,4.25,23.5,869.0,620.51,473.54
2017,4,7,11,0,916.0,122.0,4.3,24.0,900.0,670.12,511.01
2017,4,7,11,15,920.5,123.0,4.3,24.0,922.5,716.05,545.76
2017,4,7,11,30,925.0,124.0,4.3,24.0,945.0,760.07,578.42
2017,4,7,11,45,927.5,125.0,4.35,24.5,959.0,800.56,605.55
2017,4,7,12,0,930.0,126.0,4.4,25.0,973.0,838.65,630.47
2017,4,7,12,15,930.5,126.5,4.35,25.0,978.0,872.13,652.89
2017,4,7,12,30,931.0,127.0,4.3,25.0,983.0,902.79,673.31
2017,4,7,12,45,928.5,127.5,4.3,25.5,979.0,927.92,688.84
2017,4,7,13,0,926.0,128.0,4.3,26.0,975.0,949.83,702.21
2017,4,7,13,15,923.0,127.5,4.3,26.0,962.0,967.03,713.87
2017,4,7,13,30,920.0,127.0,4.3,26.0,949.0,980.8,723.38
2017,4,7,13,45,913.5,126.5,4.3,26.0,927.5,987.83,728.56
2017,4,7,14,0,907.0,126.0,4.3,26.0,906.0,991.31,731.56
2017,4,7,14,15,899.5,124.5,4.25,26.0,876.5,989.26,730.79
2017,4,7,14,30,892.0,123.0,4.2,26.0,847.0,983.69,727.86
2017,4,7,14,45,879.5,122.0,4.2,26.0,809.5,970.5,720.29
2017,4,7,15,0,867.0,121.0,4.2,26.0,772.0,962.01,716.07
2017,4,7,15,15,853.5,118.0,4.15,25.5,728.5,939.35,703.49
2017,4,7,15,30,840.0,115.0,4.1,25.0,685.0,913.68,688.94
2017,4,7,15,45,820.0,112.0,4.05,25.0,635.0,879.38,667.09
2017,4,7,16,0,800.0,109.0,4.0,25.0,585.0,842.73,643.54
2017,4,7,16,15,775.0,104.5,3.85,24.5,531.5,798.04,614.89
2017,4,7,16,30,750.0,100.0,3.7,24.0,478.0,756.04,587.79
2017,4,7,16,45,715.0,95.0,3.55,23.5,421.0,700.53,550.3
2017,4,7,17,0,680.0,90.0,3.4,23.0,364.0,644.93,511.89
2017,4,7,17,15,631.0,82.5,3.0,22.0,306.0,576.54,462.51
2017,4,7,17,30,582.0,75.0,2.6,21.0,248.0,509.98,411.65
2017,4,7,17,45,507.0,65.5,2.25,20.0,192.5,426.85,345.61
2017,4,7,18,0,432.0,56.0,1.9,19.0,137.0,348.74,280.73
2017,4,7,18,15,314.5,41.5,1.9,18.5,89.5,248.2,195.26
2017,4,7,18,30,197.0,27.0,1.9,18.0,42.0,155.35,100.23
2017,4,7,18,45,98.5,13.5,1.95,17.5,21.0,56.4,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,6,15,39.0,9.5,3.2,12.5,11.5,9.05,0.0
2017,4,8,6,30,78.0,19.0,3.4,13.0,23.0,15.91,0.0
2017,4,8,6,45,193.0,38.0,3.65,14.0,65.5,29.51,19.39
2017,4,8,7,0,308.0,57.0,3.9,15.0,108.0,43.43,32.5
2017,4,8,7,15,389.5,70.5,4.35,16.0,161.0,52.39,40.76
2017,4,8,7,30,471.0,84.0,4.8,17.0,214.0,60.92,48.31
2017,4,8,7,45,530.5,92.5,5.3,18.0,270.5,65.25,51.91
2017,4,8,8,0,590.0,101.0,5.8,19.0,327.0,68.24,54.18
2017,4,8,8,15,629.5,108.5,5.95,19.5,383.0,80.94,54.48
2017,4,8,8,30,669.0,116.0,6.1,20.0,439.0,128.5,75.76
2017,4,8,8,45,696.5,122.0,6.3,21.0,492.5,177.96,109.55
2017,4,8,9,0,724.0,128.0,6.5,22.0,546.0,230.53,151.46
2017,4,8,9,15,470.0,218.5,6.45,22.5,499.5,283.04,205.18
2017,4,8,9,30,216.0,309.0,6.4,23.0,453.0,317.42,240.68
2017,4,8,9,45,505.5,228.0,6.35,23.5,593.0,363.27,272.44
2017,4,8,10,0,795.0,147.0,6.3,24.0,733.0,451.31,340.01
2017,4,8,10,15,807.0,149.5,6.2,24.0,771.0,502.99,383.23
2017,4,8,10,30,819.0,152.0,6.1,24.0,809.0,554.65,425.42
2017,4,8,10,45,421.5,238.0,6.1,24.5,576.5,443.51,341.53
2017,4,8,11,0,24.0,324.0,6.1,25.0,344.0,310.08,235.44
2017,4,8,11,15,181.5,373.5,6.05,25.5,535.0,453.96,345.71
2017,4,8,11,30,339.0,423.0,6.0,26.0,726.0,616.94,466.44
2017,4,8,11,45,256.0,447.0,5.95,26.5,678.0,596.14,448.41
2017,4,8,12,0,173.0,471.0,5.9,27.0,630.0,569.19,426.13
2017,4,8,12,15,135.0,467.0,5.85,27.0,591.5,546.52,408.94
2017,4,8,12,30,97.0,463.0,5.8,27.0,553.0,517.88,387.27
2017,4,8,12,45,266.5,429.0,5.75,27.0,673.5,647.6,485.8
2017,4,8,13,0,436.0,395.0,5.7,27.0,794.0,782.31,585.05
2017,4,8,13,15,419.5,395.5,5.65,27.0,775.5,783.16,584.92
2017,4,8,13,30,403.0,396.0,5.6,27.0,757.0,775.41,579.53
2017,4,8,13,45,635.0,268.0,5.6,27.5,822.0,884.41,661.98
2017,4,8,14,0,867.0,140.0,5.6,28.0,887.0,969.9,720.82
2017,4,8,14,15,859.0,138.5,5.5,28.0,858.0,975.28,724.23
2017,4,8,14,30,851.0,137.0,5.4,28.0,829.0,969.6,720.73
2017,4,8,14,45,839.5,134.5,5.35,28.0,792.5,956.14,712.5
2017,4,8,15,0,828.0,132.0,5.3,28.0,756.0,939.43,702.23
2017,4,8,15,15,813.5,129.0,5.2,27.5,713.0,916.28,688.74
2017,4,8,15,30,799.0,126.0,5.1,27.0,670.0,890.27,673.32
2017,4,8,15,45,576.5,186.0,5.1,27.0,563.5,750.39,575.8
2017,4,8,16,0,354.0,246.0,5.1,27.0,457.0,595.23,459.84
2017,4,8,16,15,530.0,178.0,5.0,26.5,461.5,674.58,525.42
2017,4,8,16,30,706.0,110.0,4.9,26.0,466.0,733.4,572.29
2017,4,8,16,45,670.5,104.0,4.8,26.0,410.5,677.56,532.55
2017,4,8,17,0,635.0,98.0,4.7,26.0,355.0,621.74,492.63
2017,4,8,17,15,584.5,90.0,4.4,25.0,298.5,553.18,442.39
2017,4,8,17,30,534.0,82.0,4.1,24.0,242.0,486.57,391.74
2017,4,8,17,45,460.0,71.0,3.8,23.5,188.0,404.05,325.64
2017,4,8,18,0,386.0,60.0,3.5,23.0,134.0,324.9,259.81
2017,4,8,18,15,272.0,44.5,3.6,22.5,88.0,228.2,177.86
2017,4,8,18,30,158.0,29.0,3.7,22.0,42.0,140.34,91.24
2017,4,8,18,45,79.0,14.5,3.8,21.5,21.0,48.85,0.0
2017,4,8,19,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,39.5,11.5,4.3,16.5,13.5,10.96,0.0
2017,4,9,6,30,79.0,23.0,4.5,17.0,27.0,19.06,1.6
2017,4,9,6,45,192.0,42.5,4.7,17.5,70.5,33.07,22.21
2017,4,9,7,0,305.0,62.0,4.9,18.0,114.0,47.29,35.46
2017,4,9,7,15,152.5,46.0,5.25,18.5,72.0,37.18,27.04
2017,4,9,7,30,0.0,30.0,5.6,19.0,30.0,27.83,18.89
2017,4,9,7,45,0.0,46.5,5.95,20.0,46.5,43.2,32.25
2017,4,9,8,0,0.0,63.0,6.3,21.0,63.0,58.59,45.38
2017,4,9,8,15,0.0,95.5,6.35,21.5,95.5,87.62,66.8
2017,4,9,8,30,0.0,128.0,6.4,22.0,128.0,115.55,89.13
2017,4,9,8,45,0.0,139.5,6.45,22.5,139.5,126.24,97.23
2017,4,9,9,0,0.0,151.0,6.5,23.0,151.0,136.91,105.23
2017,4,9,9,15,11.5,200.0,6.5,23.5,208.0,181.97,140.04
2017,4,9,9,30,23.0,249.0,6.5,24.0,265.0,228.29,175.41
2017,4,9,9,45,16.0,234.0,6.55,24.5,245.5,216.33,165.58
2017,4,9,10,0,9.0,219.0,6.6,25.0,226.0,202.66,154.45
2017,4,9,10,15,11.0,235.5,6.55,25.5,244.5,219.39,166.82
2017,4,9,10,30,13.0,252.0,6.5,26.0,263.0,236.43,179.32
2017,4,9,10,45,21.0,298.0,6.5,26.5,316.5,283.12,214.34
2017,4,9,11,0,29.0,344.0,6.5,27.0,370.0,326.32,246.28
2017,4,9,11,15,52.5,387.5,6.45,27.0,434.5,383.81,289.35
2017,4,9,11,30,76.0,431.0,6.4,27.0,499.0,444.16,334.12
2017,4,9,11,45,46.0,364.5,6.35,27.5,406.0,369.36,277.54
2017,4,9,12,0,16.0,298.0,6.3,28.0,313.0,289.26,216.65
2017,4,9,12,15,14.5,279.0,6.2,28.0,293.0,271.9,203.66
2017,4,9,12,30,13.0,260.0,6.1,28.0,273.0,254.12,190.25
2017,4,9,12,45,12.5,249.5,6.05,28.5,262.0,244.82,182.91
2017,4,9,13,0,12.0,239.0,6.0,29.0,251.0,235.32,175.46
2017,4,9,13,15,17.0,285.0,5.9,29.0,301.0,284.52,212.54
2017,4,9,13,30,22.0,331.0,5.8,29.0,351.0,334.68,249.95
2017,4,9,13,45,36.5,360.5,5.7,29.0,392.5,388.53,290.18
2017,4,9,14,0,51.0,390.0,5.6,29.0,434.0,435.86,325.32
2017,4,9,14,15,62.5,387.5,5.5,29.0,439.5,447.97,334.77
2017,4,9,14,30,74.0,385.0,5.4,29.0,445.0,460.08,344.36
2017,4,9,14,45,178.0,370.0,5.35,29.0,506.5,558.94,420.1
2017,4,9,15,0,282.0,355.0,5.3,29.0,568.0,656.88,493.57
2017,4,9,15,15,286.5,332.0,5.2,28.5,537.5,637.36,481.43
2017,4,9,15,30,291.0,309.0,5.1,28.0,507.0,616.08,468.46
2017,4,9,15,45,497.0,224.0,5.0,28.0,534.0,717.41,548.46
2017,4,9,16,0,703.0,139.0,4.9,28.0,561.0,799.93,611.0
2017,4,9,16,15,675.0,133.5,4.75,27.5,508.5,754.1,580.31
2017,4,9,16,30,647.0,128.0,4.6,27.0,456.0,707.17,549.11
2017,4,9,16,45,594.0,125.0,4.5,27.0,399.0,642.46,503.25
2017,4,9,17,0,541.0,122.0,4.4,27.0,342.0,574.37,453.17
2017,4,9,17,15,488.0,111.5,4.15,26.0,287.0,505.48,402.6
2017,4,9,17,30,435.0,101.0,3.9,25.0,232.0,439.38,352.29
2017,4,9,17,45,355.0,87.0,3.65,24.5,179.0,355.09,284.86
2017,4,9,18,0,275.0,73.0,3.4,24.0,126.0,277.24,220.38
2017,4,9,18,15,181.0,52.0,3.5,23.5,82.0,179.65,138.86
2017,4,9,18,30,87.0,31.0,3.6,23.0,38.0,99.06,64.08
2017,4,9,18,45,43.5,15.5,3.75,22.5,19.0,34.13,0.0
2017,4,9,19,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.5,11.0,3.0,19.5,12.0,10.48,0.0
2017,4,10,6,30,33.0,22.0,3.1,20.0,24.0,19.14,3.81
2017,4,10,6,45,122.0,46.5,3.25,20.5,65.5,37.41,25.67
2017,4,10,7,0,211.0,71.0,3.4,21.0,107.0,55.81,42.37
2017,4,10,7,15,105.5,47.0,3.5,21.5,65.0,37.83,27.27
2017,4,10,7,30,0.0,23.0,3.6,22.0,23.0,21.33,12.97
2017,4,10,7,45,0.0,37.5,3.7,22.5,37.5,34.81,24.65
2017,4,10,8,0,0.0,52.0,3.8,23.0,52.0,48.33,36.17
2017,4,10,8,15,0.0,71.0,3.85,23.5,71.0,66.07,48.65
2017,4,10,8,30,0.0,90.0,3.9,24.0,90.0,83.51,62.48
2017,4,10,8,45,0.0,78.0,4.0,24.5,78.0,72.64,53.34
2017,4,10,9,0,0.0,66.0,4.1,25.0,66.0,61.45,44.05
2017,4,10,9,15,0.0,81.5,4.0,25.0,81.5,75.95,55.5
2017,4,10,9,30,0.0,97.0,3.9,25.0,97.0,90.39,66.8
2017,4,10,9,45,0.0,108.5,3.85,25.5,108.5,100.86,74.72
2017,4,10,10,0,0.0,120.0,3.8,26.0,120.0,111.36,82.61
2017,4,10,10,15,0.0,126.0,3.65,26.0,126.0,116.92,86.75
2017,4,10,10,30,0.0,132.0,3.5,26.0,132.0,122.5,90.91
2017,4,10,10,45,7.5,202.5,3.4,26.5,209.0,190.8,143.2
2017,4,10,11,0,15.0,273.0,3.3,27.0,286.0,259.59,194.6
2017,4,10,11,15,78.5,365.0,3.15,27.0,435.0,381.89,285.68
2017,4,10,11,30,142.0,457.0,3.0,27.0,584.0,511.65,379.13
2017,4,10,11,45,86.5,417.5,2.95,27.0,495.5,447.31,331.59
2017,4,10,12,0,31.0,378.0,2.9,27.0,407.0,374.79,278.11
2017,4,10,12,15,29.5,374.5,2.8,27.0,402.5,374.45,277.94
2017,4,10,12,30,28.0,371.0,2.7,27.0,398.0,373.8,277.32
2017,4,10,12,45,26.5,364.0,2.65,27.0,389.5,369.51,274.17
2017,4,10,13,0,25.0,357.0,2.6,27.0,381.0,364.85,270.81
2017,4,10,13,15,90.0,409.5,2.5,27.0,491.5,479.07,354.9
2017,4,10,13,30,155.0,462.0,2.4,27.0,602.0,605.39,444.18
2017,4,10,13,45,87.5,386.5,2.35,27.0,465.5,462.94,342.54
2017,4,10,14,0,20.0,311.0,2.3,27.0,329.0,316.14,235.32
2017,4,10,14,15,62.5,355.5,2.25,26.5,407.5,414.61,309.87
2017,4,10,14,30,105.0,400.0,2.2,26.0,486.0,505.84,376.88
2017,4,10,14,45,98.0,379.0,2.15,26.0,457.0,480.33,358.62
2017,4,10,15,0,91.0,358.0,2.1,26.0,428.0,454.2,340.5
2017,4,10,15,15,56.5,307.0,2.05,26.0,349.5,368.48,278.02
2017,4,10,15,30,22.0,256.0,2.0,26.0,271.0,270.25,204.82
2017,4,10,15,45,145.5,260.5,1.95,26.0,349.0,415.23,318.03
2017,4,10,16,0,269.0,265.0,1.9,26.0,427.0,543.87,414.53
2017,4,10,16,15,319.5,230.0,1.9,25.5,405.0,543.22,417.0
2017,4,10,16,30,370.0,195.0,1.9,25.0,383.0,537.89,416.91
2017,4,10,16,45,341.5,178.0,1.9,25.0,336.0,486.84,380.25
2017,4,10,17,0,313.0,161.0,1.9,25.0,289.0,436.55,343.57
2017,4,10,17,15,280.5,140.5,1.75,24.5,242.5,379.99,301.34
2017,4,10,17,30,248.0,120.0,1.6,24.0,196.0,325.03,259.07
2017,4,10,17,45,197.5,99.0,1.45,23.5,151.0,259.88,207.06
2017,4,10,18,0,147.0,78.0,1.3,23.0,106.0,198.66,156.63
2017,4,10,18,15,90.5,53.5,1.4,22.5,69.0,123.31,93.95
2017,4,10,18,30,34.0,29.0,1.5,22.0,32.0,59.89,37.45
2017,4,10,18,45,17.0,14.5,1.6,22.0,16.0,21.41,0.0
2017,4,10,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,5.0,0.8,19.0,5.0,4.77,0.0
2017,4,11,6,30,0.0,10.0,0.9,19.0,10.0,9.26,0.0
2017,4,11,6,45,0.0,25.0,1.0,19.5,25.0,23.2,14.0
2017,4,11,7,0,0.0,40.0,1.1,20.0,40.0,37.17,26.6
2017,4,11,7,15,0.0,58.5,1.15,20.0,58.5,53.61,41.24
2017,4,11,7,30,0.0,77.0,1.2,20.0,77.0,69.8,55.44
2017,4,11,7,45,0.0,97.0,1.25,20.5,97.0,87.01,70.1
2017,4,11,8,0,0.0,117.0,1.3,21.0,117.0,104.01,84.26
2017,4,11,8,15,0.0,70.0,1.25,21.0,70.0,65.13,48.3
2017,4,11,8,30,0.0,23.0,1.2,21.0,23.0,21.36,12.09
2017,4,11,8,45,0.0,18.0,1.15,21.0,18.0,16.72,8.21
2017,4,11,9,0,0.0,13.0,1.1,21.0,13.0,12.08,4.33
2017,4,11,9,15,0.0,15.0,0.95,21.0,15.0,13.94,5.85
2017,4,11,9,30,0.0,17.0,0.8,21.0,17.0,15.81,7.35
2017,4,11,9,45,0.0,27.0,0.7,21.5,27.0,25.13,14.91
2017,4,11,10,0,0.0,37.0,0.6,22.0,37.0,34.47,22.39
2017,4,11,10,15,0.0,38.5,0.55,22.0,38.5,35.89,23.47
2017,4,11,10,30,0.0,40.0,0.5,22.0,40.0,37.3,24.56
2017,4,11,10,45,0.0,45.0,0.5,22.5,45.0,41.99,28.21
2017,4,11,11,0,0.0,50.0,0.5,23.0,50.0,46.68,31.84
2017,4,11,11,15,0.0,59.5,0.55,23.0,59.5,55.59,38.86
2017,4,11,11,30,0.0,69.0,0.6,23.0,69.0,64.5,45.86
2017,4,11,11,45,0.0,75.5,0.7,23.5,75.5,70.6,50.52
2017,4,11,12,0,0.0,82.0,0.8,24.0,82.0,76.67,55.14
2017,4,11,12,15,0.0,62.0,1.0,24.0,62.0,57.99,40.44
2017,4,11,12,30,0.0,42.0,1.2,24.0,42.0,39.26,25.65
2017,4,11,12,45,0.0,66.0,1.4,24.0,66.0,61.73,43.44
2017,4,11,13,0,0.0,90.0,1.6,24.0,90.0,84.23,61.11
2017,4,11,13,15,0.0,92.0,1.8,24.0,92.0,86.12,62.6
2017,4,11,13,30,0.0,94.0,2.0,24.0,94.0,87.99,64.12
2017,4,11,13,45,0.0,65.5,2.2,24.0,65.5,61.21,43.08
2017,4,11,14,0,0.0,37.0,2.4,24.0,37.0,34.54,21.97
2017,4,11,14,15,0.0,49.0,2.45,23.5,49.0,45.74,31.01
2017,4,11,14,30,0.0,61.0,2.5,23.0,61.0,56.93,40.07
2017,4,11,14,45,6.0,150.0,2.65,23.0,155.0,147.2,111.8
2017,4,11,15,0,12.0,239.0,2.8,23.0,249.0,241.09,184.88
2017,4,11,15,15,95.0,282.5,2.8,23.0,348.5,390.7,301.57
2017,4,11,15,30,178.0,326.0,2.8,23.0,448.0,518.65,398.51
2017,4,11,15,45,155.0,301.0,2.85,23.0,401.5,470.71,363.26
2017,4,11,16,0,132.0,276.0,2.9,23.0,355.0,422.72,328.33
2017,4,11,16,15,92.0,242.5,2.8,22.5,295.5,336.91,263.92
2017,4,11,16,30,52.0,209.0,2.7,22.0,236.0,265.92,209.25
2017,4,11,16,45,44.0,186.5,2.6,22.0,207.5,235.56,186.05
2017,4,11,17,0,36.0,164.0,2.5,22.0,179.0,205.44,162.56
2017,4,11,17,15,28.5,139.5,2.3,21.5,150.5,173.37,137.38
2017,4,11,17,30,21.0,115.0,2.1,21.0,122.0,132.44,104.42
2017,4,11,17,45,11.5,91.0,1.9,20.5,94.5,101.28,78.73
2017,4,11,18,0,2.0,67.0,1.7,20.0,67.0,70.36,52.71
2017,4,11,18,15,1.0,43.5,1.5,19.5,43.5,44.63,30.85
2017,4,11,18,30,0.0,20.0,1.3,19.0,20.0,18.56,8.06
2017,4,11,18,45,0.0,10.0,1.15,19.0,10.0,9.53,0.0
2017,4,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,8.5,2.45,16.0,8.5,8.1,0.0
2017,4,12,6,30,0.0,17.0,2.5,16.0,17.0,15.77,4.68
2017,4,12,6,45,2.5,39.5,2.65,16.5,40.0,35.69,24.93
2017,4,12,7,0,5.0,62.0,2.8,17.0,63.0,54.97,42.48
2017,4,12,7,15,19.0,85.0,2.8,17.0,90.5,74.44,60.01
2017,4,12,7,30,33.0,108.0,2.8,17.0,118.0,89.98,73.79
2017,4,12,7,45,37.5,133.5,2.85,17.5,147.0,109.16,90.25
2017,4,12,8,0,42.0,159.0,2.9,18.0,176.0,127.83,105.89
2017,4,12,8,15,37.0,178.0,2.9,18.5,195.0,145.03,113.68
2017,4,12,8,30,32.0,197.0,2.9,19.0,214.0,164.38,128.14
2017,4,12,8,45,36.0,218.0,2.9,19.5,238.5,185.91,144.32
2017,4,12,9,0,40.0,239.0,2.9,20.0,263.0,208.05,161.02
2017,4,12,9,15,57.0,271.5,2.9,20.0,308.5,242.69,187.4
2017,4,12,9,30,74.0,304.0,2.9,20.0,354.0,279.74,215.61
2017,4,12,9,45,76.0,326.0,2.9,20.5,380.5,305.56,234.91
2017,4,12,10,0,78.0,348.0,2.9,21.0,407.0,331.77,254.3
2017,4,12,10,15,79.0,365.5,2.95,21.5,427.5,354.33,270.74
2017,4,12,10,30,80.0,383.0,3.0,22.0,448.0,377.05,287.12
2017,4,12,10,45,432.0,288.0,3.1,22.5,659.0,497.45,380.01
2017,4,12,11,0,784.0,193.0,3.2,23.0,870.0,662.11,503.24
2017,4,12,11,15,790.5,194.5,3.2,23.0,892.0,705.22,534.44
2017,4,12,11,30,797.0,196.0,3.2,23.0,914.0,747.05,564.85
2017,4,12,11,45,805.0,194.5,3.25,23.5,928.5,785.87,591.81
2017,4,12,12,0,813.0,193.0,3.3,24.0,943.0,823.09,616.87
2017,4,12,12,15,814.0,193.0,3.25,24.0,948.0,854.13,637.34
2017,4,12,12,30,815.0,193.0,3.2,24.0,953.0,882.76,656.14
2017,4,12,12,45,636.5,294.0,3.2,24.5,886.0,850.49,630.18
2017,4,12,13,0,458.0,395.0,3.2,25.0,819.0,807.08,594.86
2017,4,12,13,15,425.0,399.5,3.2,25.0,789.5,796.73,587.81
2017,4,12,13,30,392.0,404.0,3.2,25.0,760.0,777.37,574.5
2017,4,12,13,45,605.5,287.0,3.25,25.0,821.0,881.26,652.56
2017,4,12,14,0,819.0,170.0,3.3,25.0,882.0,970.74,714.88
2017,4,12,14,15,634.0,251.0,3.3,25.0,791.5,889.87,660.08
2017,4,12,14,30,449.0,332.0,3.3,25.0,701.0,798.39,594.01
2017,4,12,14,45,492.0,300.0,3.3,25.0,688.5,809.04,604.53
2017,4,12,15,0,535.0,268.0,3.3,25.0,676.0,816.16,612.05
2017,4,12,15,15,458.5,278.0,3.3,25.0,613.5,753.05,567.76
2017,4,12,15,30,382.0,288.0,3.3,25.0,551.0,677.69,514.78
2017,4,12,15,45,225.0,275.5,3.35,25.0,428.0,504.68,388.18
2017,4,12,16,0,68.0,263.0,3.4,25.0,305.0,337.48,260.32
2017,4,12,16,15,99.5,244.0,3.25,24.5,299.0,345.13,269.1
2017,4,12,16,30,131.0,225.0,3.1,24.0,293.0,363.78,285.6
2017,4,12,16,45,122.5,201.0,3.0,24.0,258.5,328.62,259.2
2017,4,12,17,0,114.0,177.0,2.9,24.0,224.0,293.37,232.5
2017,4,12,17,15,104.5,151.0,2.65,23.5,189.0,254.77,202.91
2017,4,12,17,30,95.0,125.0,2.4,23.0,154.0,216.14,172.56
2017,4,12,17,45,77.0,100.0,2.15,22.5,120.0,163.47,129.88
2017,4,12,18,0,59.0,75.0,1.9,22.0,86.0,122.14,95.38
2017,4,12,18,15,31.5,51.5,1.9,21.5,57.5,78.24,58.09
2017,4,12,18,30,4.0,28.0,1.9,21.0,29.0,30.79,17.2
2017,4,12,18,45,2.0,14.0,1.9,20.5,14.5,14.24,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,13,6,15,0.0,12.0,2.2,17.5,12.0,11.44,0.0
2017,4,13,6,30,0.0,24.0,2.5,18.0,24.0,21.92,9.62
2017,4,13,6,45,31.0,46.0,2.85,18.5,51.5,40.03,28.48
2017,4,13,7,0,62.0,68.0,3.2,19.0,79.0,55.9,42.97
2017,4,13,7,15,82.0,91.5,3.35,19.5,112.5,73.64,58.74
2017,4,13,7,30,102.0,115.0,3.5,20.0,146.0,90.81,73.66
2017,4,13,7,45,134.5,140.5,3.65,20.5,189.5,108.72,88.84
2017,4,13,8,0,167.0,166.0,3.8,21.0,233.0,125.99,103.13
2017,4,13,8,15,265.5,178.5,3.9,21.5,303.5,139.28,102.44
2017,4,13,8,30,364.0,191.0,4.0,22.0,374.0,177.27,123.78
2017,4,13,8,45,425.0,198.0,4.1,22.5,434.5,209.29,144.83
2017,4,13,9,0,486.0,205.0,4.2,23.0,495.0,255.45,179.77
2017,4,13,9,15,500.5,217.5,4.25,23.0,537.5,300.09,216.96
2017,4,13,9,30,515.0,230.0,4.3,23.0,580.0,346.19,255.53
2017,4,13,9,45,315.0,296.0,4.35,23.5,514.5,360.04,271.43
2017,4,13,10,0,115.0,362.0,4.4,24.0,449.0,359.15,272.76
2017,4,13,10,15,200.0,376.0,4.4,24.0,536.0,415.75,315.4
2017,4,13,10,30,285.0,390.0,4.4,24.0,623.0,481.97,365.2
2017,4,13,10,45,263.0,411.0,4.45,24.5,632.0,505.66,382.08
2017,4,13,11,0,241.0,432.0,4.5,25.0,641.0,531.44,400.07
2017,4,13,11,15,234.5,445.0,4.5,25.0,652.5,554.03,416.41
2017,4,13,11,30,228.0,458.0,4.5,25.0,664.0,575.82,431.98
2017,4,13,11,45,305.0,439.5,4.5,25.5,719.5,630.96,472.33
2017,4,13,12,0,382.0,421.0,4.5,26.0,775.0,692.62,516.63
2017,4,13,12,15,307.0,449.5,4.5,26.0,735.0,675.85,502.88
2017,4,13,12,30,232.0,478.0,4.5,26.0,695.0,651.74,484.13
2017,4,13,12,45,242.5,474.0,4.5,26.0,700.0,669.21,497.08
2017,4,13,13,0,253.0,470.0,4.5,26.0,705.0,691.61,513.2
2017,4,13,13,15,235.5,466.0,4.45,26.0,682.5,676.7,502.48
2017,4,13,13,30,218.0,462.0,4.4,26.0,660.0,665.6,494.63
2017,4,13,13,45,273.5,437.5,4.4,26.0,680.5,710.58,528.41
2017,4,13,14,0,329.0,413.0,4.4,26.0,701.0,746.61,555.7
2017,4,13,14,15,318.5,401.0,4.35,26.0,672.0,731.01,545.13
2017,4,13,14,30,308.0,389.0,4.3,26.0,643.0,713.72,533.68
2017,4,13,14,45,360.0,353.5,4.25,26.0,637.5,729.24,547.36
2017,4,13,15,0,412.0,318.0,4.2,26.0,632.0,753.49,566.81
2017,4,13,15,15,383.0,307.0,4.15,25.5,586.5,702.07,532.32
