Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,15,0,912.0,113.0,3.7,24.0,824.0,1012.08,750.5
2017,4,23,15,15,900.0,110.5,3.6,23.5,779.5,989.7,738.05
2017,4,23,15,30,888.0,108.0,3.5,23.0,735.0,964.27,723.61
2017,4,23,15,45,872.5,104.5,3.45,23.0,685.5,939.58,708.64
2017,4,23,16,0,857.0,101.0,3.4,23.0,636.0,904.26,686.4
2017,4,23,16,15,835.0,97.5,3.3,22.5,581.5,860.91,659.49
2017,4,23,16,30,813.0,94.0,3.2,22.0,527.0,815.84,631.02
2017,4,23,16,45,783.5,89.0,3.1,22.0,469.0,761.45,594.21
2017,4,23,17,0,754.0,84.0,3.0,22.0,411.0,706.44,556.28
2017,4,23,17,15,711.5,78.5,2.6,21.0,352.0,645.19,513.47
2017,4,23,17,30,669.0,73.0,2.2,20.0,293.0,581.36,467.11
2017,4,23,17,45,605.0,65.5,1.8,19.5,235.0,502.58,405.13
2017,4,23,18,0,541.0,58.0,1.4,19.0,177.0,427.82,343.84
2017,4,23,18,15,436.5,47.0,1.3,18.0,125.0,330.63,263.87
2017,4,23,18,30,332.0,36.0,1.2,17.0,73.0,242.75,186.69
2017,4,23,18,45,166.0,18.0,1.2,16.0,36.5,118.64,32.9
2017,4,23,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,6,15,150.0,19.5,1.65,11.0,36.5,15.29,1.81
2017,4,24,6,30,300.0,39.0,1.9,12.0,73.0,31.48,21.53
2017,4,24,6,45,394.0,52.0,2.2,13.0,124.0,40.39,30.19
2017,4,24,7,0,488.0,65.0,2.5,14.0,175.0,48.79,37.94
2017,4,24,7,15,553.0,74.0,2.6,14.5,232.0,53.14,41.91
2017,4,24,7,30,618.0,83.0,2.7,15.0,289.0,57.25,45.46
2017,4,24,7,45,655.5,92.0,2.8,16.0,346.5,60.98,48.44
2017,4,24,8,0,693.0,101.0,2.9,17.0,404.0,77.85,50.48
2017,4,24,8,15,724.5,106.5,3.0,18.0,460.5,126.06,71.91
2017,4,24,8,30,756.0,112.0,3.1,19.0,517.0,178.05,107.42
2017,4,24,8,45,774.5,118.5,3.25,20.0,570.0,231.88,150.72
2017,4,24,9,0,793.0,125.0,3.4,21.0,623.0,293.13,202.18
2017,4,24,9,15,810.5,128.5,3.4,21.5,671.5,347.46,249.02
2017,4,24,9,30,828.0,132.0,3.4,22.0,720.0,403.15,296.41
2017,4,24,9,45,838.5,136.5,3.4,22.5,763.0,457.89,342.08
2017,4,24,10,0,849.0,141.0,3.4,23.0,806.0,512.77,386.48
2017,4,24,10,15,858.5,143.0,3.45,23.0,842.0,564.92,428.47
2017,4,24,10,30,868.0,145.0,3.5,23.0,878.0,616.62,469.04
2017,4,24,10,45,872.0,149.0,3.55,23.5,906.0,665.98,505.88
2017,4,24,11,0,876.0,153.0,3.6,24.0,934.0,713.98,540.73
2017,4,24,11,15,699.0,267.5,3.65,24.5,900.0,728.78,547.47
2017,4,24,11,30,522.0,382.0,3.7,25.0,866.0,731.93,545.07
2017,4,24,11,45,713.5,264.0,3.75,25.5,935.5,801.3,597.68
2017,4,24,12,0,905.0,146.0,3.8,26.0,1005.0,875.42,649.25
2017,4,24,12,15,905.0,146.5,3.85,26.0,1008.5,906.58,669.83
2017,4,24,12,30,905.0,147.0,3.9,26.0,1012.0,935.05,688.9
2017,4,24,12,45,900.0,149.0,4.0,26.0,1006.0,957.6,704.35
2017,4,24,13,0,895.0,151.0,4.1,26.0,1000.0,977.05,717.87
2017,4,24,13,15,891.0,150.0,4.2,26.0,986.0,991.41,728.14
2017,4,24,13,30,887.0,149.0,4.3,26.0,972.0,1002.46,736.38
2017,4,24,13,45,878.5,149.5,4.4,26.5,949.0,1007.27,739.2
2017,4,24,14,0,870.0,150.0,4.5,27.0,926.0,1008.69,739.94
2017,4,24,14,15,663.0,244.5,4.55,27.0,825.0,925.39,685.23
2017,4,24,14,30,456.0,339.0,4.6,27.0,724.0,822.14,610.55
2017,4,24,14,45,645.0,239.5,4.65,27.0,757.5,907.71,677.01
2017,4,24,15,0,834.0,140.0,4.7,27.0,791.0,976.11,724.79
2017,4,24,15,15,819.5,136.5,4.7,26.5,747.5,951.39,710.62
2017,4,24,15,30,805.0,133.0,4.7,26.0,704.0,923.85,695.09
2017,4,24,15,45,786.5,129.0,4.75,26.0,655.0,889.44,673.71
2017,4,24,16,0,768.0,125.0,4.8,26.0,606.0,852.79,650.62
2017,4,24,16,15,743.5,120.5,4.7,25.5,553.0,813.28,625.65
2017,4,24,16,30,719.0,116.0,4.6,25.0,500.0,767.77,596.07
2017,4,24,16,45,687.5,109.5,4.55,24.5,444.5,713.15,559.58
2017,4,24,17,0,656.0,103.0,4.5,24.0,389.0,658.32,522.09
2017,4,24,17,15,610.5,95.5,4.2,23.0,332.0,592.06,474.95
2017,4,24,17,30,565.0,88.0,3.9,22.0,275.0,527.38,426.53
2017,4,24,17,45,504.5,77.5,3.65,21.5,220.5,451.38,366.56
2017,4,24,18,0,444.0,67.0,3.4,21.0,166.0,379.16,307.24
2017,4,24,18,15,345.5,53.0,3.2,20.5,116.5,284.51,227.69
2017,4,24,18,30,247.0,39.0,3.0,20.0,67.0,202.35,155.19
2017,4,24,18,45,123.5,19.5,2.85,19.5,33.5,99.12,33.15
2017,4,24,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,6,15,91.5,22.5,4.15,16.5,33.5,18.74,4.77
2017,4,25,6,30,183.0,45.0,4.4,17.0,67.0,34.95,24.03
2017,4,25,6,45,276.5,61.5,4.7,17.5,115.0,46.68,35.08
2017,4,25,7,0,370.0,78.0,5.0,18.0,163.0,57.86,45.25
2017,4,25,7,15,435.0,90.0,5.25,19.0,217.0,65.03,51.51
2017,4,25,7,30,500.0,102.0,5.5,20.0,271.0,71.81,57.18
2017,4,25,7,45,250.0,102.0,5.8,21.0,186.5,76.71,61.03
2017,4,25,8,0,0.0,102.0,6.1,22.0,102.0,93.08,71.1
2017,4,25,8,15,0.0,117.0,6.1,22.5,117.0,106.51,81.58
2017,4,25,8,30,0.0,132.0,6.1,23.0,132.0,120.0,91.97
2017,4,25,8,45,2.0,155.5,6.15,23.5,157.0,141.11,108.23
2017,4,25,9,0,4.0,179.0,6.2,24.0,182.0,162.56,124.58
2017,4,25,9,15,32.5,247.0,6.2,24.5,270.5,221.79,169.64
2017,4,25,9,30,61.0,315.0,6.2,25.0,359.0,289.42,220.73
2017,4,25,9,45,71.0,341.5,6.2,26.0,396.0,321.31,243.85
2017,4,25,10,0,81.0,368.0,6.2,27.0,433.0,354.58,267.78
2017,4,25,10,15,86.0,389.0,6.1,27.5,460.0,382.22,287.69
2017,4,25,10,30,91.0,410.0,6.0,28.0,487.0,410.54,307.87
2017,4,25,10,45,191.0,423.5,5.95,28.5,592.5,487.08,364.56
2017,4,25,11,0,291.0,437.0,5.9,29.0,698.0,574.06,428.07
2017,4,25,11,15,255.0,456.0,5.8,29.0,689.0,583.43,433.84
2017,4,25,11,30,219.0,475.0,5.7,29.0,680.0,592.28,439.16
2017,4,25,11,45,530.0,322.5,5.6,29.5,825.0,713.03,531.68
2017,4,25,12,0,841.0,170.0,5.5,30.0,970.0,849.88,630.6
2017,4,25,12,15,842.0,170.0,5.45,30.0,974.0,880.64,650.53
2017,4,25,12,30,843.0,170.0,5.4,30.0,978.0,908.94,669.24
2017,4,25,12,45,843.0,169.0,5.35,30.5,973.5,932.77,683.51
2017,4,25,13,0,843.0,168.0,5.3,31.0,969.0,953.75,695.85
2017,4,25,13,15,661.5,283.5,5.3,31.0,907.0,919.58,671.88
2017,4,25,13,30,480.0,399.0,5.3,31.0,845.0,874.01,635.93
2017,4,25,13,45,441.5,394.5,5.3,31.5,797.5,843.88,614.45
2017,4,25,14,0,403.0,390.0,5.3,32.0,750.0,802.35,585.32
2017,4,25,14,15,607.0,274.0,5.3,32.0,796.5,901.22,659.62
2017,4,25,14,30,811.0,158.0,5.3,32.0,843.0,978.27,713.29
2017,4,25,14,45,797.5,156.5,5.3,32.0,806.0,963.17,703.95
2017,4,25,15,0,784.0,155.0,5.3,32.0,769.0,945.05,693.24
2017,4,25,15,15,554.5,235.0,5.2,31.5,657.5,807.1,599.97
2017,4,25,15,30,325.0,315.0,5.1,31.0,546.0,661.23,494.21
2017,4,25,15,45,520.0,227.5,5.1,31.0,567.0,754.35,567.56
2017,4,25,16,0,715.0,140.0,5.1,31.0,588.0,828.31,622.95
2017,4,25,16,15,689.5,134.5,4.95,30.5,536.5,783.42,593.58
2017,4,25,16,30,664.0,129.0,4.8,30.0,485.0,737.37,563.65
2017,4,25,16,45,652.0,112.5,4.7,30.0,430.5,688.59,530.39
2017,4,25,17,0,640.0,96.0,4.6,30.0,376.0,638.12,495.36
2017,4,25,17,15,574.0,96.0,4.3,29.0,321.0,566.25,444.68
2017,4,25,17,30,508.0,96.0,4.0,28.0,266.0,492.48,389.95
2017,4,25,17,45,448.0,84.0,3.75,27.5,213.0,418.55,332.68
2017,4,25,18,0,388.0,72.0,3.5,27.0,160.0,349.0,276.67
2017,4,25,18,15,296.0,56.5,3.55,26.5,112.5,261.62,204.73
2017,4,25,18,30,204.0,41.0,3.6,26.0,65.0,183.11,137.35
2017,4,25,18,45,102.0,20.5,3.65,25.5,32.5,91.29,34.49
2017,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.55,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,6,15,36.0,25.0,2.7,21.5,29.5,21.55,7.4
2017,4,26,6,30,72.0,50.0,3.0,22.0,59.0,41.28,28.87
2017,4,26,6,45,152.5,74.0,3.3,22.5,105.5,57.87,43.91
2017,4,26,7,0,233.0,98.0,3.6,23.0,152.0,75.12,59.12
2017,4,26,7,15,295.5,115.5,3.9,23.5,203.5,87.27,69.6
2017,4,26,7,30,358.0,133.0,4.2,24.0,255.0,98.91,79.32
2017,4,26,7,45,437.0,137.0,4.55,24.5,312.5,93.96,74.76
2017,4,26,8,0,516.0,141.0,4.9,25.0,370.0,108.73,73.99
2017,4,26,8,15,553.5,149.5,5.2,25.5,424.0,150.53,94.79
2017,4,26,8,30,591.0,158.0,5.5,26.0,478.0,196.02,125.81
2017,4,26,8,45,649.5,151.5,5.85,26.5,535.5,237.87,157.45
2017,4,26,9,0,708.0,145.0,6.2,27.0,593.0,286.53,196.97
2017,4,26,9,15,730.0,149.5,6.35,27.5,642.0,338.88,241.31
2017,4,26,9,30,752.0,154.0,6.5,28.0,691.0,393.18,286.86
2017,4,26,9,45,790.5,146.0,6.65,28.5,741.0,450.33,333.71
2017,4,26,10,0,829.0,138.0,6.8,29.0,791.0,505.33,378.26
2017,4,26,10,15,841.5,140.0,6.85,29.0,829.0,557.9,420.74
2017,4,26,10,30,854.0,142.0,6.9,29.0,867.0,610.34,462.18
2017,4,26,10,45,876.0,136.5,7.0,29.5,901.5,663.73,502.69
2017,4,26,11,0,898.0,131.0,7.1,30.0,936.0,714.65,540.61
2017,4,26,11,15,904.5,132.0,7.15,30.0,959.0,759.86,574.49
2017,4,26,11,30,911.0,133.0,7.2,30.0,982.0,803.39,605.11
2017,4,26,11,45,920.0,131.0,7.25,30.5,998.0,844.39,632.38
2017,4,26,12,0,929.0,129.0,7.3,31.0,1014.0,883.46,658.08
2017,4,26,12,15,931.5,129.0,7.3,31.0,1019.5,916.68,680.78
2017,4,26,12,30,934.0,129.0,7.3,31.0,1025.0,947.26,701.65
2017,4,26,12,45,935.0,128.5,7.35,31.0,1022.5,973.23,719.6
2017,4,26,13,0,936.0,128.0,7.4,31.0,1020.0,996.18,735.57
2017,4,26,13,15,935.0,127.5,7.3,31.0,1008.0,1014.08,747.5
2017,4,26,13,30,934.0,127.0,7.2,31.0,996.0,1028.64,757.26
2017,4,26,13,45,928.0,127.5,7.15,31.0,974.5,1035.92,762.48
2017,4,26,14,0,922.0,128.0,7.1,31.0,953.0,1039.69,765.49
2017,4,26,14,15,915.5,126.5,7.05,30.5,923.5,1037.41,766.16
2017,4,26,14,30,909.0,125.0,7.0,30.0,894.0,1031.62,764.63
2017,4,26,14,45,902.0,121.5,7.0,30.0,857.0,1019.76,757.83
2017,4,26,15,0,895.0,118.0,7.0,30.0,820.0,1004.49,748.85
2017,4,26,15,15,881.0,115.5,6.9,29.5,775.0,980.35,734.9
2017,4,26,15,30,867.0,113.0,6.8,29.0,730.0,961.53,724.71
2017,4,26,15,45,846.0,111.0,6.75,28.5,679.0,925.79,702.92
2017,4,26,16,0,825.0,109.0,6.7,28.0,628.0,887.78,679.41
2017,4,26,16,15,801.0,105.0,6.55,27.5,573.5,842.84,650.27
2017,4,26,16,30,777.0,101.0,6.4,27.0,519.0,796.36,619.67
2017,4,26,16,45,740.0,97.5,6.3,26.5,461.0,742.87,583.6
2017,4,26,17,0,703.0,94.0,6.2,26.0,403.0,685.6,543.93
2017,4,26,17,15,657.5,88.0,5.9,25.0,345.0,619.39,496.88
2017,4,26,17,30,612.0,82.0,5.6,24.0,287.0,554.72,448.79
2017,4,26,17,45,545.5,73.5,5.3,23.5,230.5,475.13,385.59
2017,4,26,18,0,479.0,65.0,5.0,23.0,174.0,399.74,323.49
2017,4,26,18,15,376.5,52.5,4.5,22.0,123.0,304.25,243.37
2017,4,26,18,30,274.0,40.0,4.0,21.0,72.0,217.89,167.95
2017,4,26,18,45,137.0,20.0,3.55,20.5,36.0,107.34,47.97
2017,4,26,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,27,6,15,147.0,21.0,2.2,11.5,39.5,16.38,5.46
2017,4,27,6,30,294.0,42.0,2.4,12.0,79.0,32.47,22.64
2017,4,27,6,45,388.0,54.5,2.6,13.0,129.5,42.06,31.76
2017,4,27,7,0,482.0,67.0,2.8,14.0,180.0,49.91,38.98
2017,4,27,7,15,545.5,75.5,2.85,14.5,236.5,53.77,42.48
2017,4,27,7,30,609.0,84.0,2.9,15.0,293.0,57.43,45.6
2017,4,27,7,45,646.0,92.0,2.95,16.0,349.0,60.34,47.85
2017,4,27,8,0,683.0,100.0,3.0,17.0,405.0,83.89,51.53
2017,4,27,8,15,714.0,105.5,3.0,17.5,461.0,131.62,75.52
2017,4,27,8,30,745.0,111.0,3.0,18.0,517.0,183.04,112.25
2017,4,27,8,45,762.0,118.0,3.05,18.5,568.5,236.29,156.13
2017,4,27,9,0,779.0,125.0,3.1,19.0,620.0,296.67,207.67
2017,4,27,9,15,796.0,128.5,3.15,19.5,668.0,350.0,253.97
2017,4,27,9,30,813.0,132.0,3.2,20.0,716.0,404.64,300.71
2017,4,27,9,45,822.0,137.5,3.25,21.0,757.5,458.62,345.29
2017,4,27,10,0,831.0,143.0,3.3,22.0,799.0,512.61,388.35
2017,4,27,10,15,841.0,145.0,3.5,22.5,834.5,563.95,429.2
2017,4,27,10,30,851.0,147.0,3.7,23.0,870.0,614.91,468.67
2017,4,27,10,45,857.5,149.0,3.9,23.5,898.5,663.1,505.12
2017,4,27,11,0,864.0,151.0,4.1,24.0,927.0,710.63,540.22
2017,4,27,11,15,869.0,152.5,4.25,24.5,948.5,753.87,571.42
2017,4,27,11,30,874.0,154.0,4.4,25.0,970.0,795.42,600.01
2017,4,27,11,45,883.0,151.0,4.55,25.5,984.0,834.39,625.94
2017,4,27,12,0,892.0,148.0,4.7,26.0,998.0,871.52,650.64
2017,4,27,12,15,892.5,148.0,4.85,26.5,1002.5,902.06,670.75
2017,4,27,12,30,893.0,148.0,5.0,27.0,1007.0,929.99,689.09
2017,4,27,12,45,893.5,147.0,5.15,27.5,1002.5,954.27,704.99
2017,4,27,13,0,894.0,146.0,5.3,28.0,998.0,975.65,718.98
2017,4,27,13,15,661.5,274.0,5.4,28.0,900.5,912.55,676.12
2017,4,27,13,30,429.0,402.0,5.5,28.0,803.0,829.5,613.24
2017,4,27,13,45,653.0,272.5,5.6,28.5,865.5,930.25,689.76
2017,4,27,14,0,877.0,143.0,5.7,29.0,928.0,1012.06,745.35
2017,4,27,14,15,869.5,141.0,5.75,29.0,898.0,1008.34,743.6
2017,4,27,14,30,862.0,139.0,5.8,29.0,868.0,1001.25,740.23
2017,4,27,14,45,732.0,198.0,5.85,29.0,799.0,951.49,707.99
2017,4,27,15,0,602.0,257.0,5.9,29.0,730.0,881.54,660.11
2017,4,27,15,15,497.0,277.0,5.85,28.5,653.0,799.14,602.7
2017,4,27,15,30,392.0,297.0,5.8,28.0,576.0,704.78,535.75
2017,4,27,15,45,552.5,218.5,5.75,28.0,583.0,775.47,592.77
2017,4,27,16,0,713.0,140.0,5.7,28.0,590.0,828.1,633.16
2017,4,27,16,15,711.5,129.0,5.45,27.5,545.5,797.81,613.41
2017,4,27,16,30,710.0,118.0,5.2,27.0,501.0,764.93,592.07
2017,4,27,16,45,598.5,126.5,4.95,27.0,425.5,662.64,518.52
2017,4,27,17,0,487.0,135.0,4.7,27.0,350.0,560.21,441.81
2017,4,27,17,15,444.0,124.0,4.25,26.0,299.5,498.78,396.74
2017,4,27,17,30,401.0,113.0,3.8,25.0,249.0,439.46,351.97
2017,4,27,17,45,354.5,96.5,3.35,24.5,199.5,373.54,299.98
2017,4,27,18,0,308.0,80.0,2.9,24.0,150.0,310.84,248.82
2017,4,27,18,15,237.5,61.5,2.8,23.5,106.5,235.53,186.06
2017,4,27,18,30,167.0,43.0,2.7,23.0,63.0,155.96,118.33
2017,4,27,18,45,83.5,21.5,2.65,22.5,31.5,76.0,35.33
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,2.0,2.15,19.5,2.0,0.0,0.0
2017,4,28,6,0,0.0,4.0,2.3,20.0,4.0,3.81,0.0
2017,4,28,6,15,55.0,27.5,2.6,20.5,34.5,23.6,10.66
2017,4,28,6,30,110.0,51.0,2.9,21.0,65.0,40.81,28.8
2017,4,28,6,45,177.5,74.5,3.2,21.5,110.5,58.32,44.57
2017,4,28,7,0,245.0,98.0,3.5,22.0,156.0,75.17,59.45
2017,4,28,7,15,136.5,113.0,3.75,22.5,147.0,89.52,71.82
2017,4,28,7,30,28.0,128.0,4.0,23.0,138.0,105.59,85.31
2017,4,28,7,45,14.0,126.5,4.25,24.0,131.5,111.46,89.7
2017,4,28,8,0,0.0,125.0,4.5,25.0,125.0,111.97,85.32
2017,4,28,8,15,121.0,180.5,4.6,25.5,247.0,153.63,113.26
2017,4,28,8,30,242.0,236.0,4.7,26.0,369.0,212.8,153.38
2017,4,28,8,45,187.5,265.5,4.85,26.5,374.5,248.65,183.17
2017,4,28,9,0,133.0,295.0,5.0,27.0,380.0,270.92,202.25
2017,4,28,9,15,193.0,315.0,5.0,27.5,449.0,316.85,235.75
2017,4,28,9,30,253.0,335.0,5.0,28.0,518.0,362.12,269.17
2017,4,28,9,45,478.5,266.0,5.0,28.5,636.5,416.34,308.8
2017,4,28,10,0,704.0,197.0,5.0,29.0,755.0,494.85,368.14
2017,4,28,10,15,716.0,200.5,4.95,29.5,790.0,543.03,405.03
2017,4,28,10,30,728.0,204.0,4.9,30.0,825.0,591.35,441.05
2017,4,28,10,45,548.5,307.0,4.9,30.5,783.5,606.18,449.48
2017,4,28,11,0,369.0,410.0,4.9,31.0,742.0,605.86,445.73
2017,4,28,11,15,573.0,305.0,4.9,31.0,834.5,679.79,502.45
2017,4,28,11,30,777.0,200.0,4.9,31.0,927.0,766.44,567.38
2017,4,28,11,45,775.5,204.5,4.9,31.5,937.5,801.53,590.41
2017,4,28,12,0,774.0,209.0,4.9,32.0,948.0,834.57,611.35
2017,4,28,12,15,775.0,209.5,4.85,32.0,952.0,863.99,630.54
2017,4,28,12,30,776.0,210.0,4.8,32.0,956.0,891.22,648.21
2017,4,28,12,45,560.5,332.5,4.8,32.5,870.0,840.31,608.59
2017,4,28,13,0,345.0,455.0,4.8,33.0,784.0,771.21,555.0
2017,4,28,13,15,553.5,332.0,4.7,33.0,852.0,867.47,626.15
2017,4,28,13,30,762.0,209.0,4.6,33.0,920.0,960.43,690.92
2017,4,28,13,45,752.5,209.0,4.6,33.0,898.0,963.88,693.12
2017,4,28,14,0,743.0,209.0,4.6,33.0,876.0,964.19,693.99
2017,4,28,14,15,733.5,206.0,4.5,33.0,847.0,958.27,690.47
2017,4,28,14,30,724.0,203.0,4.4,33.0,818.0,949.3,685.11
2017,4,28,14,45,702.0,204.5,4.35,33.0,779.5,929.98,673.35
2017,4,28,15,0,680.0,206.0,4.3,33.0,741.0,908.04,659.99
2017,4,28,15,15,663.0,201.0,4.2,33.0,699.5,881.52,643.43
2017,4,28,15,30,646.0,196.0,4.1,33.0,658.0,852.68,625.34
2017,4,28,15,45,619.5,191.5,4.1,33.0,610.0,813.46,600.63
2017,4,28,16,0,593.0,187.0,4.1,33.0,562.0,772.71,574.34
2017,4,28,16,15,565.0,178.5,3.95,32.5,511.5,720.25,540.28
2017,4,28,16,30,537.0,170.0,3.8,32.0,461.0,672.71,508.96
2017,4,28,16,45,496.0,161.5,3.7,32.0,407.5,614.37,468.24
2017,4,28,17,0,455.0,153.0,3.6,32.0,354.0,557.14,427.54
2017,4,28,17,15,409.5,139.0,3.3,31.0,301.0,491.57,380.99
2017,4,28,17,30,364.0,125.0,3.0,30.0,248.0,428.32,334.67
2017,4,28,17,45,303.0,107.5,2.75,29.5,197.0,341.92,268.57
2017,4,28,18,0,242.0,90.0,2.5,29.0,146.0,272.7,213.53
2017,4,28,18,15,174.5,67.0,2.75,28.0,101.5,196.83,152.3
2017,4,28,18,30,107.0,44.0,3.0,27.0,57.0,126.08,93.41
2017,4,28,18,45,53.5,22.0,3.3,26.5,28.5,62.91,29.99
2017,4,28,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.35,23.5,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.95,22.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,6.25,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.5,5.35,22.0,1.5,0.0,0.0
2017,4,29,6,0,0.0,3.0,5.3,22.0,3.0,2.86,0.0
2017,4,29,6,15,27.5,27.0,5.4,22.5,30.5,24.08,11.52
2017,4,29,6,30,55.0,51.0,5.5,23.0,58.0,42.31,29.85
2017,4,29,6,45,113.5,80.5,5.6,23.5,104.5,64.42,49.41
2017,4,29,7,0,172.0,110.0,5.7,24.0,151.0,85.74,68.02
2017,4,29,7,15,223.0,133.5,5.9,24.0,201.5,99.08,79.59
2017,4,29,7,30,274.0,157.0,6.1,24.0,252.0,114.26,92.43
2017,4,29,7,45,147.5,161.0,6.3,24.5,213.5,122.85,99.24
2017,4,29,8,0,21.0,165.0,6.5,25.0,175.0,143.5,110.26
2017,4,29,8,15,116.5,203.0,6.6,25.5,266.5,168.91,125.68
2017,4,29,8,30,212.0,241.0,6.7,26.0,358.0,220.43,161.05
2017,4,29,8,45,198.5,276.5,6.8,26.5,394.5,259.22,191.6
2017,4,29,9,0,185.0,312.0,6.9,27.0,431.0,297.06,221.48
2017,4,29,9,15,189.0,333.0,6.8,27.5,462.5,329.23,246.21
2017,4,29,9,30,193.0,354.0,6.7,28.0,494.0,361.87,271.04
2017,4,29,9,45,202.0,371.0,6.65,28.5,525.0,394.13,295.23
2017,4,29,10,0,211.0,388.0,6.6,29.0,556.0,427.25,319.74
2017,4,29,10,15,319.0,372.0,6.45,29.0,638.5,481.23,360.59
2017,4,29,10,30,427.0,356.0,6.3,29.0,721.0,546.65,410.01
2017,4,29,10,45,521.5,325.5,6.2,29.5,786.0,605.94,454.02
2017,4,29,11,0,616.0,295.0,6.1,30.0,851.0,669.78,500.86
2017,4,29,11,15,457.0,378.0,5.95,30.0,796.0,660.67,491.28
2017,4,29,11,30,298.0,461.0,5.8,30.0,741.0,639.35,472.38
2017,4,29,11,45,222.0,478.0,5.65,30.5,688.5,613.43,451.25
2017,4,29,12,0,146.0,495.0,5.5,31.0,636.0,579.54,424.3
2017,4,29,12,15,179.5,496.5,5.35,31.0,670.0,620.4,453.65
2017,4,29,12,30,213.0,498.0,5.2,31.0,704.0,662.73,483.5
2017,4,29,12,45,171.5,495.0,5.1,31.5,660.5,633.67,461.02
2017,4,29,13,0,130.0,492.0,5.0,32.0,617.0,601.92,436.92
2017,4,29,13,15,164.5,486.0,4.85,32.0,642.0,637.0,462.26
2017,4,29,13,30,199.0,480.0,4.7,32.0,667.0,672.32,487.29
2017,4,29,13,45,230.0,463.0,4.6,32.5,674.5,692.88,501.38
2017,4,29,14,0,261.0,446.0,4.5,33.0,682.0,723.22,522.06
2017,4,29,14,15,291.5,422.5,4.3,33.0,677.5,735.39,531.39
2017,4,29,14,30,322.0,399.0,4.1,33.0,673.0,745.77,539.62
2017,4,29,14,45,280.5,390.0,3.9,33.0,621.0,699.18,507.29
2017,4,29,15,0,239.0,381.0,3.7,33.0,569.0,638.26,465.4
2017,4,29,15,15,193.5,361.5,3.55,32.5,509.0,574.74,422.1
2017,4,29,15,30,148.0,342.0,3.4,32.0,449.0,511.41,378.12
2017,4,29,15,45,123.5,315.0,3.25,32.0,400.0,459.65,341.67
2017,4,29,16,0,99.0,288.0,3.1,32.0,351.0,394.05,294.75
2017,4,29,16,15,163.5,261.5,3.35,31.5,355.0,435.61,329.34
2017,4,29,16,30,228.0,235.0,3.6,31.0,359.0,458.81,350.31
2017,4,29,16,45,114.0,165.0,3.85,30.5,227.0,277.88,214.39
2017,4,29,17,0,0.0,95.0,4.1,30.0,95.0,89.61,65.82
2017,4,29,17,15,0.0,80.5,4.95,29.0,80.5,75.46,55.2
2017,4,29,17,30,0.0,66.0,5.8,28.0,66.0,61.4,44.25
2017,4,29,17,45,0.0,52.0,6.7,27.0,52.0,48.33,33.85
2017,4,29,18,0,0.0,38.0,7.6,26.0,38.0,35.28,23.23
2017,4,29,18,15,0.0,26.0,7.65,25.0,26.0,24.12,13.97
2017,4,29,18,30,0.0,14.0,7.7,24.0,14.0,12.97,4.66
2017,4,29,18,45,0.0,7.0,7.8,23.0,7.0,6.48,0.0
2017,4,29,19,0,0.0,0.0,7.9,22.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.1,20.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.75,19.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.4,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.3,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,6.0,12.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,6.1,12.0,10.0,9.53,0.0
2017,4,30,6,15,107.0,31.5,6.2,12.0,46.0,25.8,14.07
2017,4,30,6,30,214.0,53.0,6.3,12.0,82.0,41.02,30.25
2017,4,30,6,45,330.0,66.0,6.4,12.0,134.5,49.81,38.84
2017,4,30,7,0,446.0,79.0,6.5,12.0,187.0,58.23,46.77
2017,4,30,7,15,510.5,88.5,6.7,12.5,243.5,64.32,52.26
2017,4,30,7,30,575.0,98.0,6.9,13.0,300.0,68.25,55.61
2017,4,30,7,45,647.5,98.0,7.1,13.5,362.5,64.42,51.92
2017,4,30,8,0,720.0,98.0,7.3,14.0,425.0,90.46,53.49
2017,4,30,8,15,751.5,102.5,7.4,14.5,482.5,139.68,80.68
2017,4,30,8,30,783.0,107.0,7.5,15.0,540.0,198.2,125.05
2017,4,30,8,45,823.0,104.5,7.65,15.5,598.0,250.33,168.84
2017,4,30,9,0,863.0,102.0,7.8,16.0,656.0,306.75,218.62
2017,4,30,9,15,880.0,104.5,7.8,16.5,706.5,369.93,275.0
2017,4,30,9,30,897.0,107.0,7.8,17.0,757.0,427.7,326.45
2017,4,30,9,45,917.0,106.0,7.85,18.0,803.5,484.74,375.6
2017,4,30,10,0,937.0,105.0,7.9,19.0,850.0,542.58,423.98
2017,4,30,10,15,946.0,106.5,7.8,19.5,888.0,597.19,469.09
2017,4,30,10,30,955.0,108.0,7.7,20.0,926.0,651.03,512.26
2017,4,30,10,45,963.0,108.5,7.65,20.5,956.5,702.38,552.46
2017,4,30,11,0,971.0,109.0,7.6,21.0,987.0,752.39,590.6
2017,4,30,11,15,975.0,110.0,7.5,21.0,1008.5,798.41,624.71
2017,4,30,11,30,979.0,111.0,7.4,21.0,1030.0,842.36,656.03
2017,4,30,11,45,974.5,116.0,7.3,21.5,1040.5,880.89,681.84
2017,4,30,12,0,970.0,121.0,7.2,22.0,1051.0,916.51,705.29
2017,4,30,12,15,970.5,121.0,7.1,22.5,1054.5,948.92,726.23
2017,4,30,12,30,971.0,121.0,7.0,23.0,1058.0,978.45,744.98
2017,4,30,12,45,969.5,121.0,6.95,23.5,1053.0,1003.17,760.5
2017,4,30,13,0,968.0,121.0,6.9,24.0,1048.0,1024.67,773.76
2017,4,30,13,15,965.0,120.5,6.8,24.0,1034.0,1040.92,784.69
2017,4,30,13,30,962.0,120.0,6.7,24.0,1020.0,1053.65,793.31
2017,4,30,13,45,955.5,120.0,6.6,24.0,997.0,1059.92,797.59
2017,4,30,14,0,949.0,120.0,6.5,24.0,974.0,1062.57,799.55
2017,4,30,14,15,942.0,118.5,6.35,24.0,943.5,1059.57,797.47
2017,4,30,14,30,935.0,117.0,6.2,24.0,913.0,1052.98,793.1
2017,4,30,14,45,923.5,116.5,6.1,24.5,874.5,1039.54,782.95
2017,4,30,15,0,912.0,116.0,6.0,25.0,836.0,1022.8,770.75
2017,4,30,15,15,899.5,113.5,5.8,24.5,791.5,999.73,756.78
2017,4,30,15,30,887.0,111.0,5.6,24.0,747.0,973.67,740.8
2017,4,30,15,45,870.5,108.0,5.45,24.0,697.0,948.64,724.45
2017,4,30,16,0,854.0,105.0,5.3,24.0,647.0,912.89,700.63
2017,4,30,16,15,832.5,101.5,5.05,24.0,593.0,869.9,671.05
2017,4,30,16,30,811.0,98.0,4.8,24.0,539.0,825.16,640.14
2017,4,30,16,45,780.0,93.5,4.55,24.0,481.0,770.01,601.45
2017,4,30,17,0,749.0,89.0,4.3,24.0,423.0,718.5,565.23
2017,4,30,17,15,707.5,83.0,3.65,23.0,364.0,653.43,519.2
2017,4,30,17,30,666.0,77.0,3.0,22.0,305.0,589.55,472.65
2017,4,30,17,45,601.0,70.0,2.4,21.0,247.0,510.38,411.17
2017,4,30,18,0,536.0,63.0,1.8,20.0,189.0,435.22,350.37
2017,4,30,18,15,438.0,52.0,1.65,19.5,136.5,341.02,272.7
2017,4,30,18,30,340.0,41.0,1.5,19.0,84.0,255.22,198.64
2017,4,30,18,45,170.0,20.5,1.35,18.5,42.0,130.0,77.18
2017,4,30,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,1,5,45,38.5,6.5,4.0,10.5,7.5,0.0,0.0
2017,5,1,6,0,77.0,13.0,4.4,11.0,15.0,12.39,0.0
2017,5,1,6,15,227.5,28.0,4.55,11.5,55.0,22.59,12.08
2017,5,1,6,30,378.0,43.0,4.7,12.0,95.0,33.98,24.17
2017,5,1,6,45,471.5,53.0,4.9,13.0,148.5,40.05,30.06
2017,5,1,7,0,565.0,63.0,5.1,14.0,202.0,45.82,35.37
2017,5,1,7,15,623.0,70.0,5.2,15.0,260.0,48.72,37.88
2017,5,1,7,30,681.0,77.0,5.3,16.0,318.0,51.46,40.1
2017,5,1,7,45,720.5,82.5,5.4,17.5,376.5,52.83,40.93
2017,5,1,8,0,760.0,88.0,5.5,19.0,435.0,92.63,52.21
2017,5,1,8,15,788.0,92.0,5.65,20.0,491.5,142.97,79.76
2017,5,1,8,30,816.0,96.0,5.8,21.0,548.0,196.64,119.36
2017,5,1,8,45,836.5,99.5,5.95,22.0,601.5,251.42,164.88
2017,5,1,9,0,857.0,103.0,6.1,23.0,655.0,308.23,213.83
2017,5,1,9,15,872.0,106.0,6.05,23.5,703.5,370.76,267.8
2017,5,1,9,30,887.0,109.0,6.0,24.0,752.0,427.71,316.7
2017,5,1,9,45,898.0,111.0,6.0,25.0,795.0,482.74,362.38
2017,5,1,10,0,909.0,113.0,6.0,26.0,838.0,537.71,406.52
2017,5,1,10,15,917.5,115.0,5.9,26.5,874.5,591.06,448.62
2017,5,1,10,30,926.0,117.0,5.8,27.0,911.0,643.63,488.8
2017,5,1,10,45,931.5,118.5,5.75,27.5,939.5,692.91,525.51
2017,5,1,11,0,937.0,120.0,5.7,28.0,968.0,740.71,560.13
2017,5,1,11,15,940.5,121.0,5.65,28.5,988.5,784.96,590.56
2017,5,1,11,30,944.0,122.0,5.6,29.0,1009.0,827.19,617.94
2017,5,1,11,45,949.5,120.5,5.55,29.5,1022.5,866.62,643.04
2017,5,1,12,0,955.0,119.0,5.5,30.0,1036.0,903.8,666.32
2017,5,1,12,15,955.5,119.0,5.4,30.0,1039.5,935.63,686.87
2017,5,1,12,30,956.0,119.0,5.3,30.0,1043.0,964.66,705.45
2017,5,1,12,45,954.0,119.0,5.25,30.5,1037.5,988.46,719.34
2017,5,1,13,0,952.0,119.0,5.2,31.0,1032.0,1009.07,731.12
2017,5,1,13,15,949.0,118.5,5.1,31.0,1018.5,1024.94,740.94
2017,5,1,13,30,946.0,118.0,5.0,31.0,1005.0,1037.37,748.6
2017,5,1,13,45,940.5,117.5,4.95,31.0,982.5,1043.86,752.92
2017,5,1,14,0,935.0,117.0,4.9,31.0,960.0,1046.78,755.1
2017,5,1,14,15,928.5,115.5,4.8,31.0,930.0,1044.13,753.39
2017,5,1,14,30,922.0,114.0,4.7,31.0,900.0,1037.95,749.57
2017,5,1,14,45,911.0,113.0,4.65,31.0,862.0,1024.43,741.76
2017,5,1,15,0,900.0,112.0,4.6,31.0,824.0,1007.64,731.97
2017,5,1,15,15,887.5,110.0,4.5,31.0,780.5,985.18,718.31
2017,5,1,15,30,875.0,108.0,4.4,31.0,737.0,959.78,702.82
2017,5,1,15,45,856.0,106.0,4.3,31.0,687.0,933.68,686.93
2017,5,1,16,0,837.0,104.0,4.2,31.0,637.0,897.13,664.03
2017,5,1,16,15,815.5,100.5,4.0,30.5,583.5,854.54,637.77
2017,5,1,16,30,794.0,97.0,3.8,30.0,530.0,810.29,610.07
2017,5,1,16,45,761.5,93.0,3.6,29.5,473.0,755.01,574.22
2017,5,1,17,0,729.0,89.0,3.4,29.0,416.0,703.5,540.35
2017,5,1,17,15,688.0,83.5,3.05,28.0,358.0,640.17,497.46
2017,5,1,17,30,647.0,78.0,2.7,27.0,300.0,578.02,453.93
2017,5,1,17,45,584.0,70.5,2.35,26.0,243.0,500.31,395.56
2017,5,1,18,0,521.0,63.0,2.0,25.0,186.0,426.51,337.73
2017,5,1,18,15,426.5,52.0,2.05,24.0,134.5,334.95,264.26
2017,5,1,18,30,332.0,41.0,2.1,23.0,83.0,251.52,193.74
2017,5,1,18,45,189.0,25.0,2.2,22.0,46.5,143.72,87.97
2017,5,1,19,0,46.0,9.0,2.3,21.0,10.0,28.2,0.0
2017,5,1,19,15,23.0,4.5,2.4,21.0,5.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,36.5,6.5,2.3,14.5,8.0,0.0,0.0
2017,5,2,6,0,73.0,13.0,2.5,15.0,16.0,12.39,0.0
2017,5,2,6,15,211.5,29.0,2.65,15.5,55.0,22.67,12.23
2017,5,2,6,30,350.0,45.0,2.8,16.0,94.0,35.67,25.28
2017,5,2,6,45,437.0,56.0,2.95,17.0,146.0,42.53,31.77
2017,5,2,7,0,524.0,67.0,3.1,18.0,198.0,49.02,37.61
2017,5,2,7,15,582.0,74.5,3.3,19.0,254.0,52.12,40.25
2017,5,2,7,30,640.0,82.0,3.5,20.0,310.0,55.05,42.57
2017,5,2,7,45,679.0,88.5,3.75,21.0,367.0,56.95,43.89
2017,5,2,8,0,718.0,95.0,4.0,22.0,424.0,92.5,51.54
2017,5,2,8,15,746.5,99.5,4.05,22.5,479.5,141.35,78.92
2017,5,2,8,30,775.0,104.0,4.1,23.0,535.0,198.86,121.66
2017,5,2,8,45,794.0,108.5,4.2,24.0,587.0,251.8,165.07
2017,5,2,9,0,813.0,113.0,4.3,25.0,639.0,306.64,211.47
2017,5,2,9,15,829.0,116.0,4.35,25.5,686.5,360.96,258.0
2017,5,2,9,30,845.0,119.0,4.4,26.0,734.0,416.4,304.67
2017,5,2,9,45,853.5,123.5,4.5,27.0,775.5,470.7,348.82
2017,5,2,10,0,862.0,128.0,4.6,28.0,817.0,529.03,394.37
2017,5,2,10,15,871.5,130.0,4.6,28.5,853.0,580.6,434.24
2017,5,2,10,30,881.0,132.0,4.6,29.0,889.0,631.58,472.48
2017,5,2,10,45,883.5,136.0,4.65,29.5,916.0,679.0,507.22
2017,5,2,11,0,886.0,140.0,4.7,30.0,943.0,724.8,539.9
2017,5,2,11,15,890.5,141.0,4.7,30.5,963.5,767.73,569.62
2017,5,2,11,30,895.0,142.0,4.7,31.0,984.0,808.86,595.92
2017,5,2,11,45,900.0,141.0,4.75,31.5,997.0,846.69,620.0
2017,5,2,12,0,905.0,140.0,4.8,32.0,1010.0,882.41,642.47
2017,5,2,12,15,905.5,140.0,4.8,32.0,1013.5,912.91,662.38
2017,5,2,12,30,906.0,140.0,4.8,32.0,1017.0,940.78,680.56
2017,5,2,12,45,902.5,141.5,4.85,32.5,1011.0,963.64,694.38
2017,5,2,13,0,899.0,143.0,4.9,33.0,1005.0,983.49,706.28
2017,5,2,13,15,895.5,142.0,4.95,33.0,991.5,997.84,716.17
2017,5,2,13,30,892.0,141.0,5.0,33.0,978.0,1008.9,724.09
2017,5,2,13,45,884.5,141.5,5.05,33.0,955.5,1014.2,728.43
2017,5,2,14,0,877.0,142.0,5.1,33.0,933.0,1016.14,730.76
2017,5,2,14,15,680.0,239.5,5.1,33.0,841.0,943.7,684.09
2017,5,2,14,30,483.0,337.0,5.1,33.0,749.0,851.23,618.23
2017,5,2,14,45,505.5,311.5,5.1,33.0,727.0,849.04,619.25
2017,5,2,15,0,528.0,286.0,5.1,33.0,705.0,843.81,617.86
2017,5,2,15,15,667.0,208.5,5.05,32.5,708.5,896.15,659.11
2017,5,2,15,30,806.0,131.0,5.0,32.0,712.0,929.53,683.92
2017,5,2,15,45,788.5,127.5,5.0,32.0,664.0,896.36,663.11
2017,5,2,16,0,771.0,124.0,5.0,32.0,616.0,860.96,641.06
2017,5,2,16,15,747.5,119.5,4.95,31.5,563.5,821.82,617.27
2017,5,2,16,30,724.0,115.0,4.9,31.0,511.0,776.86,589.08
2017,5,2,16,45,694.5,109.0,4.85,31.0,456.0,724.12,553.69
2017,5,2,17,0,665.0,103.0,4.8,31.0,401.0,671.04,517.46
2017,5,2,17,15,622.0,96.0,4.5,30.0,345.0,606.64,473.21
2017,5,2,17,30,579.0,89.0,4.2,29.0,289.0,543.64,427.91
2017,5,2,17,45,518.5,79.5,3.9,28.0,234.5,467.83,370.74
2017,5,2,18,0,458.0,70.0,3.6,27.0,180.0,395.74,314.08
2017,5,2,18,15,366.5,57.0,3.45,26.0,130.0,304.12,239.81
2017,5,2,18,30,275.0,44.0,3.3,25.0,80.0,224.71,172.5
2017,5,2,18,45,153.5,26.5,3.15,24.0,45.0,130.02,81.11
2017,5,2,19,0,32.0,9.0,3.0,23.0,10.0,22.27,0.0
2017,5,2,19,15,16.0,4.5,3.15,22.5,5.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,45,0.0,4.5,3.0,21.0,4.5,0.0,0.0
2017,5,3,6,0,0.0,9.0,3.0,21.0,9.0,8.58,0.0
2017,5,3,6,15,60.5,33.5,3.1,21.5,42.0,28.46,16.62
2017,5,3,6,30,121.0,58.0,3.2,22.0,75.0,46.07,33.42
2017,5,3,6,45,195.5,79.5,3.3,22.5,122.0,61.98,47.68
2017,5,3,7,0,270.0,101.0,3.4,23.0,169.0,77.32,61.12
2017,5,3,7,15,218.5,122.0,3.5,23.5,186.0,91.37,73.09
2017,5,3,7,30,167.0,143.0,3.6,24.0,203.0,110.68,89.22
2017,5,3,7,45,170.0,173.0,3.75,24.5,243.0,130.48,105.4
2017,5,3,8,0,173.0,203.0,3.9,25.0,283.0,161.74,120.15
2017,5,3,8,15,138.0,224.5,3.9,25.5,293.5,187.58,138.79
2017,5,3,8,30,103.0,246.0,3.9,26.0,304.0,217.3,162.35
2017,5,3,8,45,54.5,218.5,3.95,26.5,249.5,197.09,148.1
2017,5,3,9,0,6.0,191.0,4.0,27.0,195.0,173.73,131.16
2017,5,3,9,15,316.5,201.0,3.95,27.5,432.0,259.71,190.21
2017,5,3,9,30,627.0,211.0,3.9,28.0,669.0,405.23,296.43
2017,5,3,9,45,374.0,300.5,3.85,28.5,578.0,410.24,303.76
2017,5,3,10,0,121.0,390.0,3.8,29.0,487.0,387.41,287.41
2017,5,3,10,15,400.5,310.5,3.7,29.0,652.0,473.57,352.31
2017,5,3,10,30,680.0,231.0,3.6,29.0,817.0,593.63,441.5
2017,5,3,10,45,351.0,283.0,3.55,29.5,586.5,466.69,347.74
2017,5,3,11,0,22.0,335.0,3.5,30.0,356.0,321.45,236.62
2017,5,3,11,15,87.5,409.5,3.45,30.0,492.5,433.6,319.07
2017,5,3,11,30,153.0,484.0,3.4,30.0,629.0,553.92,404.35
2017,5,3,11,45,437.5,362.0,3.4,30.5,782.0,682.12,499.02
2017,5,3,12,0,722.0,240.0,3.4,31.0,935.0,827.83,602.52
2017,5,3,12,15,723.0,240.5,3.4,31.0,938.5,856.62,621.02
2017,5,3,12,30,724.0,241.0,3.4,31.0,942.0,883.39,638.59
2017,5,3,12,45,721.0,241.5,3.4,31.5,937.0,904.28,650.84
2017,5,3,13,0,718.0,242.0,3.4,32.0,932.0,922.6,661.45
2017,5,3,13,15,714.0,240.5,3.55,32.0,919.5,935.31,670.75
2017,5,3,13,30,710.0,239.0,3.7,32.0,907.0,945.13,678.34
2017,5,3,13,45,706.5,235.0,3.85,32.0,887.0,949.99,682.83
