Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,14,0,703.0,231.0,4.0,32.0,867.0,951.86,685.53
2017,5,3,14,15,694.0,228.0,4.35,32.0,839.0,946.36,684.56
2017,5,3,14,30,685.0,225.0,4.7,32.0,811.0,937.93,681.66
2017,5,3,14,45,412.5,306.5,5.05,32.0,655.0,752.74,553.8
2017,5,3,15,0,140.0,388.0,5.4,32.0,499.0,550.01,406.27
2017,5,3,15,15,301.0,329.0,5.7,31.5,551.5,656.73,490.76
2017,5,3,15,30,462.0,270.0,6.0,31.0,604.0,757.0,569.05
2017,5,3,15,45,529.0,229.5,6.35,31.0,587.0,769.1,582.05
2017,5,3,16,0,596.0,189.0,6.7,31.0,570.0,780.55,594.91
2017,5,3,16,15,375.5,216.0,6.8,30.0,449.5,583.72,451.16
2017,5,3,16,30,155.0,243.0,6.9,29.0,329.0,406.35,315.28
2017,5,3,16,45,220.0,210.0,7.0,28.5,317.5,419.67,329.73
2017,5,3,17,0,285.0,177.0,7.1,28.0,306.0,440.41,349.18
2017,5,3,17,15,348.0,150.0,6.9,27.0,286.0,447.44,358.21
2017,5,3,17,30,411.0,123.0,6.7,26.0,266.0,460.96,371.45
2017,5,3,17,45,377.5,104.0,6.55,25.5,217.0,400.11,323.39
2017,5,3,18,0,344.0,85.0,6.4,25.0,168.0,341.12,275.26
2017,5,3,18,15,265.0,67.5,6.05,24.0,121.5,260.07,207.61
2017,5,3,18,30,186.0,50.0,5.7,23.0,75.0,176.33,136.43
2017,5,3,18,45,105.5,29.5,5.35,22.5,42.5,102.74,65.3
2017,5,3,19,0,25.0,9.0,5.0,22.0,10.0,19.31,0.0
2017,5,3,19,15,12.5,4.5,4.8,21.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,45,45.5,7.5,4.3,12.5,9.5,0.0,0.0
2017,5,4,6,0,91.0,15.0,4.4,13.0,19.0,14.3,0.0
2017,5,4,6,15,228.5,30.5,4.7,13.5,59.0,23.8,13.76
2017,5,4,6,30,366.0,46.0,5.0,14.0,99.0,36.28,26.1
2017,5,4,6,45,453.0,56.5,5.35,14.5,152.0,42.66,32.24
2017,5,4,7,0,540.0,67.0,5.7,15.0,205.0,48.71,37.82
2017,5,4,7,15,597.5,74.5,5.7,15.5,262.0,51.85,40.58
2017,5,4,7,30,655.0,82.0,5.7,16.0,319.0,54.8,43.04
2017,5,4,7,45,693.5,88.5,5.7,16.5,376.5,56.71,44.49
2017,5,4,8,0,732.0,95.0,5.7,17.0,434.0,97.37,54.61
2017,5,4,8,15,760.5,99.5,5.65,17.5,490.5,152.68,88.88
2017,5,4,8,30,789.0,104.0,5.6,18.0,547.0,205.28,129.09
2017,5,4,8,45,807.5,109.5,5.55,18.5,599.5,259.66,175.35
2017,5,4,9,0,826.0,115.0,5.5,19.0,652.0,315.89,224.63
2017,5,4,9,15,841.5,118.0,5.45,19.5,700.0,370.69,272.92
2017,5,4,9,30,857.0,121.0,5.4,20.0,748.0,426.54,321.24
2017,5,4,9,45,867.5,124.5,5.35,20.5,790.0,481.42,367.66
2017,5,4,10,0,878.0,128.0,5.3,21.0,832.0,540.48,415.75
2017,5,4,10,15,887.0,130.0,5.25,21.5,868.0,592.46,457.19
2017,5,4,10,30,896.0,132.0,5.2,22.0,904.0,643.77,496.88
2017,5,4,10,45,904.0,132.5,5.2,22.5,933.0,692.32,533.57
2017,5,4,11,0,912.0,133.0,5.2,23.0,962.0,739.66,568.42
2017,5,4,11,15,916.5,134.0,5.2,23.0,983.0,783.48,600.54
2017,5,4,11,30,921.0,135.0,5.2,23.0,1004.0,825.43,629.67
2017,5,4,11,45,926.0,134.0,5.25,23.5,1017.0,864.0,655.22
2017,5,4,12,0,931.0,133.0,5.3,24.0,1030.0,900.39,679.06
2017,5,4,12,15,931.5,133.0,5.35,24.0,1033.5,931.47,700.49
2017,5,4,12,30,932.0,133.0,5.4,24.0,1037.0,959.85,720.11
2017,5,4,12,45,933.0,131.0,5.5,24.5,1032.5,984.01,735.74
2017,5,4,13,0,934.0,129.0,5.6,25.0,1028.0,1005.14,749.37
2017,5,4,13,15,931.0,128.5,5.6,25.0,1014.0,1020.73,760.15
2017,5,4,13,30,928.0,128.0,5.6,25.0,1000.0,1032.95,768.8
2017,5,4,13,45,924.5,126.0,5.7,25.5,978.5,1039.75,773.09
2017,5,4,14,0,921.0,124.0,5.8,26.0,957.0,1043.03,775.17
2017,5,4,14,15,914.5,122.5,5.85,25.5,927.5,1040.36,776.18
2017,5,4,14,30,908.0,121.0,5.9,25.0,898.0,1034.21,774.99
2017,5,4,14,45,891.5,122.5,5.95,25.0,859.0,1018.04,765.54
2017,5,4,15,0,875.0,124.0,6.0,25.0,820.0,998.81,754.1
2017,5,4,15,15,862.5,121.5,5.95,25.0,777.0,984.78,745.76
2017,5,4,15,30,850.0,119.0,5.9,25.0,734.0,959.26,729.5
2017,5,4,15,45,835.5,115.0,5.9,25.0,685.5,927.4,709.18
2017,5,4,16,0,821.0,111.0,5.9,25.0,637.0,893.07,687.06
2017,5,4,16,15,799.5,107.0,5.8,24.5,584.0,850.29,659.58
2017,5,4,16,30,778.0,103.0,5.7,24.0,531.0,805.87,630.61
2017,5,4,16,45,750.5,97.5,5.6,24.0,475.0,753.42,594.06
2017,5,4,17,0,723.0,92.0,5.5,24.0,419.0,704.66,559.74
2017,5,4,17,15,682.5,86.0,5.2,23.5,362.0,641.22,513.98
2017,5,4,17,30,642.0,80.0,4.9,23.0,305.0,578.94,467.83
2017,5,4,17,45,583.0,72.5,4.65,22.5,248.5,503.95,409.04
2017,5,4,18,0,524.0,65.0,4.4,22.0,192.0,432.52,350.87
2017,5,4,18,15,432.0,54.0,3.95,21.0,140.5,341.94,275.53
2017,5,4,18,30,340.0,43.0,3.5,20.0,89.0,259.16,203.91
2017,5,4,18,45,200.0,27.0,3.05,19.0,51.0,154.55,104.06
2017,5,4,19,0,60.0,11.0,2.6,18.0,13.0,36.31,0.0
2017,5,4,19,15,30.0,5.5,2.5,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,5,5,45,42.5,8.0,1.6,11.5,10.0,7.63,0.0
2017,5,5,6,0,85.0,16.0,1.7,12.0,20.0,12.63,0.0
2017,5,5,6,15,220.5,32.5,2.05,13.0,61.0,25.36,15.31
2017,5,5,6,30,356.0,49.0,2.4,14.0,102.0,38.97,28.52
2017,5,5,6,45,445.0,60.0,2.75,15.0,155.0,45.67,34.88
2017,5,5,7,0,534.0,71.0,3.1,16.0,208.0,52.02,40.61
2017,5,5,7,15,592.5,79.0,3.1,17.0,265.5,55.39,43.46
2017,5,5,7,30,651.0,87.0,3.1,18.0,323.0,58.56,45.98
2017,5,5,7,45,689.5,93.5,3.15,19.0,381.0,60.28,47.13
2017,5,5,8,0,728.0,100.0,3.2,20.0,439.0,102.89,57.79
2017,5,5,8,15,757.0,105.0,3.3,20.5,495.5,152.78,87.62
2017,5,5,8,30,786.0,110.0,3.4,21.0,552.0,211.69,132.44
2017,5,5,8,45,806.0,114.5,3.5,22.0,605.0,265.39,176.93
2017,5,5,9,0,826.0,119.0,3.6,23.0,658.0,321.11,224.23
2017,5,5,9,15,842.5,122.0,3.6,23.0,706.5,376.22,271.94
2017,5,5,9,30,859.0,125.0,3.6,23.0,755.0,432.48,319.86
2017,5,5,9,45,870.0,128.5,3.6,23.5,798.0,487.66,365.23
2017,5,5,10,0,881.0,132.0,3.6,24.0,841.0,546.91,412.1
2017,5,5,10,15,890.0,134.0,3.6,24.5,877.0,599.01,452.42
2017,5,5,10,30,899.0,136.0,3.6,25.0,913.0,650.44,491.01
2017,5,5,10,45,905.0,138.0,3.6,25.5,941.5,699.07,526.46
2017,5,5,11,0,911.0,140.0,3.6,26.0,970.0,746.33,559.95
2017,5,5,11,15,915.5,141.0,3.55,26.0,991.0,790.1,590.76
2017,5,5,11,30,920.0,142.0,3.5,26.0,1012.0,832.01,618.47
2017,5,5,11,45,924.0,142.0,3.45,26.5,1024.5,870.63,642.44
2017,5,5,12,0,928.0,142.0,3.4,27.0,1037.0,907.04,664.64
2017,5,5,12,15,928.5,142.0,3.35,27.0,1041.0,938.08,684.42
2017,5,5,12,30,929.0,142.0,3.3,27.0,1045.0,966.45,702.4
2017,5,5,12,45,928.0,141.5,3.3,27.5,1040.0,990.2,716.28
2017,5,5,13,0,927.0,141.0,3.3,28.0,1035.0,1010.91,728.22
2017,5,5,13,15,924.0,140.5,3.25,28.0,1021.0,1026.55,738.02
2017,5,5,13,30,921.0,140.0,3.2,28.0,1007.0,1038.84,745.8
2017,5,5,13,45,916.5,138.5,3.15,28.5,985.0,1045.27,748.48
2017,5,5,14,0,912.0,137.0,3.1,29.0,963.0,1048.22,749.11
2017,5,5,14,15,905.0,135.0,3.05,29.0,933.0,1044.7,747.3
2017,5,5,14,30,898.0,133.0,3.0,29.0,903.0,1037.73,743.49
2017,5,5,14,45,885.5,132.5,3.0,29.0,865.0,1023.55,735.7
2017,5,5,15,0,873.0,132.0,3.0,29.0,827.0,1015.14,731.79
2017,5,5,15,15,860.0,129.0,2.95,28.5,783.5,991.57,719.2
2017,5,5,15,30,847.0,126.0,2.9,28.0,740.0,965.08,704.85
2017,5,5,15,45,834.0,121.0,2.85,28.0,691.5,933.59,685.8
2017,5,5,16,0,821.0,116.0,2.8,28.0,643.0,899.54,665.03
2017,5,5,16,15,798.5,112.0,2.7,27.5,589.5,855.88,638.59
2017,5,5,16,30,776.0,108.0,2.6,27.0,536.0,810.61,610.75
2017,5,5,16,45,752.5,101.0,2.55,27.0,480.5,764.16,580.77
2017,5,5,17,0,729.0,94.0,2.5,27.0,425.0,712.57,546.62
2017,5,5,17,15,687.5,88.0,2.15,26.0,367.0,648.13,502.88
2017,5,5,17,30,646.0,82.0,1.8,25.0,309.0,584.9,458.5
2017,5,5,17,45,593.0,73.0,1.45,24.0,252.5,511.89,403.91
2017,5,5,18,0,540.0,64.0,1.1,23.0,196.0,441.96,349.32
2017,5,5,18,15,447.0,53.5,1.1,22.0,143.5,350.6,276.98
2017,5,5,18,30,354.0,43.0,1.1,21.0,91.0,267.09,207.35
2017,5,5,18,45,214.0,27.5,1.15,20.0,52.5,162.87,110.83
2017,5,5,19,0,74.0,12.0,1.2,19.0,14.0,43.38,0.0
2017,5,5,19,15,37.0,6.0,1.2,18.5,7.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,6,5,45,54.5,8.0,1.75,12.5,10.5,7.63,0.0
2017,5,6,6,0,109.0,16.0,1.9,13.0,21.0,12.61,0.0
2017,5,6,6,15,238.5,31.0,2.1,14.0,61.5,24.11,14.37
2017,5,6,6,30,368.0,46.0,2.3,15.0,102.0,35.93,25.79
2017,5,6,6,45,452.5,56.5,2.55,16.0,154.5,42.34,31.82
2017,5,6,7,0,537.0,67.0,2.8,17.0,207.0,48.39,37.25
2017,5,6,7,15,592.5,75.0,2.85,18.0,263.5,51.95,40.26
2017,5,6,7,30,648.0,83.0,2.9,19.0,320.0,55.27,42.91
2017,5,6,7,45,687.5,88.5,3.0,20.0,377.0,56.41,43.58
2017,5,6,8,0,727.0,94.0,3.1,21.0,434.0,100.35,54.81
2017,5,6,8,15,755.0,98.5,3.15,22.0,489.5,155.19,88.94
2017,5,6,8,30,783.0,103.0,3.2,23.0,545.0,207.41,128.2
2017,5,6,8,45,804.0,106.5,3.3,24.0,597.5,260.34,171.86
2017,5,6,9,0,825.0,110.0,3.4,25.0,650.0,315.37,218.32
2017,5,6,9,15,840.5,113.0,3.25,25.5,697.5,370.02,264.69
2017,5,6,9,30,856.0,116.0,3.1,26.0,745.0,425.71,310.84
2017,5,6,9,45,867.5,118.5,3.0,26.5,787.5,484.92,358.21
2017,5,6,10,0,879.0,121.0,2.9,27.0,830.0,538.72,400.15
2017,5,6,10,15,887.5,123.0,2.75,27.5,865.5,590.3,438.9
2017,5,6,10,30,896.0,125.0,2.6,28.0,901.0,641.15,475.67
2017,5,6,10,45,902.5,126.5,2.5,28.5,929.5,689.38,509.5
2017,5,6,11,0,909.0,128.0,2.4,29.0,958.0,736.28,541.28
2017,5,6,11,15,913.0,129.0,2.25,29.0,978.0,779.43,569.56
2017,5,6,11,30,917.0,130.0,2.1,29.0,998.0,820.67,594.98
2017,5,6,11,45,927.5,125.5,2.0,29.5,1012.5,860.24,618.0
2017,5,6,12,0,938.0,121.0,1.9,30.0,1027.0,897.92,639.34
2017,5,6,12,15,938.5,121.0,1.8,30.0,1031.0,928.93,657.38
2017,5,6,12,30,939.0,121.0,1.7,30.0,1035.0,957.22,673.54
2017,5,6,12,45,937.5,121.0,1.65,30.5,1029.5,980.83,685.91
2017,5,6,13,0,936.0,121.0,1.6,31.0,1024.0,1001.36,696.35
2017,5,6,13,15,933.0,120.5,1.6,31.0,1010.5,1016.76,705.8
2017,5,6,13,30,930.0,120.0,1.6,31.0,997.0,1028.79,713.36
2017,5,6,13,45,925.5,119.0,1.6,31.0,975.5,1035.42,717.81
2017,5,6,14,0,921.0,118.0,1.6,31.0,954.0,1038.57,720.34
2017,5,6,14,15,914.5,116.5,1.65,31.0,924.5,1035.73,720.16
2017,5,6,14,30,908.0,115.0,1.7,31.0,895.0,1029.43,718.07
2017,5,6,14,45,891.5,117.5,1.75,31.0,856.5,1014.2,710.64
2017,5,6,15,0,875.0,120.0,1.8,31.0,818.0,995.94,701.49
2017,5,6,15,15,863.0,117.5,1.85,31.0,775.5,973.72,689.9
2017,5,6,15,30,851.0,115.0,1.9,31.0,733.0,957.05,681.84
2017,5,6,15,45,836.0,111.5,2.0,31.0,685.0,925.23,664.62
2017,5,6,16,0,821.0,108.0,2.1,31.0,637.0,890.99,645.7
2017,5,6,16,15,800.0,104.5,2.15,30.5,584.5,849.21,622.33
2017,5,6,16,30,779.0,101.0,2.2,30.0,532.0,805.8,597.41
2017,5,6,16,45,751.0,96.0,2.25,29.5,476.5,753.48,565.74
2017,5,6,17,0,723.0,91.0,2.3,29.0,421.0,704.73,535.69
2017,5,6,17,15,683.5,85.0,2.05,28.0,364.0,642.01,494.02
2017,5,6,17,30,644.0,79.0,1.8,27.0,307.0,580.39,451.8
2017,5,6,17,45,588.0,71.5,1.55,26.5,251.0,507.3,397.19
2017,5,6,18,0,532.0,64.0,1.3,26.0,195.0,437.52,342.94
2017,5,6,18,15,443.5,53.5,1.3,25.0,143.5,349.09,273.4
2017,5,6,18,30,355.0,43.0,1.3,24.0,92.0,268.11,206.37
2017,5,6,18,45,219.5,28.0,1.35,23.0,53.5,167.07,114.3
2017,5,6,19,0,84.0,13.0,1.4,22.0,15.0,48.76,0.0
2017,5,6,19,15,42.0,6.5,1.45,21.5,7.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,60.0,9.0,2.2,14.5,11.5,8.58,0.0
2017,5,7,6,0,120.0,18.0,2.4,15.0,23.0,14.23,0.0
2017,5,7,6,15,249.0,33.0,2.4,15.5,64.5,25.69,15.7
2017,5,7,6,30,378.0,48.0,2.4,16.0,106.0,37.68,27.23
2017,5,7,6,45,465.0,57.5,2.45,17.0,159.0,43.11,32.37
2017,5,7,7,0,552.0,67.0,2.5,18.0,212.0,48.28,37.01
2017,5,7,7,15,606.5,74.5,2.8,19.0,268.5,51.44,39.65
2017,5,7,7,30,661.0,82.0,3.1,20.0,325.0,54.4,41.98
2017,5,7,7,45,701.0,87.0,3.4,21.0,383.0,55.24,42.38
2017,5,7,8,0,741.0,92.0,3.7,22.0,441.0,101.62,54.54
2017,5,7,8,15,768.5,96.5,3.8,22.5,496.5,156.99,89.54
2017,5,7,8,30,796.0,101.0,3.9,23.0,552.0,209.88,129.85
2017,5,7,8,45,815.5,104.5,4.0,24.0,604.0,263.18,174.12
2017,5,7,9,0,835.0,108.0,4.1,25.0,656.0,318.4,220.99
2017,5,7,9,15,850.0,111.0,4.1,25.5,704.0,373.38,267.99
2017,5,7,9,30,865.0,114.0,4.1,26.0,752.0,434.81,318.83
2017,5,7,9,45,875.5,117.0,4.1,26.5,793.5,488.94,363.04
2017,5,7,10,0,886.0,120.0,4.1,27.0,835.0,543.0,405.86
2017,5,7,10,15,894.5,122.0,4.05,27.5,870.5,594.85,445.65
2017,5,7,10,30,903.0,124.0,4.0,28.0,906.0,645.97,483.64
2017,5,7,10,45,908.5,125.5,4.0,28.5,934.0,693.81,518.32
2017,5,7,11,0,914.0,127.0,4.0,29.0,962.0,740.21,551.04
2017,5,7,11,15,917.5,128.0,4.0,29.0,982.0,783.13,580.82
2017,5,7,11,30,921.0,129.0,4.0,29.0,1002.0,824.09,608.06
2017,5,7,11,45,911.5,137.0,4.05,29.5,1010.0,858.62,629.74
2017,5,7,12,0,902.0,145.0,4.1,30.0,1018.0,890.16,649.3
2017,5,7,12,15,902.5,145.0,4.1,30.0,1021.5,920.32,668.95
2017,5,7,12,30,903.0,145.0,4.1,30.0,1025.0,947.91,686.88
2017,5,7,12,45,900.0,146.0,4.1,30.5,1019.0,970.52,700.15
2017,5,7,13,0,897.0,147.0,4.1,31.0,1013.0,990.16,711.52
2017,5,7,13,15,893.5,146.0,4.1,31.0,999.0,1004.35,720.86
2017,5,7,13,30,890.0,145.0,4.1,31.0,985.0,1015.27,728.25
2017,5,7,13,45,884.0,144.0,4.2,31.0,963.0,1020.43,732.68
2017,5,7,14,0,878.0,143.0,4.3,31.0,941.0,1022.21,735.1
2017,5,7,14,15,870.5,141.5,4.3,31.0,911.5,1018.65,733.64
2017,5,7,14,30,863.0,140.0,4.3,31.0,882.0,1011.78,730.22
2017,5,7,14,45,850.5,139.0,4.3,31.0,844.5,1006.39,727.93
2017,5,7,15,0,838.0,138.0,4.3,31.0,807.0,988.91,717.87
2017,5,7,15,15,749.5,168.0,4.3,30.5,743.0,934.5,684.91
2017,5,7,15,30,661.0,198.0,4.3,30.0,679.0,874.55,647.87
2017,5,7,15,45,606.5,198.5,4.35,30.0,617.0,814.01,608.51
2017,5,7,16,0,552.0,199.0,4.4,30.0,555.0,748.33,564.12
2017,5,7,16,15,657.5,147.5,4.4,29.5,537.0,778.01,589.34
2017,5,7,16,30,763.0,96.0,4.4,29.0,519.0,786.84,598.57
2017,5,7,16,45,692.5,100.5,4.4,29.0,454.5,715.19,549.6
2017,5,7,17,0,622.0,105.0,4.4,29.0,390.0,642.45,499.13
2017,5,7,17,15,602.0,98.5,4.1,28.0,344.5,597.54,469.2
2017,5,7,17,30,582.0,92.0,3.8,27.0,299.0,552.27,436.98
2017,5,7,17,45,523.5,82.5,3.55,26.5,244.0,477.45,379.84
2017,5,7,18,0,465.0,73.0,3.3,26.0,189.0,406.15,323.39
2017,5,7,18,15,380.5,60.5,3.15,25.0,139.0,318.42,252.47
2017,5,7,18,30,296.0,48.0,3.0,24.0,89.0,242.13,187.98
2017,5,7,18,45,148.0,31.5,2.85,23.5,52.0,138.19,95.27
2017,5,7,19,0,0.0,15.0,2.7,23.0,15.0,14.3,0.0
2017,5,7,19,15,0.0,7.5,2.9,22.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,7.0,2.95,17.0,7.0,6.67,0.0
2017,5,8,6,0,0.0,14.0,3.0,17.0,14.0,12.99,0.0
2017,5,8,6,15,35.0,36.5,3.15,17.5,42.0,32.07,20.93
2017,5,8,6,30,70.0,59.0,3.3,18.0,70.0,48.76,36.56
2017,5,8,6,45,102.5,83.5,3.5,18.5,107.0,67.35,53.28
2017,5,8,7,0,135.0,108.0,3.7,19.0,144.0,85.39,69.19
2017,5,8,7,15,173.5,126.5,3.9,19.5,184.0,99.1,80.97
2017,5,8,7,30,212.0,145.0,4.1,20.0,224.0,106.0,86.59
2017,5,8,7,45,299.0,157.0,4.3,21.0,288.0,113.88,92.7
2017,5,8,8,0,386.0,169.0,4.5,22.0,352.0,140.24,96.64
2017,5,8,8,15,275.5,211.0,4.55,22.5,349.5,189.65,136.22
2017,5,8,8,30,165.0,253.0,4.6,23.0,347.0,227.42,169.8
2017,5,8,8,45,205.5,275.0,4.7,23.5,402.5,266.31,198.62
2017,5,8,9,0,246.0,297.0,4.8,24.0,458.0,302.14,225.66
2017,5,8,9,15,188.0,324.0,4.8,24.0,452.5,328.17,247.92
2017,5,8,9,30,130.0,351.0,4.8,24.0,447.0,340.46,258.62
2017,5,8,9,45,205.0,366.0,4.85,24.5,527.5,397.1,300.76
2017,5,8,10,0,280.0,381.0,4.9,25.0,608.0,454.63,343.61
2017,5,8,10,15,326.0,383.5,4.9,25.0,659.0,500.91,378.67
2017,5,8,10,30,372.0,386.0,4.9,25.0,710.0,551.12,416.45
2017,5,8,10,45,317.0,419.0,4.95,25.5,701.5,565.41,425.66
2017,5,8,11,0,262.0,452.0,5.0,26.0,693.0,574.93,430.97
2017,5,8,11,15,219.0,469.5,5.0,26.0,673.5,579.25,433.23
2017,5,8,11,30,176.0,487.0,5.0,26.0,654.0,575.63,429.62
2017,5,8,11,45,206.5,490.0,5.05,26.5,688.5,615.16,457.84
2017,5,8,12,0,237.0,493.0,5.1,27.0,723.0,656.4,486.86
2017,5,8,12,15,233.5,496.0,5.1,27.0,723.0,669.52,495.93
2017,5,8,12,30,230.0,499.0,5.1,27.0,723.0,681.83,504.54
2017,5,8,12,45,232.5,495.5,5.1,27.5,721.5,692.59,511.32
2017,5,8,13,0,235.0,492.0,5.1,28.0,720.0,702.46,517.48
2017,5,8,13,15,213.5,488.0,5.05,28.0,693.0,687.86,506.86
2017,5,8,13,30,192.0,484.0,5.0,28.0,666.0,671.58,495.17
2017,5,8,13,45,207.5,470.5,5.0,28.0,663.0,680.57,502.6
2017,5,8,14,0,223.0,457.0,5.0,28.0,660.0,688.59,509.34
2017,5,8,14,15,178.0,442.0,4.95,28.0,601.0,633.89,470.17
2017,5,8,14,30,133.0,427.0,4.9,28.0,542.0,578.01,429.98
2017,5,8,14,45,98.0,394.5,4.9,28.0,477.5,499.18,373.52
2017,5,8,15,0,63.0,362.0,4.9,28.0,413.0,432.48,324.82
2017,5,8,15,15,59.0,339.5,4.85,28.0,385.5,406.77,306.7
2017,5,8,15,30,55.0,317.0,4.8,28.0,358.0,380.67,288.07
2017,5,8,15,45,45.5,288.0,4.8,28.0,320.0,341.76,259.6
2017,5,8,16,0,36.0,259.0,4.8,28.0,282.0,302.69,230.72
2017,5,8,16,15,163.0,245.0,4.7,27.5,337.5,415.91,321.94
2017,5,8,16,30,290.0,231.0,4.6,27.0,393.0,521.94,405.72
2017,5,8,16,45,350.0,194.5,4.55,27.0,369.5,522.42,408.75
2017,5,8,17,0,410.0,158.0,4.5,27.0,346.0,531.23,417.91
2017,5,8,17,15,348.0,152.5,4.3,26.5,297.5,451.62,358.05
2017,5,8,17,30,286.0,147.0,4.1,26.0,249.0,390.86,311.26
2017,5,8,17,45,243.0,126.0,3.9,25.5,202.0,327.6,261.85
2017,5,8,18,0,200.0,105.0,3.7,25.0,155.0,267.45,213.43
2017,5,8,18,15,148.5,80.5,3.5,24.5,112.5,200.59,158.24
2017,5,8,18,30,97.0,56.0,3.3,24.0,70.0,128.39,97.9
2017,5,8,18,45,48.5,32.5,3.1,23.5,39.5,71.47,47.43
2017,5,8,19,0,0.0,9.0,2.9,23.0,9.0,8.58,0.0
2017,5,8,19,15,0.0,4.5,2.95,22.5,4.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,6.5,3.15,18.0,6.5,6.2,0.0
2017,5,9,6,0,0.0,13.0,3.2,18.0,13.0,12.06,0.0
2017,5,9,6,15,64.5,37.0,3.3,18.5,47.5,31.48,20.47
2017,5,9,6,30,129.0,61.0,3.4,19.0,82.0,48.39,36.13
2017,5,9,6,45,176.0,86.0,3.5,19.5,126.5,66.59,52.43
2017,5,9,7,0,223.0,111.0,3.6,20.0,171.0,84.06,67.77
2017,5,9,7,15,111.5,92.5,3.75,20.5,122.5,75.96,60.66
2017,5,9,7,30,0.0,74.0,3.9,21.0,74.0,68.68,54.13
2017,5,9,7,45,0.0,66.5,4.05,21.5,66.5,61.86,47.98
2017,5,9,8,0,0.0,59.0,4.2,22.0,59.0,54.87,39.64
2017,5,9,8,15,0.0,83.0,4.25,22.5,83.0,77.3,57.67
2017,5,9,8,30,0.0,107.0,4.3,23.0,107.0,98.92,74.74
2017,5,9,8,45,0.0,121.5,4.4,24.0,121.5,111.97,84.57
2017,5,9,9,0,0.0,136.0,4.5,25.0,136.0,125.06,94.29
2017,5,9,9,15,0.0,77.0,4.5,25.5,77.0,71.79,51.75
2017,5,9,9,30,0.0,18.0,4.5,26.0,18.0,16.76,7.76
2017,5,9,9,45,0.0,19.0,4.55,26.5,19.0,17.7,8.46
2017,5,9,10,0,0.0,20.0,4.6,27.0,20.0,18.64,9.15
2017,5,9,10,15,2.5,92.5,4.6,27.0,94.5,87.71,63.49
2017,5,9,10,30,5.0,165.0,4.6,27.0,169.0,155.68,116.0
2017,5,9,10,45,7.0,185.0,4.65,27.5,191.5,175.64,130.85
2017,5,9,11,0,9.0,205.0,4.7,28.0,214.0,195.88,145.85
2017,5,9,11,15,18.0,288.0,4.75,28.0,305.0,278.77,208.15
2017,5,9,11,30,27.0,371.0,4.8,28.0,396.0,360.7,268.54
2017,5,9,11,45,14.0,255.0,4.85,28.0,268.5,248.33,184.92
2017,5,9,12,0,1.0,139.0,4.9,28.0,141.0,130.74,95.7
2017,5,9,12,15,11.0,244.0,5.0,28.0,255.5,237.66,177.21
2017,5,9,12,30,21.0,349.0,5.1,28.0,370.0,346.05,257.84
2017,5,9,12,45,11.0,242.0,5.2,28.0,253.0,237.46,176.85
2017,5,9,13,0,1.0,135.0,5.3,28.0,136.0,127.64,93.39
2017,5,9,13,15,9.5,224.5,5.35,28.0,233.5,220.77,164.75
2017,5,9,13,30,18.0,314.0,5.4,28.0,331.0,315.61,235.99
2017,5,9,13,45,34.0,361.5,5.5,28.0,393.0,389.0,290.81
2017,5,9,14,0,50.0,409.0,5.6,28.0,455.0,456.51,340.82
2017,5,9,14,15,29.5,310.0,5.6,28.0,337.0,336.94,252.78
2017,5,9,14,30,9.0,211.0,5.6,28.0,219.0,209.39,156.77
2017,5,9,14,45,5.0,177.5,5.7,28.0,182.5,173.07,129.29
2017,5,9,15,0,1.0,144.0,5.8,28.0,146.0,136.77,101.43
2017,5,9,15,15,2.0,156.5,5.8,27.5,159.0,150.04,112.22
2017,5,9,15,30,3.0,169.0,5.8,27.0,172.0,163.57,123.26
2017,5,9,15,45,1.5,117.0,5.85,27.0,118.5,111.29,82.67
2017,5,9,16,0,0.0,65.0,5.9,27.0,65.0,60.55,42.73
2017,5,9,16,15,0.0,64.0,5.85,26.5,64.0,59.59,42.23
2017,5,9,16,30,0.0,63.0,5.8,26.0,63.0,58.64,41.71
2017,5,9,16,45,8.5,114.0,5.8,26.0,118.0,115.13,87.58
2017,5,9,17,0,17.0,165.0,5.8,26.0,173.0,177.55,137.9
2017,5,9,17,15,10.5,143.5,5.65,25.5,148.5,150.94,117.08
2017,5,9,17,30,4.0,122.0,5.5,25.0,124.0,124.66,96.26
2017,5,9,17,45,87.5,116.0,5.35,25.0,139.0,197.74,157.52
2017,5,9,18,0,171.0,110.0,5.2,25.0,154.0,246.18,197.11
2017,5,9,18,15,125.0,82.0,5.0,24.5,109.5,179.4,141.56
2017,5,9,18,30,79.0,54.0,4.8,24.0,65.0,114.94,87.34
2017,5,9,18,45,39.5,30.0,4.6,24.0,35.5,61.79,40.65
2017,5,9,19,0,0.0,6.0,4.4,24.0,6.0,5.72,0.0
2017,5,9,19,15,0.0,3.0,4.4,23.5,3.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,22.5,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.5,3.5,20.0,1.5,1.43,0.0
2017,5,10,6,0,0.0,3.0,3.6,20.0,3.0,2.77,0.0
2017,5,10,6,15,0.0,11.0,3.7,20.0,11.0,10.18,2.79
2017,5,10,6,30,0.0,19.0,3.8,20.0,19.0,17.61,9.55
2017,5,10,6,45,0.0,29.5,3.95,20.5,29.5,27.37,18.24
2017,5,10,7,0,0.0,40.0,4.1,21.0,40.0,37.14,26.84
2017,5,10,7,15,0.0,51.0,4.35,21.5,51.0,47.39,35.71
2017,5,10,7,30,0.0,62.0,4.6,22.0,62.0,57.66,44.42
2017,5,10,7,45,0.0,74.0,4.9,23.0,74.0,68.87,53.68
2017,5,10,8,0,0.0,86.0,5.2,24.0,86.0,79.93,59.67
2017,5,10,8,15,0.0,97.5,5.35,24.5,97.5,90.29,67.65
2017,5,10,8,30,0.0,109.0,5.5,25.0,109.0,100.68,75.57
2017,5,10,8,45,0.0,119.5,5.65,25.5,119.5,110.22,82.73
2017,5,10,9,0,0.0,130.0,5.8,26.0,130.0,119.79,89.84
2017,5,10,9,15,0.5,139.5,5.8,26.0,140.0,128.68,96.55
2017,5,10,9,30,1.0,149.0,5.8,26.0,150.0,137.65,103.3
2017,5,10,9,45,2.5,156.5,5.85,26.5,158.5,145.37,108.86
2017,5,10,10,0,4.0,164.0,5.9,27.0,167.0,153.26,114.55
2017,5,10,10,15,5.5,170.0,5.85,27.5,174.5,159.98,119.31
2017,5,10,10,30,7.0,176.0,5.8,28.0,182.0,166.86,124.2
2017,5,10,10,45,10.0,206.0,5.8,28.5,215.5,196.63,146.53
2017,5,10,11,0,13.0,236.0,5.8,29.0,249.0,226.8,168.91
2017,5,10,11,15,13.0,241.5,5.75,29.0,254.5,232.93,173.35
2017,5,10,11,30,13.0,247.0,5.7,29.0,260.0,239.08,177.84
2017,5,10,11,45,32.5,346.0,5.7,29.5,378.0,346.31,257.37
2017,5,10,12,0,52.0,445.0,5.7,30.0,496.0,457.36,337.49
2017,5,10,12,15,39.5,414.0,5.65,30.0,453.0,423.09,312.16
2017,5,10,12,30,27.0,383.0,5.6,30.0,410.0,387.05,285.77
2017,5,10,12,45,15.5,269.0,5.6,30.0,285.0,267.11,197.7
2017,5,10,13,0,4.0,155.0,5.6,30.0,160.0,149.33,109.23
2017,5,10,13,15,23.5,286.0,5.55,30.0,309.0,298.92,222.14
2017,5,10,13,30,43.0,417.0,5.5,30.0,458.0,450.39,332.82
2017,5,10,13,45,28.5,341.0,5.5,30.0,367.5,362.92,268.99
2017,5,10,14,0,14.0,265.0,5.5,30.0,277.0,265.96,197.47
2017,5,10,14,15,14.5,271.5,5.5,30.0,284.5,273.54,203.52
2017,5,10,14,30,15.0,278.0,5.5,30.0,292.0,281.25,209.55
2017,5,10,14,45,16.0,276.0,5.55,30.0,290.0,281.13,209.87
2017,5,10,15,0,17.0,274.0,5.6,30.0,288.0,281.07,210.28
2017,5,10,15,15,14.5,252.5,5.6,29.5,264.5,257.82,193.59
2017,5,10,15,30,12.0,231.0,5.6,29.0,241.0,234.47,176.68
2017,5,10,15,45,8.0,204.0,5.65,29.0,210.5,204.02,153.78
2017,5,10,16,0,4.0,177.0,5.7,29.0,180.0,173.59,130.67
2017,5,10,16,15,13.5,191.5,5.7,28.5,199.5,198.08,150.77
2017,5,10,16,30,23.0,206.0,5.7,28.0,219.0,223.35,171.53
2017,5,10,16,45,30.5,192.5,5.75,27.5,208.0,228.59,176.84
2017,5,10,17,0,38.0,179.0,5.8,27.0,197.0,221.55,172.58
2017,5,10,17,15,29.0,157.0,5.7,26.5,169.5,191.03,149.05
2017,5,10,17,30,20.0,135.0,5.6,26.0,142.0,151.27,117.71
2017,5,10,17,45,12.0,111.0,5.5,26.0,115.0,120.94,93.24
2017,5,10,18,0,4.0,87.0,5.4,26.0,88.0,90.88,68.6
2017,5,10,18,15,2.0,63.5,5.2,25.5,64.0,65.11,47.39
2017,5,10,18,30,0.0,40.0,5.0,25.0,40.0,38.73,25.47
2017,5,10,18,45,0.0,22.5,4.8,24.5,22.5,20.89,10.06
2017,5,10,19,0,0.0,5.0,4.6,24.0,5.0,4.63,0.0
2017,5,10,19,15,0.0,2.5,4.5,23.5,2.5,2.38,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,45,13.0,8.0,0.7,20.5,8.5,7.63,0.0
2017,5,11,6,0,26.0,16.0,0.7,21.0,17.0,14.32,0.0
2017,5,11,6,15,83.5,41.0,0.7,21.5,53.5,34.54,22.96
2017,5,11,6,30,141.0,66.0,0.7,22.0,90.0,52.04,38.88
2017,5,11,6,45,191.5,90.5,0.75,22.5,135.5,69.78,54.52
2017,5,11,7,0,242.0,115.0,0.8,23.0,181.0,86.81,69.19
2017,5,11,7,15,291.0,134.0,0.75,23.0,231.0,99.48,79.92
2017,5,11,7,30,340.0,153.0,0.7,23.0,281.0,111.59,89.91
2017,5,11,7,45,170.0,122.5,0.7,23.5,186.5,91.87,72.85
2017,5,11,8,0,0.0,92.0,0.7,24.0,92.0,85.14,63.67
2017,5,11,8,15,0.0,117.5,0.75,24.0,117.5,107.53,81.31
2017,5,11,8,30,0.0,143.0,0.8,24.0,143.0,129.93,98.63
2017,5,11,8,45,2.0,161.0,0.85,24.0,162.5,146.53,111.15
2017,5,11,9,0,4.0,179.0,0.9,24.0,182.0,163.44,123.84
2017,5,11,9,15,2.0,157.0,1.05,24.5,158.5,144.63,108.81
2017,5,11,9,30,0.0,135.0,1.2,25.0,135.0,124.77,93.07
2017,5,11,9,45,1.5,146.5,1.35,25.5,147.5,135.98,101.41
2017,5,11,10,0,3.0,158.0,1.5,26.0,160.0,147.39,109.8
2017,5,11,10,15,6.5,190.5,1.6,26.5,196.0,178.97,133.49
2017,5,11,10,30,10.0,223.0,1.7,27.0,232.0,210.98,157.16
2017,5,11,10,45,5.0,177.5,1.85,27.5,182.5,167.57,123.94
2017,5,11,11,0,0.0,132.0,2.0,28.0,133.0,122.87,89.64
2017,5,11,11,15,7.0,199.0,2.1,28.0,206.5,189.74,140.49
2017,5,11,11,30,14.0,266.0,2.2,28.0,280.0,257.27,190.71
2017,5,11,11,45,11.5,226.5,2.3,28.5,238.0,220.07,162.57
2017,5,11,12,0,9.0,187.0,2.4,29.0,196.0,182.16,134.03
2017,5,11,12,15,10.5,206.0,2.4,29.0,216.5,201.8,148.82
2017,5,11,12,30,12.0,225.0,2.4,29.0,237.0,221.65,163.58
2017,5,11,12,45,39.5,344.0,2.4,29.5,382.5,364.85,268.4
2017,5,11,13,0,67.0,463.0,2.4,30.0,528.0,510.0,369.87
2017,5,11,13,15,38.0,328.5,2.3,30.0,365.5,354.52,259.44
2017,5,11,13,30,9.0,194.0,2.2,30.0,203.0,191.69,140.43
2017,5,11,13,45,21.5,286.5,2.15,30.5,307.0,301.38,221.54
2017,5,11,14,0,34.0,379.0,2.1,31.0,411.0,409.76,298.4
2017,5,11,14,15,22.5,305.0,2.0,30.5,325.5,324.85,237.98
2017,5,11,14,30,11.0,231.0,1.9,30.0,240.0,230.94,170.14
2017,5,11,14,45,5.5,182.5,1.85,30.0,187.0,178.43,131.36
2017,5,11,15,0,0.0,134.0,1.8,30.0,134.0,126.14,91.93
2017,5,11,15,15,0.5,143.0,1.75,29.5,143.5,135.42,99.52
2017,5,11,15,30,1.0,152.0,1.7,29.0,153.0,144.87,107.19
2017,5,11,15,45,1.5,159.5,1.65,29.0,160.5,153.08,113.74
2017,5,11,16,0,2.0,167.0,1.6,29.0,168.0,161.59,120.57
2017,5,11,16,15,1.0,139.5,1.5,28.5,140.0,133.53,99.51
2017,5,11,16,30,0.0,112.0,1.4,28.0,112.0,105.55,78.23
2017,5,11,16,45,0.0,124.5,1.35,28.0,124.5,118.76,88.94
2017,5,11,17,0,0.0,137.0,1.3,28.0,137.0,133.16,100.54
2017,5,11,17,15,0.0,117.5,1.15,27.5,117.5,113.96,85.9
2017,5,11,17,30,0.0,98.0,1.0,27.0,98.0,94.64,70.98
2017,5,11,17,45,103.5,105.0,0.9,26.5,131.5,193.67,152.45
2017,5,11,18,0,207.0,112.0,0.8,26.0,165.0,281.52,221.25
2017,5,11,18,15,148.5,87.0,0.7,25.5,120.0,200.45,155.91
2017,5,11,18,30,90.0,62.0,0.6,25.0,75.0,133.64,101.13
2017,5,11,18,45,47.5,35.5,0.55,25.0,42.5,75.08,51.0
2017,5,11,19,0,5.0,9.0,0.5,25.0,10.0,10.65,0.0
2017,5,11,19,15,2.5,4.5,0.5,24.5,5.0,4.29,0.0
2017,5,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,12,5,45,71.0,10.5,3.5,15.5,14.5,10.01,0.0
2017,5,12,6,0,142.0,21.0,3.7,16.0,29.0,16.53,1.51
2017,5,12,6,15,261.5,35.5,4.05,16.5,71.0,27.49,17.58
2017,5,12,6,30,381.0,50.0,4.4,17.0,113.0,38.8,28.2
2017,5,12,6,45,460.0,60.0,4.75,17.5,165.0,44.62,33.68
2017,5,12,7,0,539.0,70.0,5.1,18.0,217.0,50.13,38.63
2017,5,12,7,15,592.0,77.0,5.15,18.5,272.5,52.79,40.89
2017,5,12,7,30,645.0,84.0,5.2,19.0,328.0,55.28,42.88
2017,5,12,7,45,684.0,89.5,5.3,20.0,384.5,64.77,42.33
2017,5,12,8,0,723.0,95.0,5.4,21.0,441.0,111.38,60.78
2017,5,12,8,15,750.0,99.5,5.35,21.5,496.0,165.76,97.35
2017,5,12,8,30,777.0,104.0,5.3,22.0,551.0,217.48,137.99
2017,5,12,8,45,798.5,107.0,5.3,22.5,603.0,269.64,182.29
2017,5,12,9,0,820.0,110.0,5.3,23.0,655.0,323.94,229.29
2017,5,12,9,15,835.0,113.0,5.25,23.5,702.0,377.88,275.96
2017,5,12,9,30,850.0,116.0,5.2,24.0,749.0,438.18,326.45
2017,5,12,9,45,861.5,118.5,5.2,24.5,790.5,491.29,370.42
2017,5,12,10,0,873.0,121.0,5.2,25.0,832.0,544.45,413.15
2017,5,12,10,15,881.5,123.0,5.2,25.5,866.5,595.35,452.97
2017,5,12,10,30,890.0,125.0,5.2,26.0,901.0,645.55,491.1
2017,5,12,10,45,895.5,126.5,5.2,26.5,928.5,692.47,525.82
2017,5,12,11,0,901.0,128.0,5.2,27.0,956.0,737.99,558.63
2017,5,12,11,15,905.0,129.0,5.2,27.5,976.0,780.42,587.43
2017,5,12,11,30,909.0,130.0,5.2,28.0,996.0,820.97,613.84
2017,5,12,11,45,916.0,127.0,5.2,28.5,1009.0,858.43,637.83
2017,5,12,12,0,923.0,124.0,5.2,29.0,1022.0,893.84,660.21
2017,5,12,12,15,923.5,124.5,5.2,29.0,1025.5,924.55,680.64
2017,5,12,12,30,924.0,125.0,5.2,29.0,1029.0,952.66,699.31
2017,5,12,12,45,922.0,125.0,5.2,29.5,1024.0,975.26,712.85
2017,5,12,13,0,920.0,125.0,5.2,30.0,1019.0,994.85,724.42
2017,5,12,13,15,917.5,124.5,5.2,30.0,1005.5,1010.34,734.84
2017,5,12,13,30,915.0,124.0,5.2,30.0,992.0,1022.55,743.24
2017,5,12,13,45,910.0,123.5,5.25,30.0,970.5,1028.96,748.34
2017,5,12,14,0,905.0,123.0,5.3,30.0,949.0,1031.96,751.38
2017,5,12,14,15,899.0,121.5,5.25,30.0,920.5,1029.54,750.26
2017,5,12,14,30,893.0,120.0,5.2,30.0,892.0,1023.75,747.09
2017,5,12,14,45,886.0,117.0,5.2,30.0,857.0,1012.05,740.56
2017,5,12,15,0,879.0,114.0,5.2,30.0,822.0,997.1,732.02
2017,5,12,15,15,868.0,112.0,5.15,30.0,780.0,976.23,719.29
2017,5,12,15,30,857.0,110.0,5.1,30.0,738.0,952.5,704.75
2017,5,12,15,45,841.0,107.5,5.05,30.0,690.5,929.01,690.44
2017,5,12,16,0,825.0,105.0,5.0,30.0,643.0,894.91,668.91
2017,5,12,16,15,805.0,101.5,4.85,29.5,591.0,853.94,643.32
2017,5,12,16,30,785.0,98.0,4.7,29.0,539.0,811.3,616.31
2017,5,12,16,45,757.0,94.0,4.6,29.0,484.0,760.0,581.87
2017,5,12,17,0,729.0,90.0,4.5,29.0,429.0,711.99,549.42
2017,5,12,17,15,691.0,84.5,4.05,28.0,372.5,650.77,507.78
2017,5,12,17,30,653.0,79.0,3.6,27.0,316.0,590.52,465.65
2017,5,12,17,45,597.5,72.0,3.2,26.5,260.5,517.85,410.71
2017,5,12,18,0,542.0,65.0,2.8,26.0,205.0,448.45,356.03
2017,5,12,18,15,457.5,55.0,2.5,25.0,153.5,362.06,286.73
2017,5,12,18,30,373.0,45.0,2.2,24.0,102.0,282.69,220.32
2017,5,12,18,45,241.5,31.0,1.9,23.0,61.5,184.04,134.07
2017,5,12,19,0,110.0,17.0,1.6,22.0,21.0,82.9,0.0
2017,5,12,19,15,55.0,8.5,1.6,21.5,10.5,29.73,0.0
2017,5,12,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,71.5,11.0,1.1,15.5,15.5,10.48,0.0
2017,5,13,6,0,143.0,22.0,1.2,16.0,31.0,17.32,2.92
2017,5,13,6,15,264.5,36.5,1.3,16.5,73.5,28.25,18.33
2017,5,13,6,30,386.0,51.0,1.4,17.0,116.0,39.61,28.98
2017,5,13,6,45,465.0,61.5,1.5,18.0,168.5,45.84,34.73
2017,5,13,7,0,544.0,72.0,1.6,19.0,221.0,51.73,39.9
2017,5,13,7,15,597.0,79.0,1.6,19.5,277.0,54.3,42.06
2017,5,13,7,30,650.0,86.0,1.6,20.0,333.0,56.72,43.97
2017,5,13,7,45,687.5,92.0,1.6,21.0,389.5,68.2,43.88
2017,5,13,8,0,725.0,98.0,1.6,22.0,446.0,115.29,63.06
2017,5,13,8,15,752.5,102.5,1.6,22.5,501.0,170.04,99.65
2017,5,13,8,30,780.0,107.0,1.6,23.0,556.0,221.97,139.8
2017,5,13,8,45,800.5,110.5,1.65,24.0,608.0,274.43,183.06
2017,5,13,9,0,821.0,114.0,1.7,25.0,660.0,328.92,228.47
2017,5,13,9,15,836.0,117.0,1.75,25.5,707.5,382.9,273.6
2017,5,13,9,30,851.0,120.0,1.8,26.0,755.0,437.84,318.43
2017,5,13,9,45,863.0,122.0,1.9,26.5,796.5,496.07,364.45
2017,5,13,10,0,875.0,124.0,2.0,27.0,838.0,549.12,405.48
2017,5,13,10,15,884.0,126.0,2.0,27.5,873.5,600.37,443.59
2017,5,13,10,30,893.0,128.0,2.0,28.0,909.0,650.95,479.99
2017,5,13,10,45,900.0,129.0,2.05,28.5,937.0,698.53,513.52
2017,5,13,11,0,907.0,130.0,2.1,29.0,965.0,744.83,545.28
2017,5,13,11,15,911.5,131.0,2.1,29.0,985.5,787.83,573.81
2017,5,13,11,30,916.0,132.0,2.1,29.0,1006.0,828.99,600.14
2017,5,13,11,45,922.0,130.0,2.1,29.5,1019.0,866.74,622.79
2017,5,13,12,0,928.0,128.0,2.1,30.0,1032.0,902.39,643.85
2017,5,13,12,15,929.0,128.5,2.05,30.0,1035.5,933.69,662.79
2017,5,13,12,30,930.0,129.0,2.0,30.0,1039.0,962.42,680.0
2017,5,13,12,45,930.0,127.5,2.0,30.5,1034.5,985.65,692.89
2017,5,13,13,0,930.0,126.0,2.0,31.0,1030.0,1005.89,703.97
2017,5,13,13,15,927.5,125.5,2.0,31.0,1017.0,1021.54,713.7
2017,5,13,13,30,925.0,125.0,2.0,31.0,1004.0,1033.89,721.55
2017,5,13,13,45,921.5,123.5,2.0,31.5,982.5,1040.88,724.8
2017,5,13,14,0,918.0,122.0,2.0,32.0,961.0,1044.42,726.11
2017,5,13,14,15,912.0,120.5,2.0,32.0,932.0,1042.01,725.44
2017,5,13,14,30,906.0,119.0,2.0,32.0,903.0,1036.19,722.9
2017,5,13,14,45,888.0,121.5,2.05,32.0,864.5,1019.4,714.38
