Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,14,0,87.0,449.0,3.6,28.0,530.0,534.61,392.73
2017,5,23,14,15,116.5,442.5,4.05,27.5,547.5,573.43,424.42
2017,5,23,14,30,146.0,436.0,4.5,27.0,565.0,600.71,446.97
2017,5,23,14,45,73.0,278.5,5.0,26.5,343.0,351.14,266.69
2017,5,23,15,0,0.0,121.0,5.5,26.0,121.0,113.64,83.93
2017,5,23,15,15,0.0,123.5,5.95,25.0,123.5,116.06,86.54
2017,5,23,15,30,0.0,126.0,6.4,24.0,126.0,118.51,89.06
2017,5,23,15,45,5.5,168.5,6.85,23.5,172.5,165.68,127.11
2017,5,23,16,0,11.0,211.0,7.3,23.0,219.0,214.58,166.61
2017,5,23,16,15,5.5,159.0,7.2,22.0,163.0,157.06,121.7
2017,5,23,16,30,0.0,107.0,7.1,21.0,107.0,100.48,76.62
2017,5,23,16,45,219.0,134.0,7.05,20.5,240.0,342.47,280.19
2017,5,23,17,0,438.0,161.0,7.0,20.0,373.0,561.51,458.61
2017,5,23,17,15,407.0,147.5,6.6,19.5,325.0,507.64,416.49
2017,5,23,17,30,376.0,134.0,6.2,19.0,277.0,454.89,375.14
2017,5,23,17,45,357.5,114.0,5.8,18.5,232.5,404.38,334.93
2017,5,23,18,0,339.0,94.0,5.4,18.0,188.0,354.33,293.83
2017,5,23,18,15,318.5,76.0,5.15,17.5,148.5,306.3,252.93
2017,5,23,18,30,298.0,58.0,4.9,17.0,109.0,259.47,211.25
2017,5,23,18,45,207.0,41.0,4.7,17.0,70.5,179.95,140.47
2017,5,23,19,0,116.0,24.0,4.5,17.0,32.0,102.5,54.71
2017,5,23,19,15,58.0,12.0,4.3,16.5,16.0,35.01,0.0
2017,5,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,5,45,86.0,14.5,3.7,12.5,21.5,13.82,0.0
2017,5,24,6,0,172.0,29.0,3.9,13.0,43.0,22.76,11.68
2017,5,24,6,15,284.0,43.0,3.85,13.5,87.0,33.08,23.15
2017,5,24,6,30,396.0,57.0,3.8,14.0,131.0,44.05,33.42
2017,5,24,6,45,466.5,68.0,3.75,15.0,183.0,50.53,39.38
2017,5,24,7,0,537.0,79.0,3.7,16.0,235.0,56.61,44.72
2017,5,24,7,15,588.5,86.5,3.8,17.0,290.5,59.35,46.91
2017,5,24,7,30,640.0,94.0,3.9,18.0,346.0,61.9,48.82
2017,5,24,7,45,678.5,99.0,4.05,19.5,402.5,86.18,51.55
2017,5,24,8,0,717.0,104.0,4.2,21.0,459.0,132.14,74.66
2017,5,24,8,15,743.5,109.0,4.25,21.5,513.0,180.88,109.26
2017,5,24,8,30,770.0,114.0,4.3,22.0,567.0,238.14,155.36
2017,5,24,8,45,792.5,116.5,4.4,23.0,618.5,289.37,198.62
2017,5,24,9,0,815.0,119.0,4.5,24.0,670.0,342.83,244.07
2017,5,24,9,15,830.0,122.0,4.45,24.5,716.5,396.01,289.31
2017,5,24,9,30,845.0,125.0,4.4,25.0,763.0,450.16,334.26
2017,5,24,9,45,858.5,126.5,4.4,25.5,805.0,507.65,380.45
2017,5,24,10,0,872.0,128.0,4.4,26.0,847.0,560.35,421.89
2017,5,24,10,15,880.5,130.0,4.35,26.0,881.5,610.64,461.17
2017,5,24,10,30,889.0,132.0,4.3,26.0,916.0,660.24,498.94
2017,5,24,10,45,898.5,131.5,4.3,26.5,944.5,707.52,533.3
2017,5,24,11,0,908.0,131.0,4.3,27.0,973.0,753.75,566.03
2017,5,24,11,15,911.5,132.0,4.25,27.0,992.5,795.54,594.48
2017,5,24,11,30,915.0,133.0,4.2,27.0,1012.0,835.42,621.0
2017,5,24,11,45,926.5,127.0,4.2,27.5,1026.5,873.7,645.17
2017,5,24,12,0,938.0,121.0,4.2,28.0,1041.0,910.17,667.88
2017,5,24,12,15,938.5,121.0,4.15,28.0,1044.5,940.41,687.37
2017,5,24,12,30,939.0,121.0,4.1,28.0,1048.0,968.06,705.12
2017,5,24,12,45,940.5,119.0,4.05,28.5,1044.0,992.09,719.04
2017,5,24,13,0,942.0,117.0,4.0,29.0,1040.0,1013.22,731.04
2017,5,24,13,15,939.0,116.5,3.9,29.0,1026.5,1028.34,740.32
2017,5,24,13,30,936.0,116.0,3.8,29.0,1013.0,1040.13,747.56
2017,5,24,13,45,934.0,113.5,3.75,29.5,992.5,1047.51,750.91
2017,5,24,14,0,932.0,111.0,3.7,30.0,972.0,1051.43,752.19
2017,5,24,14,15,926.0,109.5,3.6,30.0,943.0,1048.92,750.66
2017,5,24,14,30,920.0,108.0,3.5,30.0,914.0,1042.98,747.14
2017,5,24,14,45,911.0,107.0,3.45,30.0,878.5,1031.25,740.43
2017,5,24,15,0,902.0,106.0,3.4,30.0,843.0,1016.31,731.85
2017,5,24,15,15,891.5,103.5,3.2,29.5,801.0,995.16,719.7
2017,5,24,15,30,881.0,101.0,3.0,29.0,759.0,971.08,705.71
2017,5,24,15,45,868.5,98.0,2.9,29.0,712.5,941.78,687.72
2017,5,24,16,0,856.0,95.0,2.8,29.0,666.0,909.97,668.11
2017,5,24,16,15,837.5,92.0,2.6,28.5,614.5,878.12,648.98
2017,5,24,16,30,819.0,89.0,2.4,28.0,563.0,836.72,623.25
2017,5,24,16,45,795.5,85.0,2.2,28.0,508.5,788.36,591.35
2017,5,24,17,0,772.0,81.0,2.0,28.0,454.0,739.08,558.46
2017,5,24,17,15,739.0,76.5,1.7,27.5,398.5,681.22,519.34
2017,5,24,17,30,706.0,72.0,1.4,27.0,343.0,623.76,479.57
2017,5,24,17,45,658.0,66.5,1.1,27.0,287.0,559.19,432.43
2017,5,24,18,0,610.0,61.0,0.8,27.0,231.0,493.82,381.87
2017,5,24,18,15,537.0,53.0,0.7,26.0,178.5,413.12,320.64
2017,5,24,18,30,464.0,45.0,0.6,25.0,126.0,338.22,260.87
2017,5,24,18,45,343.0,34.0,0.55,24.5,82.5,241.8,181.42
2017,5,24,19,0,222.0,23.0,0.5,24.0,39.0,151.76,83.94
2017,5,24,19,15,111.0,11.5,0.65,23.0,19.5,56.2,0.0
2017,5,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,123.0,13.5,4.9,16.5,23.5,12.87,0.0
2017,5,25,6,0,246.0,27.0,5.0,17.0,47.0,21.74,10.82
2017,5,25,6,15,358.0,38.0,5.1,17.5,92.0,29.48,19.66
2017,5,25,6,30,470.0,49.0,5.2,18.0,137.0,36.79,26.53
2017,5,25,6,45,540.0,56.5,5.35,18.5,189.5,40.65,30.14
2017,5,25,7,0,610.0,64.0,5.5,19.0,242.0,44.31,33.39
2017,5,25,7,15,656.0,69.5,5.85,20.0,297.0,46.16,34.82
2017,5,25,7,30,702.0,75.0,6.2,21.0,352.0,52.93,40.44
2017,5,25,7,45,733.0,80.0,6.6,22.0,407.5,80.05,44.46
2017,5,25,8,0,764.0,85.0,7.0,23.0,463.0,127.97,68.86
2017,5,25,8,15,787.0,88.5,7.05,23.5,516.0,177.21,103.98
2017,5,25,8,30,810.0,92.0,7.1,24.0,569.0,229.08,146.27
2017,5,25,8,45,824.0,96.5,7.2,25.0,618.0,281.89,191.59
2017,5,25,9,0,838.0,101.0,7.3,26.0,667.0,342.3,243.13
2017,5,25,9,15,850.5,103.5,7.25,26.5,712.5,394.9,288.56
2017,5,25,9,30,863.0,106.0,7.2,27.0,758.0,448.07,333.52
2017,5,25,9,45,868.5,110.5,7.2,27.5,796.5,499.96,376.43
2017,5,25,10,0,874.0,115.0,7.2,28.0,835.0,551.31,417.7
2017,5,25,10,15,881.5,116.5,7.15,28.5,869.0,600.58,456.22
2017,5,25,10,30,889.0,118.0,7.1,29.0,903.0,649.05,493.08
2017,5,25,10,45,891.5,121.5,7.05,29.5,929.0,694.93,527.01
2017,5,25,11,0,894.0,125.0,7.0,30.0,955.0,739.22,558.92
2017,5,25,11,15,898.0,126.0,6.9,30.5,974.5,780.72,586.56
2017,5,25,11,30,902.0,127.0,6.8,31.0,994.0,820.4,612.32
2017,5,25,11,45,901.5,129.0,6.75,31.5,1005.0,855.3,634.64
2017,5,25,12,0,901.0,131.0,6.7,32.0,1016.0,887.84,655.14
2017,5,25,12,15,901.5,131.5,6.6,32.0,1019.5,917.5,674.68
2017,5,25,12,30,902.0,132.0,6.5,32.0,1023.0,944.75,692.52
2017,5,25,12,45,900.0,132.0,6.4,32.5,1018.0,966.68,705.28
2017,5,25,13,0,898.0,132.0,6.3,33.0,1013.0,985.77,716.1
2017,5,25,13,15,895.0,131.5,6.2,33.0,1000.0,1000.42,725.47
2017,5,25,13,30,892.0,131.0,6.1,33.0,987.0,1011.88,732.82
2017,5,25,13,45,887.0,130.0,6.0,33.5,966.0,1017.64,734.96
2017,5,25,14,0,882.0,129.0,5.9,34.0,945.0,1020.1,735.05
2017,5,25,14,15,875.5,127.5,5.8,34.0,916.5,1017.26,733.35
2017,5,25,14,30,869.0,126.0,5.7,34.0,888.0,1011.18,729.68
2017,5,25,14,45,855.5,126.5,5.6,34.0,852.0,997.05,720.87
2017,5,25,15,0,842.0,127.0,5.5,34.0,816.0,980.01,710.3
2017,5,25,15,15,830.0,124.5,5.4,34.0,775.0,967.21,702.67
2017,5,25,15,30,818.0,122.0,5.3,34.0,734.0,942.86,687.46
2017,5,25,15,45,802.5,119.0,5.25,34.0,688.0,912.05,668.35
2017,5,25,16,0,787.0,116.0,5.2,34.0,642.0,878.99,647.72
2017,5,25,16,15,766.5,112.0,5.05,33.5,591.5,838.24,622.51
2017,5,25,16,30,746.0,108.0,4.9,33.0,541.0,795.94,596.0
2017,5,25,16,45,719.0,103.5,4.8,33.0,488.0,750.42,565.95
2017,5,25,17,0,692.0,99.0,4.7,33.0,435.0,700.52,532.41
2017,5,25,17,15,656.0,93.5,4.45,32.0,381.0,642.25,493.96
2017,5,25,17,30,620.0,88.0,4.2,31.0,327.0,584.81,455.06
2017,5,25,17,45,568.5,80.5,4.0,30.5,273.0,515.37,403.81
2017,5,25,18,0,517.0,73.0,3.8,30.0,219.0,448.79,352.86
2017,5,25,18,15,443.5,63.5,3.65,29.0,169.0,369.84,290.94
2017,5,25,18,30,370.0,54.0,3.5,28.0,119.0,294.3,229.3
2017,5,25,18,45,259.0,39.5,3.35,27.0,77.5,204.04,153.91
2017,5,25,19,0,148.0,25.0,3.2,26.0,36.0,119.83,68.18
2017,5,25,19,15,74.0,12.5,3.45,25.5,18.0,42.16,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,9.5,3.25,22.5,9.5,9.05,0.0
2017,5,26,6,0,0.0,19.0,3.5,23.0,19.0,17.63,7.54
2017,5,26,6,15,0.0,40.5,3.7,23.5,40.5,36.75,25.22
2017,5,26,6,30,0.0,62.0,3.9,24.0,62.0,55.19,41.5
2017,5,26,6,45,14.0,84.0,4.15,24.5,88.0,73.84,57.73
2017,5,26,7,0,28.0,106.0,4.4,25.0,114.0,88.7,70.41
2017,5,26,7,15,33.0,130.0,4.5,25.5,141.5,106.89,85.58
2017,5,26,7,30,38.0,154.0,4.6,26.0,169.0,124.63,100.05
2017,5,26,7,45,26.0,162.5,4.7,26.5,173.5,134.6,102.27
2017,5,26,8,0,14.0,171.0,4.8,27.0,178.0,151.32,114.92
2017,5,26,8,15,7.0,163.0,4.8,27.0,166.5,146.76,111.15
2017,5,26,8,30,0.0,155.0,4.8,27.0,155.0,140.39,106.05
2017,5,26,8,45,6.5,189.0,4.8,27.5,193.5,171.65,129.61
2017,5,26,9,0,13.0,223.0,4.8,28.0,232.0,203.73,153.5
2017,5,26,9,15,21.0,258.5,4.75,28.5,274.0,238.48,179.11
2017,5,26,9,30,29.0,294.0,4.7,29.0,316.0,266.22,199.18
2017,5,26,9,45,31.0,309.0,4.7,29.5,334.0,283.48,211.36
2017,5,26,10,0,33.0,324.0,4.7,30.0,352.0,301.03,223.68
2017,5,26,10,15,34.0,336.5,4.6,30.0,366.5,316.27,234.58
2017,5,26,10,30,35.0,349.0,4.5,30.0,381.0,331.68,245.57
2017,5,26,10,45,36.0,359.5,4.45,30.5,393.0,345.59,254.94
2017,5,26,11,0,37.0,370.0,4.4,31.0,405.0,359.68,264.42
2017,5,26,11,15,34.5,369.5,4.3,31.5,402.5,361.68,265.02
2017,5,26,11,30,32.0,369.0,4.2,32.0,400.0,363.35,265.43
2017,5,26,11,45,33.0,374.5,4.15,32.5,407.0,373.06,271.73
2017,5,26,12,0,34.0,380.0,4.1,33.0,414.0,382.91,278.1
2017,5,26,12,15,34.0,381.5,4.0,33.0,415.5,388.3,281.79
2017,5,26,12,30,34.0,383.0,3.9,33.0,417.0,393.62,285.48
2017,5,26,12,45,30.5,384.5,3.8,33.5,415.0,395.57,286.09
2017,5,26,13,0,27.0,386.0,3.7,34.0,413.0,397.22,286.51
2017,5,26,13,15,120.0,437.0,3.6,34.0,553.0,548.68,394.94
2017,5,26,13,30,213.0,488.0,3.5,34.0,693.0,697.46,497.16
2017,5,26,13,45,241.5,471.0,3.45,34.0,698.5,716.02,509.97
2017,5,26,14,0,270.0,454.0,3.4,34.0,704.0,744.24,529.76
2017,5,26,14,15,534.0,304.0,3.35,34.0,779.0,870.31,621.63
2017,5,26,14,30,798.0,154.0,3.3,34.0,854.0,978.92,694.55
2017,5,26,14,45,786.0,152.5,3.3,34.0,820.0,964.94,685.82
2017,5,26,15,0,774.0,151.0,3.3,34.0,786.0,948.11,676.33
2017,5,26,15,15,559.0,238.5,3.3,34.0,684.5,827.04,597.4
2017,5,26,15,30,344.0,326.0,3.3,34.0,583.0,697.06,506.1
2017,5,26,15,45,424.5,275.0,3.3,34.0,572.5,727.23,531.08
2017,5,26,16,0,505.0,224.0,3.3,34.0,562.0,739.08,542.99
2017,5,26,16,15,500.5,206.5,3.3,33.5,519.5,705.24,522.58
2017,5,26,16,30,496.0,189.0,3.3,33.0,477.0,669.65,500.88
2017,5,26,16,45,536.0,159.0,3.3,33.0,443.5,655.31,493.79
2017,5,26,17,0,576.0,129.0,3.3,33.0,410.0,642.47,487.26
2017,5,26,17,15,538.0,120.5,3.1,32.5,358.0,583.1,445.94
2017,5,26,17,30,500.0,112.0,2.9,32.0,306.0,520.01,401.16
2017,5,26,17,45,437.5,103.5,2.75,31.5,253.5,447.66,347.79
2017,5,26,18,0,375.0,95.0,2.6,31.0,201.0,379.71,295.98
2017,5,26,18,15,309.5,79.5,2.5,30.0,154.0,306.02,238.64
2017,5,26,18,30,244.0,64.0,2.4,29.0,107.0,237.95,183.62
2017,5,26,18,45,159.0,44.0,2.3,28.5,68.5,149.3,110.93
2017,5,26,19,0,74.0,24.0,2.2,28.0,30.0,74.77,41.71
2017,5,26,19,15,37.0,12.0,2.4,27.5,15.0,26.6,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,38.5,14.5,3.6,23.5,17.5,13.82,0.0
2017,5,27,6,0,77.0,29.0,3.7,24.0,35.0,23.9,12.29
2017,5,27,6,15,149.0,50.5,3.9,24.0,74.0,40.56,28.36
2017,5,27,6,30,221.0,72.0,4.1,24.0,113.0,56.65,42.74
2017,5,27,6,45,279.5,89.5,4.35,24.5,160.0,69.33,53.89
2017,5,27,7,0,338.0,107.0,4.6,25.0,207.0,77.09,60.54
2017,5,27,7,15,169.0,95.5,4.7,25.5,145.5,72.52,56.47
2017,5,27,7,30,0.0,84.0,4.8,26.0,84.0,77.42,60.35
2017,5,27,7,45,55.0,147.5,4.95,26.5,175.0,125.51,94.44
2017,5,27,8,0,110.0,211.0,5.1,27.0,266.0,173.24,128.47
2017,5,27,8,15,127.0,237.5,5.1,27.5,307.5,204.52,150.96
2017,5,27,8,30,144.0,264.0,5.1,28.0,349.0,238.04,175.69
2017,5,27,8,45,146.5,288.5,5.2,28.5,382.0,268.65,198.97
2017,5,27,9,0,149.0,313.0,5.3,29.0,415.0,299.77,222.56
2017,5,27,9,15,144.5,337.0,5.25,29.5,441.0,328.5,244.12
2017,5,27,9,30,140.0,361.0,5.2,30.0,467.0,356.97,265.09
2017,5,27,9,45,148.5,375.5,5.2,30.5,493.5,384.02,284.67
2017,5,27,10,0,157.0,390.0,5.2,31.0,520.0,411.88,304.63
2017,5,27,10,15,103.0,381.0,5.15,31.5,468.0,386.3,285.12
2017,5,27,10,30,49.0,372.0,5.1,32.0,416.0,359.65,264.44
2017,5,27,10,45,45.5,387.5,5.05,32.5,429.5,375.78,275.29
2017,5,27,11,0,42.0,403.0,5.0,33.0,443.0,391.79,285.83
2017,5,27,11,15,47.0,407.0,4.95,33.0,452.5,403.97,294.42
2017,5,27,11,30,52.0,411.0,4.9,33.0,462.0,416.5,303.29
2017,5,27,11,45,76.0,451.5,4.85,33.5,526.5,477.87,346.32
2017,5,27,12,0,100.0,492.0,4.8,34.0,591.0,541.77,390.22
2017,5,27,12,15,71.0,463.5,4.75,34.0,534.5,497.3,358.35
2017,5,27,12,30,42.0,435.0,4.7,34.0,478.0,450.08,324.61
2017,5,27,12,45,101.0,470.0,4.7,34.0,570.0,543.29,391.61
2017,5,27,13,0,160.0,505.0,4.7,34.0,662.0,645.77,463.13
2017,5,27,13,15,129.0,491.0,4.65,34.0,617.0,610.6,438.0
2017,5,27,13,30,98.0,477.0,4.6,34.0,572.0,564.6,405.95
2017,5,27,13,45,400.5,354.0,4.6,34.5,727.0,773.65,557.75
2017,5,27,14,0,703.0,231.0,4.6,35.0,882.0,961.11,686.57
2017,5,27,14,15,694.5,228.0,4.55,35.0,855.0,955.9,682.51
2017,5,27,14,30,686.0,225.0,4.5,35.0,828.0,947.86,677.97
2017,5,27,14,45,706.0,203.0,4.5,35.0,802.0,945.28,677.37
2017,5,27,15,0,726.0,181.0,4.5,35.0,776.0,938.98,674.45
2017,5,27,15,15,712.0,177.0,4.4,34.5,736.0,915.68,661.43
2017,5,27,15,30,698.0,173.0,4.3,34.0,696.0,890.0,646.93
2017,5,27,15,45,679.0,168.5,4.25,34.0,651.0,856.81,626.29
2017,5,27,16,0,660.0,164.0,4.2,34.0,606.0,821.82,604.38
2017,5,27,16,15,636.5,158.0,4.1,33.5,557.5,779.5,578.33
2017,5,27,16,30,613.0,152.0,4.0,33.0,509.0,736.09,551.17
2017,5,27,16,45,572.5,148.0,3.95,33.0,456.5,679.69,513.33
2017,5,27,17,0,532.0,144.0,3.9,33.0,404.0,618.65,470.98
2017,5,27,17,15,493.5,134.5,3.6,32.5,352.5,560.16,429.9
2017,5,27,17,30,455.0,125.0,3.3,32.0,301.0,503.22,388.9
2017,5,27,17,45,369.5,118.5,3.05,31.5,247.0,419.2,325.89
2017,5,27,18,0,284.0,112.0,2.8,31.0,193.0,331.07,258.17
2017,5,27,18,15,226.5,92.0,2.75,30.0,148.0,261.88,204.12
2017,5,27,18,30,169.0,72.0,2.7,29.0,103.0,197.52,152.04
2017,5,27,18,45,84.5,47.0,2.7,28.5,62.5,107.23,78.45
2017,5,27,19,0,0.0,22.0,2.7,28.0,22.0,21.02,8.05
2017,5,27,19,15,0.0,11.0,3.05,27.5,11.0,10.48,0.0
2017,5,27,19,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,45,29.5,14.0,1.4,22.5,16.5,13.34,0.0
2017,5,28,6,0,59.0,28.0,1.4,23.0,33.0,24.24,12.76
2017,5,28,6,15,123.0,51.5,1.35,23.5,71.5,41.27,29.07
2017,5,28,6,30,187.0,75.0,1.3,24.0,110.0,58.73,44.53
2017,5,28,6,45,182.5,93.0,1.3,24.5,136.5,71.56,55.76
2017,5,28,7,0,178.0,111.0,1.3,25.0,163.0,83.85,66.19
2017,5,28,7,15,173.0,135.5,1.4,25.0,195.0,105.63,84.48
2017,5,28,7,30,168.0,160.0,1.5,25.0,227.0,122.24,98.12
2017,5,28,7,45,218.0,180.5,1.6,25.5,280.5,138.96,101.34
2017,5,28,8,0,268.0,201.0,1.7,26.0,334.0,173.64,122.44
2017,5,28,8,15,333.0,212.0,1.65,26.5,396.5,209.59,145.79
2017,5,28,8,30,398.0,223.0,1.6,27.0,459.0,245.34,170.78
2017,5,28,8,45,293.5,268.0,1.55,27.5,450.0,283.96,204.51
2017,5,28,9,0,189.0,313.0,1.5,28.0,441.0,312.33,228.82
2017,5,28,9,15,205.0,335.0,1.4,28.0,483.0,349.16,255.98
2017,5,28,9,30,221.0,357.0,1.3,28.0,525.0,387.8,284.07
2017,5,28,9,45,264.0,369.0,1.2,28.5,580.0,425.99,310.81
2017,5,28,10,0,307.0,381.0,1.1,29.0,635.0,475.75,345.22
2017,5,28,10,15,328.0,381.0,1.05,29.0,662.5,507.43,367.47
2017,5,28,10,30,349.0,381.0,1.0,29.0,690.0,540.5,390.47
2017,5,28,10,45,246.0,425.0,0.95,29.5,646.0,529.69,380.54
2017,5,28,11,0,143.0,469.0,0.9,30.0,602.0,514.95,367.56
2017,5,28,11,15,170.5,480.0,0.9,30.0,642.0,555.98,395.68
2017,5,28,11,30,198.0,491.0,0.9,30.0,682.0,599.11,424.44
2017,5,28,11,45,257.5,484.5,0.9,30.0,736.0,653.06,460.84
2017,5,28,12,0,317.0,478.0,0.9,30.0,790.0,713.28,500.62
2017,5,28,12,15,354.0,444.0,0.9,30.0,793.5,731.28,512.99
2017,5,28,12,30,391.0,410.0,0.9,30.0,797.0,751.37,527.13
2017,5,28,12,45,214.5,415.5,0.95,30.5,627.5,605.66,428.49
2017,5,28,13,0,38.0,421.0,1.0,31.0,458.0,441.7,314.19
2017,5,28,13,15,68.5,449.0,1.05,31.0,515.5,502.86,358.19
2017,5,28,13,30,99.0,477.0,1.1,31.0,573.0,565.55,401.02
2017,5,28,13,45,152.5,471.5,1.2,31.0,615.5,628.11,444.58
2017,5,28,14,0,206.0,466.0,1.3,31.0,658.0,682.02,482.17
2017,5,28,14,15,143.0,441.5,1.35,31.0,573.0,598.77,426.19
2017,5,28,14,30,80.0,417.0,1.4,31.0,488.0,501.49,360.27
2017,5,28,14,45,102.5,407.5,1.5,31.0,494.5,517.2,373.56
2017,5,28,15,0,125.0,398.0,1.6,31.0,501.0,546.0,394.95
2017,5,28,15,15,167.5,376.5,1.6,31.0,507.0,566.96,411.43
2017,5,28,15,30,210.0,355.0,1.6,31.0,513.0,585.89,426.59
2017,5,28,15,45,105.0,247.5,1.65,31.0,326.5,365.55,271.43
2017,5,28,16,0,0.0,140.0,1.7,31.0,140.0,132.51,96.85
2017,5,28,16,15,0.0,78.0,1.7,31.0,78.0,72.68,51.43
2017,5,28,16,30,0.0,16.0,1.7,31.0,16.0,14.87,6.15
2017,5,28,16,45,0.0,51.0,1.7,31.0,51.0,47.44,32.05
2017,5,28,17,0,0.0,86.0,1.7,31.0,86.0,80.17,57.99
2017,5,28,17,15,0.0,75.0,1.55,30.5,75.0,69.81,50.11
2017,5,28,17,30,0.0,64.0,1.4,30.0,64.0,59.53,42.22
2017,5,28,17,45,0.0,53.0,1.25,29.5,53.0,49.26,34.2
2017,5,28,18,0,0.0,42.0,1.1,29.0,42.0,39.0,26.03
2017,5,28,18,15,0.0,32.0,1.0,28.5,32.0,29.69,18.48
2017,5,28,18,30,0.0,22.0,0.9,28.0,22.0,20.39,10.82
2017,5,28,18,45,0.0,14.0,0.85,27.5,14.0,12.97,4.61
2017,5,28,19,0,0.0,6.0,0.8,27.0,6.0,5.55,0.0
2017,5,28,19,15,0.0,3.0,0.85,26.5,3.0,2.86,0.0
2017,5,28,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,7.0,3.35,20.0,7.0,6.67,0.0
2017,5,29,6,0,0.0,14.0,3.4,20.0,14.0,12.97,4.37
2017,5,29,6,15,0.0,32.0,3.45,20.0,32.0,29.72,19.71
2017,5,29,6,30,0.0,50.0,3.5,20.0,50.0,45.77,34.11
2017,5,29,6,45,0.0,71.0,3.6,20.0,71.0,63.91,50.22
2017,5,29,7,0,0.0,92.0,3.7,20.0,92.0,81.82,65.89
2017,5,29,7,15,0.0,98.5,3.75,20.0,98.5,88.34,71.45
2017,5,29,7,30,0.0,105.0,3.8,20.0,105.0,94.67,76.7
2017,5,29,7,45,3.5,134.0,3.85,20.0,136.0,119.28,92.93
2017,5,29,8,0,7.0,163.0,3.9,20.0,167.0,144.59,112.89
2017,5,29,8,15,10.5,182.0,3.8,20.0,188.0,162.62,126.75
2017,5,29,8,30,14.0,201.0,3.7,20.0,209.0,181.12,140.93
2017,5,29,8,45,14.0,213.5,3.65,20.0,222.5,193.89,150.65
2017,5,29,9,0,14.0,226.0,3.6,20.0,236.0,206.61,160.3
2017,5,29,9,15,19.5,255.0,3.35,20.5,270.0,235.11,181.73
2017,5,29,9,30,25.0,284.0,3.1,21.0,304.0,264.4,203.45
2017,5,29,9,45,40.5,325.5,2.9,21.5,358.5,301.28,230.65
2017,5,29,10,0,56.0,367.0,2.7,22.0,413.0,347.94,264.8
2017,5,29,10,15,62.5,389.0,2.45,22.5,442.5,375.77,284.29
2017,5,29,10,30,69.0,411.0,2.2,23.0,472.0,404.49,304.12
2017,5,29,10,45,109.0,440.0,2.0,23.5,540.0,462.05,344.99
2017,5,29,11,0,149.0,469.0,1.8,24.0,608.0,519.19,384.47
2017,5,29,11,15,165.5,480.5,1.75,24.0,637.5,552.7,407.63
2017,5,29,11,30,182.0,492.0,1.7,24.0,667.0,587.48,431.58
2017,5,29,11,45,215.5,493.5,1.7,24.5,703.5,628.48,459.43
2017,5,29,12,0,249.0,495.0,1.7,25.0,740.0,671.33,488.12
2017,5,29,12,15,343.5,468.5,1.7,25.0,807.5,744.52,539.43
2017,5,29,12,30,438.0,442.0,1.7,25.0,875.0,823.09,593.07
2017,5,29,12,45,415.5,438.5,1.7,25.0,848.5,814.77,586.77
2017,5,29,13,0,393.0,435.0,1.7,25.0,822.0,805.04,580.38
2017,5,29,13,15,265.5,461.5,1.55,25.0,722.0,720.61,520.29
2017,5,29,13,30,138.0,488.0,1.4,25.0,622.0,623.67,451.32
2017,5,29,13,45,299.5,438.0,1.3,25.5,718.5,749.54,539.93
2017,5,29,14,0,461.0,388.0,1.2,26.0,815.0,876.31,623.09
2017,5,29,14,15,328.5,412.5,1.05,26.0,712.5,766.12,546.5
2017,5,29,14,30,196.0,437.0,0.9,26.0,610.0,651.7,467.92
2017,5,29,14,45,448.0,319.0,0.8,26.0,693.5,806.37,577.75
2017,5,29,15,0,700.0,201.0,0.7,26.0,777.0,935.46,661.84
2017,5,29,15,15,685.5,196.5,0.6,26.0,737.0,911.61,644.5
2017,5,29,15,30,671.0,192.0,0.5,26.0,697.0,885.42,627.96
2017,5,29,15,45,656.5,185.0,0.45,26.0,653.0,854.34,609.39
2017,5,29,16,0,642.0,178.0,0.4,26.0,609.0,821.3,589.58
2017,5,29,16,15,618.0,171.5,0.5,26.0,560.5,778.44,565.88
2017,5,29,16,30,594.0,165.0,0.6,26.0,512.0,734.51,540.9
2017,5,29,16,45,563.0,157.0,0.7,26.0,461.0,676.72,505.32
2017,5,29,17,0,532.0,149.0,0.8,26.0,410.0,625.29,472.78
2017,5,29,17,15,492.0,139.0,0.8,25.5,358.0,565.08,432.59
2017,5,29,17,30,452.0,129.0,0.8,25.0,306.0,506.49,392.2
2017,5,29,17,45,393.5,117.5,0.85,25.0,254.5,435.24,340.26
2017,5,29,18,0,335.0,106.0,0.9,25.0,203.0,368.02,289.37
2017,5,29,18,15,268.0,89.5,0.95,24.5,156.0,283.59,223.82
2017,5,29,18,30,201.0,73.0,1.0,24.0,109.0,216.74,169.46
2017,5,29,18,45,122.0,50.5,1.05,23.5,70.0,140.59,106.26
2017,5,29,19,0,43.0,28.0,1.1,23.0,31.0,60.23,36.01
2017,5,29,19,15,21.5,14.0,1.25,22.5,15.5,22.24,0.0
2017,5,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,45,24.5,16.0,0.6,20.0,18.0,15.25,0.0
2017,5,30,6,0,49.0,32.0,0.6,20.0,36.0,27.27,15.55
2017,5,30,6,15,118.5,55.5,0.55,20.5,75.5,44.2,32.02
2017,5,30,6,30,188.0,79.0,0.5,21.0,115.0,61.57,47.56
2017,5,30,6,45,260.0,96.0,0.45,22.0,163.0,73.83,58.26
2017,5,30,7,0,332.0,113.0,0.4,23.0,211.0,85.64,68.16
2017,5,30,7,15,383.5,126.5,0.65,23.5,262.5,88.84,70.68
2017,5,30,7,30,435.0,140.0,0.9,24.0,314.0,95.69,76.15
2017,5,30,7,45,480.5,149.0,1.15,24.5,366.5,120.74,80.87
2017,5,30,8,0,526.0,158.0,1.4,25.0,419.0,160.41,102.34
2017,5,30,8,15,557.0,166.0,1.5,25.5,470.5,202.31,131.36
2017,5,30,8,30,588.0,174.0,1.6,26.0,522.0,246.96,165.64
2017,5,30,8,45,618.5,177.5,1.75,26.5,571.5,291.35,201.33
2017,5,30,9,0,649.0,181.0,1.9,27.0,621.0,339.07,240.07
2017,5,30,9,15,667.5,186.0,1.95,27.0,665.5,386.75,279.18
2017,5,30,9,30,686.0,191.0,2.0,27.0,710.0,436.02,318.84
2017,5,30,9,45,705.5,192.0,2.15,27.5,751.0,483.89,356.32
2017,5,30,10,0,725.0,193.0,2.3,28.0,792.0,533.0,393.8
2017,5,30,10,15,468.0,315.0,2.35,28.0,708.0,528.38,390.24
2017,5,30,10,30,211.0,437.0,2.4,28.0,624.0,507.43,372.78
2017,5,30,10,45,489.5,318.5,2.5,28.5,769.0,597.54,440.9
2017,5,30,11,0,768.0,200.0,2.6,29.0,914.0,715.82,526.97
2017,5,30,11,15,773.0,201.5,2.65,29.0,933.5,754.83,553.79
2017,5,30,11,30,778.0,203.0,2.7,29.0,953.0,792.53,579.87
2017,5,30,11,45,534.5,343.5,2.75,29.0,861.5,753.72,548.12
2017,5,30,12,0,291.0,484.0,2.8,29.0,770.0,696.52,503.36
2017,5,30,12,15,359.5,461.5,2.8,29.0,816.5,752.16,543.09
2017,5,30,12,30,428.0,439.0,2.8,29.0,863.0,811.26,583.91
2017,5,30,12,45,289.0,471.5,2.85,29.0,757.5,728.34,525.25
2017,5,30,13,0,150.0,504.0,2.9,29.0,652.0,635.18,459.05
2017,5,30,13,15,140.0,495.5,2.9,29.0,632.0,625.58,453.08
2017,5,30,13,30,130.0,487.0,2.9,29.0,612.0,614.76,445.79
2017,5,30,13,45,81.5,433.5,2.9,29.0,511.5,508.83,371.8
2017,5,30,14,0,33.0,380.0,2.9,29.0,411.0,409.36,300.73
2017,5,30,14,15,17.5,262.0,2.85,28.5,278.5,267.17,198.28
2017,5,30,14,30,2.0,144.0,2.8,28.0,146.0,137.64,101.21
2017,5,30,14,45,2.0,145.0,2.8,28.0,147.0,138.65,102.33
2017,5,30,15,0,2.0,146.0,2.8,28.0,148.0,139.68,103.3
2017,5,30,15,15,3.0,157.5,2.75,28.0,160.0,151.92,112.94
2017,5,30,15,30,4.0,169.0,2.7,28.0,172.0,164.37,122.75
2017,5,30,15,45,2.0,154.5,2.7,28.0,156.0,148.41,110.69
2017,5,30,16,0,0.0,140.0,2.7,28.0,140.0,132.5,98.63
2017,5,30,16,15,0.0,106.0,2.6,28.0,106.0,99.31,73.05
2017,5,30,16,30,0.0,72.0,2.5,28.0,72.0,67.05,47.89
2017,5,30,16,45,4.0,117.0,2.4,28.0,119.0,114.12,85.48
2017,5,30,17,0,8.0,162.0,2.3,28.0,166.0,165.45,126.08
2017,5,30,17,15,4.0,143.0,1.95,27.0,145.0,143.58,109.53
2017,5,30,17,30,0.0,124.0,1.6,26.0,124.0,121.91,92.96
2017,5,30,17,45,0.0,103.5,1.3,25.5,103.5,101.55,77.07
2017,5,30,18,0,0.0,83.0,1.0,25.0,83.0,80.98,60.68
2017,5,30,18,15,0.0,64.0,0.95,24.5,64.0,61.88,45.16
2017,5,30,18,30,0.0,45.0,0.9,24.0,45.0,42.47,29.09
2017,5,30,18,45,0.0,29.5,0.85,23.5,29.5,27.39,16.38
2017,5,30,19,0,0.0,14.0,0.8,23.0,14.0,12.98,3.51
2017,5,30,19,15,0.0,7.0,0.8,23.0,7.0,6.67,0.0
2017,5,30,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,13.5,0.45,20.5,13.5,12.87,0.0
2017,5,31,6,0,0.0,27.0,0.4,21.0,27.0,24.66,13.55
2017,5,31,6,15,27.0,49.5,0.45,21.5,55.0,42.93,30.83
2017,5,31,6,30,54.0,72.0,0.5,22.0,83.0,61.06,46.93
2017,5,31,6,45,90.0,92.5,0.6,22.5,117.0,74.44,58.66
2017,5,31,7,0,126.0,113.0,0.7,23.0,151.0,89.62,71.59
2017,5,31,7,15,142.5,137.0,0.85,23.5,188.0,106.53,85.65
2017,5,31,7,30,159.0,161.0,1.0,24.0,225.0,122.85,98.91
2017,5,31,7,45,92.5,172.5,1.15,24.5,211.0,144.37,108.68
2017,5,31,8,0,26.0,184.0,1.3,25.0,197.0,162.6,123.54
2017,5,31,8,15,175.5,212.5,1.45,25.0,315.0,195.33,142.16
2017,5,31,8,30,325.0,241.0,1.6,25.0,433.0,251.43,179.65
2017,5,31,8,45,210.5,274.0,1.75,25.5,402.5,275.4,202.5
2017,5,31,9,0,96.0,307.0,1.9,26.0,372.0,287.04,214.51
2017,5,31,9,15,78.0,320.0,1.95,26.0,375.5,299.5,224.25
2017,5,31,9,30,60.0,333.0,2.0,26.0,379.0,309.9,232.12
2017,5,31,9,45,54.5,346.0,2.1,26.5,389.5,324.2,242.17
2017,5,31,10,0,49.0,359.0,2.2,27.0,400.0,337.92,251.61
2017,5,31,10,15,60.0,386.0,2.15,27.0,438.5,371.95,276.1
2017,5,31,10,30,71.0,413.0,2.1,27.0,477.0,407.41,301.33
2017,5,31,10,45,50.5,393.0,2.1,27.5,439.5,383.79,283.21
2017,5,31,11,0,30.0,373.0,2.1,28.0,402.0,357.4,263.23
2017,5,31,11,15,58.0,422.5,2.05,28.0,478.5,425.73,312.46
2017,5,31,11,30,86.0,472.0,2.0,28.0,555.0,497.2,362.54
2017,5,31,11,45,122.0,488.5,2.0,28.0,608.0,547.58,397.81
2017,5,31,12,0,158.0,505.0,2.0,28.0,661.0,602.89,436.15
2017,5,31,12,15,212.5,500.0,1.95,28.0,710.5,657.25,473.81
2017,5,31,12,30,267.0,495.0,1.9,28.0,760.0,716.11,513.89
2017,5,31,12,45,225.5,499.5,1.85,28.0,723.0,692.02,496.2
2017,5,31,13,0,184.0,504.0,1.8,28.0,686.0,667.5,478.75
2017,5,31,13,15,110.5,456.0,1.8,28.0,565.0,558.03,403.59
2017,5,31,13,30,37.0,408.0,1.8,28.0,444.0,435.29,317.23
2017,5,31,13,45,39.5,405.0,1.85,28.0,442.5,438.15,320.42
2017,5,31,14,0,42.0,402.0,1.9,28.0,441.0,440.86,322.88
2017,5,31,14,15,36.0,376.0,1.9,27.5,409.0,411.05,302.62
2017,5,31,14,30,30.0,350.0,1.9,27.0,377.0,380.61,281.81
2017,5,31,14,45,21.5,300.5,1.95,27.0,319.5,310.85,231.61
2017,5,31,15,0,13.0,251.0,2.0,27.0,262.0,253.69,189.79
2017,5,31,15,15,10.0,226.0,2.0,27.0,234.5,226.39,169.78
2017,5,31,15,30,7.0,201.0,2.0,27.0,207.0,199.02,149.43
2017,5,31,15,45,7.0,200.0,2.0,27.0,205.5,198.59,149.54
2017,5,31,16,0,7.0,199.0,2.0,27.0,204.0,198.31,149.75
2017,5,31,16,15,185.0,214.5,1.9,26.5,323.5,400.99,309.42
2017,5,31,16,30,363.0,230.0,1.8,26.0,443.0,587.06,448.47
2017,5,31,16,45,239.0,220.0,1.7,26.0,355.0,462.57,355.29
2017,5,31,17,0,115.0,210.0,1.6,26.0,267.0,332.2,256.77
2017,5,31,17,15,99.0,188.0,1.4,25.5,233.0,281.07,219.17
2017,5,31,17,30,83.0,166.0,1.2,25.0,199.0,243.53,190.77
2017,5,31,17,45,72.0,141.0,1.05,25.0,166.5,206.44,161.94
2017,5,31,18,0,61.0,116.0,0.9,25.0,134.0,169.69,132.76
2017,5,31,18,15,43.5,92.0,0.85,24.5,103.0,130.64,101.24
2017,5,31,18,30,26.0,68.0,0.8,24.0,72.0,92.29,69.62
2017,5,31,18,45,13.0,45.0,0.8,23.5,47.0,58.05,40.97
2017,5,31,19,0,0.0,22.0,0.8,23.0,22.0,20.43,8.96
2017,5,31,19,15,0.0,11.0,0.9,23.0,11.0,10.48,0.0
2017,5,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,88.0,15.5,1.15,20.5,23.0,14.77,0.0
2017,6,1,6,0,176.0,31.0,1.3,21.0,46.0,24.25,13.25
2017,6,1,6,15,279.0,44.0,1.4,21.0,88.5,33.71,23.05
2017,6,1,6,30,382.0,57.0,1.5,21.0,131.0,43.55,32.09
2017,6,1,6,45,457.5,65.5,1.65,21.5,181.5,47.87,36.05
2017,6,1,7,0,533.0,74.0,1.8,22.0,232.0,51.98,39.62
2017,6,1,7,15,580.5,80.5,1.85,22.5,285.0,54.16,41.37
2017,6,1,7,30,628.0,87.0,1.9,23.0,338.0,56.18,42.89
2017,6,1,7,45,369.0,149.5,1.95,23.5,302.5,117.19,80.93
2017,6,1,8,0,110.0,212.0,2.0,24.0,267.0,174.61,130.45
2017,6,1,8,15,80.5,227.5,2.0,24.5,270.0,199.05,149.57
2017,6,1,8,30,51.0,243.0,2.0,25.0,273.0,212.67,160.61
2017,6,1,8,45,91.5,278.0,2.0,26.0,338.0,255.26,190.91
2017,6,1,9,0,132.0,313.0,2.0,27.0,403.0,295.04,219.0
2017,6,1,9,15,158.5,337.0,2.0,27.0,452.0,334.11,247.79
2017,6,1,9,30,185.0,361.0,2.0,27.0,501.0,376.19,278.72
2017,6,1,9,45,101.5,323.5,2.05,27.5,401.5,321.98,239.36
2017,6,1,10,0,18.0,286.0,2.1,28.0,302.0,268.17,199.23
2017,6,1,10,15,30.5,333.0,2.15,28.0,360.5,311.48,231.14
2017,6,1,10,30,43.0,380.0,2.2,28.0,419.0,362.74,268.16
2017,6,1,10,45,79.0,421.5,2.25,28.5,495.0,426.72,313.63
2017,6,1,11,0,115.0,463.0,2.3,29.0,571.0,490.27,357.99
2017,6,1,11,15,171.5,474.5,2.35,29.0,639.0,552.02,401.83
2017,6,1,11,30,228.0,486.0,2.4,29.0,707.0,618.19,448.21
2017,6,1,11,45,302.5,464.5,2.45,29.5,760.5,672.07,485.63
2017,6,1,12,0,377.0,443.0,2.5,30.0,814.0,732.64,527.06
2017,6,1,12,15,334.5,465.5,2.5,30.0,796.0,733.7,526.25
2017,6,1,12,30,292.0,488.0,2.5,30.0,778.0,732.22,524.08
2017,6,1,12,45,271.5,491.5,2.55,30.5,760.0,730.9,522.07
2017,6,1,13,0,251.0,495.0,2.6,31.0,742.0,727.76,518.84
2017,6,1,13,15,571.0,305.0,2.6,31.0,857.5,869.1,622.39
2017,6,1,13,30,891.0,115.0,2.6,31.0,973.0,995.95,705.4
2017,6,1,13,45,582.5,284.5,2.65,31.0,841.0,885.8,632.91
2017,6,1,14,0,274.0,454.0,2.7,31.0,709.0,748.06,534.45
2017,6,1,14,15,572.0,282.5,2.7,31.0,794.0,888.72,638.32
2017,6,1,14,30,870.0,111.0,2.7,31.0,879.0,997.77,710.11
2017,6,1,14,45,843.5,120.0,2.75,31.0,841.0,979.7,699.13
2017,6,1,15,0,817.0,129.0,2.8,31.0,803.0,967.96,693.4
2017,6,1,15,15,805.5,126.5,2.8,31.0,763.0,947.35,681.58
2017,6,1,15,30,794.0,124.0,2.8,31.0,723.0,924.08,668.14
2017,6,1,15,45,499.5,217.0,2.8,31.0,586.0,735.23,542.11
2017,6,1,16,0,205.0,310.0,2.8,31.0,449.0,530.28,393.93
2017,6,1,16,15,251.5,277.5,2.8,30.5,435.0,548.11,411.07
2017,6,1,16,30,298.0,245.0,2.8,30.0,421.0,547.76,414.4
2017,6,1,16,45,255.0,226.0,2.8,30.0,366.5,483.36,368.31
2017,6,1,17,0,212.0,207.0,2.8,30.0,312.0,407.5,313.25
2017,6,1,17,15,203.5,183.0,2.7,29.5,274.0,368.3,285.61
2017,6,1,17,30,195.0,159.0,2.6,29.0,236.0,328.89,256.97
2017,6,1,17,45,335.5,120.0,2.55,28.5,228.5,398.52,313.61
2017,6,1,18,0,476.0,81.0,2.5,28.0,221.0,434.54,342.88
2017,6,1,18,15,406.5,70.5,2.35,27.5,172.5,354.76,279.76
2017,6,1,18,30,337.0,60.0,2.2,27.0,124.0,285.77,223.29
2017,6,1,18,45,233.5,45.5,2.05,26.5,83.0,200.27,152.3
2017,6,1,19,0,130.0,31.0,1.9,26.0,42.0,125.36,83.19
2017,6,1,19,15,65.0,15.5,2.05,25.5,21.0,41.89,0.0
2017,6,1,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,10.5,1.65,21.5,10.5,10.01,0.0
2017,6,2,6,0,0.0,21.0,1.8,22.0,21.0,19.49,9.53
2017,6,2,6,15,0.0,40.5,1.85,22.0,40.5,36.89,25.64
2017,6,2,6,30,0.0,60.0,1.9,22.0,60.0,53.82,40.74
2017,6,2,6,45,7.0,81.5,2.0,22.5,83.5,72.12,56.74
2017,6,2,7,0,14.0,103.0,2.1,23.0,107.0,90.25,72.25
2017,6,2,7,15,120.5,129.5,2.15,23.0,177.0,101.66,81.86
2017,6,2,7,30,227.0,156.0,2.2,23.0,247.0,112.75,91.01
2017,6,2,7,45,228.0,181.5,2.25,23.5,284.0,141.09,103.4
2017,6,2,8,0,229.0,207.0,2.3,24.0,321.0,175.08,126.14
2017,6,2,8,15,184.5,235.5,2.3,24.5,334.0,212.61,155.85
2017,6,2,8,30,140.0,264.0,2.3,25.0,347.0,238.01,176.82
2017,6,2,8,45,244.5,273.5,2.35,25.5,433.5,276.16,202.63
2017,6,2,9,0,349.0,283.0,2.4,26.0,520.0,333.07,243.81
2017,6,2,9,15,278.5,321.0,2.4,26.5,518.0,358.53,265.02
2017,6,2,9,30,208.0,359.0,2.4,27.0,516.0,384.34,285.07
2017,6,2,9,45,203.0,380.5,2.4,27.5,541.0,413.82,306.43
2017,6,2,10,0,198.0,402.0,2.4,28.0,566.0,442.87,326.97
2017,6,2,10,15,336.5,378.0,2.35,28.0,670.0,510.17,376.31
2017,6,2,10,30,475.0,354.0,2.3,28.0,774.0,591.26,434.95
2017,6,2,10,45,327.5,412.0,2.25,28.5,706.0,572.79,418.97
2017,6,2,11,0,180.0,470.0,2.2,29.0,638.0,541.8,393.9
2017,6,2,11,15,190.5,480.0,2.1,29.5,661.5,570.81,413.06
2017,6,2,11,30,201.0,490.0,2.0,30.0,685.0,600.51,432.0
2017,6,2,11,45,313.5,462.5,1.95,30.5,770.0,679.24,486.29
2017,6,2,12,0,426.0,435.0,1.9,31.0,855.0,766.06,544.15
