Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,12,15,615.0,306.5,1.85,31.0,915.5,833.35,592.52
2017,6,2,12,30,804.0,178.0,1.8,31.0,976.0,904.6,639.52
2017,6,2,12,45,801.5,179.0,1.75,31.0,971.5,926.24,651.89
2017,6,2,13,0,799.0,180.0,1.7,31.0,967.0,945.32,663.13
2017,6,2,13,15,796.0,179.0,1.7,31.0,954.5,959.21,671.82
2017,6,2,13,30,793.0,178.0,1.7,31.0,942.0,970.17,678.82
2017,6,2,13,45,607.5,286.0,1.75,31.0,864.0,912.1,641.96
2017,6,2,14,0,422.0,394.0,1.8,31.0,786.0,843.24,594.06
2017,6,2,14,15,423.5,379.0,1.8,31.0,763.0,836.43,591.34
2017,6,2,14,30,425.0,364.0,1.8,31.0,740.0,827.43,586.71
2017,6,2,14,45,314.5,382.5,1.85,31.0,655.0,728.46,520.99
2017,6,2,15,0,204.0,401.0,1.9,31.0,570.0,627.48,452.52
2017,6,2,15,15,140.0,372.0,1.95,30.5,485.5,534.77,390.23
2017,6,2,15,30,76.0,343.0,2.0,30.0,401.0,428.43,316.01
2017,6,2,15,45,185.5,319.0,2.1,30.0,448.0,522.25,387.85
2017,6,2,16,0,295.0,295.0,2.2,30.0,495.0,611.1,453.84
2017,6,2,16,15,469.0,218.5,2.2,29.5,508.0,691.82,516.41
2017,6,2,16,30,643.0,142.0,2.2,29.0,521.0,753.15,563.72
2017,6,2,16,45,612.5,136.5,2.2,29.0,470.5,702.86,530.33
2017,6,2,17,0,582.0,131.0,2.2,29.0,420.0,652.41,497.12
2017,6,2,17,15,545.0,123.0,2.1,28.5,368.0,594.22,457.25
2017,6,2,17,30,508.0,115.0,2.0,28.0,316.0,532.14,413.54
2017,6,2,17,45,456.0,105.0,1.9,28.0,265.0,464.73,363.45
2017,6,2,18,0,404.0,95.0,1.8,28.0,214.0,400.69,314.37
2017,6,2,18,15,338.0,81.5,1.8,27.5,166.5,327.5,257.3
2017,6,2,18,30,272.0,68.0,1.8,27.0,119.0,259.92,202.52
2017,6,2,18,45,188.0,49.5,1.85,26.5,79.5,172.23,130.65
2017,6,2,19,0,104.0,31.0,1.9,26.0,40.0,102.69,68.14
2017,6,2,19,15,52.0,15.5,2.0,25.5,20.0,36.53,0.0
2017,6,2,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,11.5,1.25,21.5,11.5,10.96,0.0
2017,6,3,6,0,0.0,23.0,1.4,22.0,23.0,21.36,11.03
2017,6,3,6,15,4.5,44.0,1.45,22.5,45.0,39.7,27.96
2017,6,3,6,30,9.0,65.0,1.5,23.0,67.0,57.7,43.88
2017,6,3,6,45,22.0,87.0,1.6,23.5,93.0,73.73,57.86
2017,6,3,7,0,35.0,109.0,1.7,24.0,119.0,90.93,72.51
2017,6,3,7,15,195.0,124.0,1.75,24.5,200.0,92.23,73.36
2017,6,3,7,30,355.0,139.0,1.8,25.0,281.0,94.58,74.99
2017,6,3,7,45,178.0,145.0,1.85,25.5,216.5,114.6,82.67
2017,6,3,8,0,1.0,151.0,1.9,26.0,152.0,134.64,102.34
2017,6,3,8,15,16.0,189.0,1.9,26.5,199.0,169.09,127.96
2017,6,3,8,30,31.0,227.0,1.9,27.0,246.0,197.1,148.2
2017,6,3,8,45,78.0,270.0,1.95,27.5,322.0,246.07,183.28
2017,6,3,9,0,125.0,313.0,2.0,28.0,398.0,292.97,216.78
2017,6,3,9,15,84.0,314.5,2.0,28.0,373.0,297.63,221.06
2017,6,3,9,30,43.0,316.0,2.0,28.0,348.0,289.63,215.49
2017,6,3,9,45,102.0,360.0,2.0,28.5,442.5,357.58,264.46
2017,6,3,10,0,161.0,404.0,2.0,29.0,537.0,425.22,312.34
2017,6,3,10,15,186.0,421.0,1.95,29.0,581.0,465.56,340.78
2017,6,3,10,30,211.0,438.0,1.9,29.0,625.0,508.28,370.71
2017,6,3,10,45,218.0,451.5,1.85,29.5,650.0,538.51,390.64
2017,6,3,11,0,225.0,465.0,1.8,30.0,675.0,569.21,410.6
2017,6,3,11,15,335.5,442.5,1.75,30.0,763.0,642.73,462.24
2017,6,3,11,30,446.0,420.0,1.7,30.0,851.0,725.61,518.79
2017,6,3,11,45,447.0,429.5,1.65,30.5,866.0,757.21,537.35
2017,6,3,12,0,448.0,439.0,1.6,31.0,881.0,788.18,555.57
2017,6,3,12,15,339.5,471.5,1.55,31.0,807.0,743.44,523.62
2017,6,3,12,30,231.0,504.0,1.5,31.0,733.0,689.52,485.87
2017,6,3,12,45,301.0,475.0,1.45,31.0,772.0,742.57,522.57
2017,6,3,13,0,371.0,446.0,1.4,31.0,811.0,794.52,557.15
2017,6,3,13,15,340.5,455.5,1.3,31.0,788.0,787.14,550.34
2017,6,3,13,30,310.0,465.0,1.2,31.0,765.0,777.68,542.79
2017,6,3,13,45,294.0,459.0,1.2,31.0,738.5,765.15,535.07
2017,6,3,14,0,278.0,453.0,1.2,31.0,712.0,750.93,526.31
2017,6,3,14,15,228.5,446.5,1.15,31.0,655.0,689.58,486.01
2017,6,3,14,30,179.0,440.0,1.1,31.0,598.0,637.6,451.5
2017,6,3,14,45,325.5,377.5,1.1,31.0,651.5,734.09,520.31
2017,6,3,15,0,472.0,315.0,1.1,31.0,705.0,826.82,583.6
2017,6,3,15,15,422.5,318.5,1.1,30.5,655.0,780.31,554.0
2017,6,3,15,30,373.0,322.0,1.1,30.0,605.0,721.1,517.38
2017,6,3,15,45,355.0,304.0,1.1,30.0,559.5,680.93,492.6
2017,6,3,16,0,337.0,286.0,1.1,30.0,514.0,639.93,466.7
2017,6,3,16,15,325.0,267.0,1.05,29.5,474.0,602.63,443.56
2017,6,3,16,30,313.0,248.0,1.0,29.0,434.0,564.63,419.5
2017,6,3,16,45,228.0,230.0,0.95,29.0,359.0,451.62,339.76
2017,6,3,17,0,143.0,212.0,0.9,29.0,284.0,357.34,271.11
2017,6,3,17,15,129.5,189.5,0.85,28.5,248.5,318.7,244.13
2017,6,3,17,30,116.0,167.0,0.8,28.0,213.0,280.53,216.46
2017,6,3,17,45,102.5,142.5,0.75,28.0,179.0,240.28,186.1
2017,6,3,18,0,89.0,118.0,0.7,28.0,145.0,200.52,155.36
2017,6,3,18,15,68.5,94.5,0.65,27.5,112.5,148.9,114.68
2017,6,3,18,30,48.0,71.0,0.6,27.0,80.0,108.49,81.88
2017,6,3,18,45,24.0,48.5,0.55,26.5,53.0,68.46,48.82
2017,6,3,19,0,0.0,26.0,0.5,26.0,26.0,25.54,12.98
2017,6,3,19,15,0.0,13.0,0.5,25.5,13.0,12.39,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,4,5,45,52.5,16.0,1.75,21.5,20.5,15.25,0.0
2017,6,4,6,0,105.0,32.0,2.0,22.0,41.0,26.27,14.89
2017,6,4,6,15,184.0,51.0,2.1,22.0,81.0,41.02,29.13
2017,6,4,6,30,263.0,70.0,2.2,22.0,121.0,52.71,39.8
2017,6,4,6,45,131.5,67.5,2.35,22.5,93.0,53.16,40.45
2017,6,4,7,0,0.0,65.0,2.5,23.0,65.0,60.12,46.45
2017,6,4,7,15,0.0,68.5,2.6,23.5,68.5,63.73,49.39
2017,6,4,7,30,0.0,72.0,2.7,24.0,72.0,67.0,51.93
2017,6,4,7,45,56.0,142.0,2.8,24.5,170.0,122.2,92.24
2017,6,4,8,0,112.0,212.0,2.9,25.0,268.0,175.05,130.38
2017,6,4,8,15,131.0,238.5,2.95,25.5,310.5,206.74,153.15
2017,6,4,8,30,150.0,265.0,3.0,26.0,353.0,240.87,178.3
2017,6,4,8,45,81.5,245.0,3.1,26.5,293.5,228.56,171.1
2017,6,4,9,0,13.0,225.0,3.2,27.0,234.0,205.54,154.96
2017,6,4,9,15,55.5,289.0,3.15,27.0,331.0,267.7,201.16
2017,6,4,9,30,98.0,353.0,3.1,27.0,428.0,341.25,255.34
2017,6,4,9,45,195.0,369.0,3.1,27.5,527.0,401.28,298.64
2017,6,4,10,0,292.0,385.0,3.1,28.0,626.0,471.53,349.45
2017,6,4,10,15,154.5,338.0,3.05,28.0,466.5,380.84,283.53
2017,6,4,10,30,17.0,291.0,3.0,28.0,307.0,276.03,205.08
2017,6,4,10,45,28.0,344.0,2.95,28.0,370.0,327.03,242.81
2017,6,4,11,0,39.0,397.0,2.9,28.0,433.0,384.46,284.23
2017,6,4,11,15,40.0,407.5,2.8,28.0,445.5,399.13,294.27
2017,6,4,11,30,41.0,418.0,2.7,28.0,458.0,414.02,304.58
2017,6,4,11,45,444.5,281.5,2.65,28.5,719.0,624.65,463.25
2017,6,4,12,0,848.0,145.0,2.6,29.0,980.0,855.41,621.7
2017,6,4,12,15,849.0,145.0,2.55,29.0,984.0,883.53,637.65
2017,6,4,12,30,850.0,145.0,2.5,29.0,988.0,909.49,653.81
2017,6,4,12,45,851.5,143.5,2.45,29.0,984.5,932.33,667.92
2017,6,4,13,0,853.0,142.0,2.4,29.0,981.0,952.68,680.44
2017,6,4,13,15,581.5,304.0,2.3,29.0,873.0,878.15,629.18
2017,6,4,13,30,310.0,466.0,2.2,29.0,765.0,778.6,555.66
2017,6,4,13,45,249.5,468.0,2.15,29.0,705.5,729.96,522.93
2017,6,4,14,0,189.0,470.0,2.1,29.0,646.0,668.81,481.12
2017,6,4,14,15,232.0,447.5,2.0,28.5,657.5,694.1,501.06
2017,6,4,14,30,275.0,425.0,1.9,28.0,669.0,730.39,527.42
2017,6,4,14,45,143.5,336.0,1.85,28.0,463.0,494.56,364.37
2017,6,4,15,0,12.0,247.0,1.8,28.0,257.0,248.66,184.42
2017,6,4,15,15,6.0,158.0,1.75,28.0,163.0,155.34,115.21
2017,6,4,15,30,0.0,69.0,1.7,28.0,69.0,64.36,45.09
2017,6,4,15,45,0.0,54.0,1.65,28.0,54.0,50.32,34.26
2017,6,4,16,0,0.0,39.0,1.6,28.0,39.0,36.31,23.28
2017,6,4,16,15,0.0,92.0,1.5,28.0,92.0,85.78,62.47
2017,6,4,16,30,0.0,145.0,1.4,28.0,145.0,138.37,103.67
2017,6,4,16,45,17.5,168.0,1.35,28.0,177.0,178.13,135.35
2017,6,4,17,0,35.0,191.0,1.3,28.0,209.0,230.86,176.66
2017,6,4,17,15,31.5,169.0,1.2,27.5,184.0,204.53,157.02
2017,6,4,17,30,28.0,147.0,1.1,27.0,159.0,178.17,137.3
2017,6,4,17,45,22.0,125.5,1.0,27.0,134.0,141.85,108.97
2017,6,4,18,0,16.0,104.0,0.9,27.0,109.0,115.62,88.17
2017,6,4,18,15,8.0,83.0,0.85,26.5,85.5,88.99,66.72
2017,6,4,18,30,0.0,62.0,0.8,26.0,62.0,62.64,45.1
2017,6,4,18,45,0.0,42.0,0.75,25.5,42.0,41.81,27.79
2017,6,4,19,0,0.0,22.0,0.7,25.0,22.0,20.43,9.44
2017,6,4,19,15,0.0,11.0,0.7,24.5,11.0,10.48,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,92.0,15.0,2.35,19.5,23.5,14.3,0.0
2017,6,5,6,0,184.0,30.0,2.7,20.0,47.0,23.4,12.81
2017,6,5,6,15,280.0,43.5,2.75,20.5,88.0,33.27,22.74
2017,6,5,6,30,376.0,57.0,2.8,21.0,129.0,42.72,31.37
2017,6,5,6,45,448.5,65.0,2.85,21.5,179.0,47.32,35.57
2017,6,5,7,0,521.0,73.0,2.9,22.0,229.0,51.04,38.8
2017,6,5,7,15,567.5,80.0,3.05,23.0,281.0,53.66,40.84
2017,6,5,7,30,614.0,87.0,3.2,24.0,333.0,56.07,42.61
2017,6,5,7,45,653.5,90.5,3.35,25.0,386.5,85.01,47.25
2017,6,5,8,0,693.0,94.0,3.5,26.0,440.0,128.38,70.16
2017,6,5,8,15,717.5,98.5,3.5,26.5,491.0,179.79,107.3
2017,6,5,8,30,742.0,103.0,3.5,27.0,542.0,228.64,146.32
2017,6,5,8,45,763.0,105.0,3.55,27.5,591.0,277.19,187.05
2017,6,5,9,0,784.0,107.0,3.6,28.0,640.0,327.78,229.75
2017,6,5,9,15,798.0,110.0,3.55,28.5,684.0,378.46,272.12
2017,6,5,9,30,812.0,113.0,3.5,29.0,728.0,435.38,318.01
2017,6,5,9,45,823.0,115.0,3.5,29.5,767.5,484.86,357.38
2017,6,5,10,0,834.0,117.0,3.5,30.0,807.0,534.41,395.63
2017,6,5,10,15,842.0,119.0,3.45,30.0,840.0,582.11,432.16
2017,6,5,10,30,850.0,121.0,3.4,30.0,873.0,629.17,467.28
2017,6,5,10,45,552.5,290.5,3.4,30.5,785.5,615.56,453.08
2017,6,5,11,0,255.0,460.0,3.4,31.0,698.0,581.32,422.73
2017,6,5,11,15,158.5,456.0,3.4,31.0,605.0,526.39,383.03
2017,6,5,11,30,62.0,452.0,3.4,31.0,512.0,460.59,334.78
2017,6,5,11,45,243.5,445.0,3.45,31.0,684.5,606.28,441.37
2017,6,5,12,0,425.0,438.0,3.5,31.0,857.0,767.51,554.16
2017,6,5,12,15,356.0,464.5,3.5,31.0,816.5,751.34,540.69
2017,6,5,12,30,287.0,491.0,3.5,31.0,776.0,730.08,524.73
2017,6,5,12,45,323.0,472.0,3.5,31.5,791.0,760.01,545.14
2017,6,5,13,0,359.0,453.0,3.5,32.0,806.0,789.69,564.95
2017,6,5,13,15,282.5,472.0,3.5,31.5,748.0,746.95,535.6
2017,6,5,13,30,206.0,491.0,3.5,31.0,690.0,693.13,498.84
2017,6,5,13,45,331.5,442.5,3.5,31.0,755.0,785.57,565.58
2017,6,5,14,0,457.0,394.0,3.5,31.0,820.0,878.17,630.31
2017,6,5,14,15,394.0,402.0,3.45,30.5,761.5,820.78,592.11
2017,6,5,14,30,331.0,410.0,3.4,30.0,703.0,770.75,559.05
2017,6,5,14,45,179.0,364.0,3.4,30.0,521.5,559.95,412.33
2017,6,5,15,0,27.0,318.0,3.4,30.0,340.0,348.23,257.53
2017,6,5,15,15,13.5,190.0,3.35,29.5,201.0,194.07,144.41
2017,6,5,15,30,0.0,62.0,3.3,29.0,62.0,57.82,39.81
2017,6,5,15,45,0.0,39.0,3.3,29.0,39.0,36.32,23.09
2017,6,5,16,0,0.0,16.0,3.3,29.0,16.0,14.88,6.18
2017,6,5,16,15,0.0,37.5,3.2,28.5,37.5,34.89,22.18
2017,6,5,16,30,0.0,59.0,3.1,28.0,59.0,54.92,38.28
2017,6,5,16,45,0.0,57.5,3.05,28.0,57.5,53.5,37.29
2017,6,5,17,0,0.0,56.0,3.0,28.0,56.0,52.08,36.31
2017,6,5,17,15,0.0,49.0,2.8,27.5,49.0,45.54,31.27
2017,6,5,17,30,0.0,42.0,2.6,27.0,42.0,39.01,26.16
2017,6,5,17,45,0.0,35.5,2.45,26.5,35.5,32.95,21.37
2017,6,5,18,0,0.0,29.0,2.3,26.0,29.0,26.9,16.49
2017,6,5,18,15,0.0,22.5,2.05,25.5,22.5,20.86,11.52
2017,6,5,18,30,0.0,16.0,1.8,25.0,16.0,14.82,6.49
2017,6,5,18,45,0.0,10.5,1.6,24.5,10.5,9.72,2.18
2017,6,5,19,0,0.0,5.0,1.4,24.0,5.0,4.62,0.0
2017,6,5,19,15,0.0,2.5,1.45,23.5,2.5,2.38,0.0
2017,6,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,87.5,15.5,2.85,20.5,23.5,14.77,0.0
2017,6,6,6,0,175.0,31.0,3.0,21.0,47.0,24.2,13.39
2017,6,6,6,15,269.0,45.5,3.1,21.5,88.5,34.84,23.97
2017,6,6,6,30,363.0,60.0,3.2,22.0,130.0,45.02,33.2
2017,6,6,6,45,434.5,69.5,3.35,22.5,179.5,51.24,38.8
2017,6,6,7,0,506.0,79.0,3.5,23.0,229.0,56.02,42.92
2017,6,6,7,15,553.0,86.5,3.6,23.5,281.5,58.78,45.15
2017,6,6,7,30,600.0,94.0,3.7,24.0,334.0,61.34,47.11
2017,6,6,7,45,638.0,99.0,3.85,25.0,387.5,90.83,52.28
2017,6,6,8,0,676.0,104.0,4.0,26.0,441.0,134.32,75.56
2017,6,6,8,15,701.5,108.5,4.05,26.5,492.5,179.94,108.14
2017,6,6,8,30,727.0,113.0,4.1,27.0,544.0,228.46,146.89
2017,6,6,8,45,512.5,204.0,4.2,27.5,521.0,286.76,202.06
2017,6,6,9,0,298.0,295.0,4.3,28.0,498.0,326.24,239.38
2017,6,6,9,15,548.5,211.0,4.35,28.0,615.0,365.97,267.33
2017,6,6,9,30,799.0,127.0,4.4,28.0,732.0,436.12,320.92
2017,6,6,9,45,810.0,130.0,4.45,28.5,772.0,486.36,361.18
2017,6,6,10,0,821.0,133.0,4.5,29.0,812.0,536.8,400.52
2017,6,6,10,15,830.0,135.0,4.55,29.0,845.5,588.29,440.34
2017,6,6,10,30,839.0,137.0,4.6,29.0,879.0,635.51,476.31
2017,6,6,10,45,539.5,299.5,4.7,29.5,782.5,614.44,457.07
2017,6,6,11,0,240.0,462.0,4.8,30.0,686.0,577.07,424.29
2017,6,6,11,15,205.5,477.0,4.85,30.0,672.0,579.19,425.39
2017,6,6,11,30,171.0,492.0,4.9,30.0,658.0,578.54,424.21
2017,6,6,11,45,103.5,454.5,5.0,30.5,556.0,502.79,368.79
2017,6,6,12,0,36.0,417.0,5.1,31.0,454.0,418.37,306.41
2017,6,6,12,15,447.0,284.5,5.1,31.0,728.0,667.46,495.8
2017,6,6,12,30,858.0,152.0,5.1,31.0,1002.0,922.71,674.09
2017,6,6,12,45,863.0,147.0,5.2,31.5,1000.0,945.99,687.36
2017,6,6,13,0,868.0,142.0,5.3,32.0,998.0,966.79,700.37
2017,6,6,13,15,865.0,141.5,5.3,32.0,985.5,981.3,710.09
2017,6,6,13,30,862.0,141.0,5.3,32.0,973.0,992.77,717.95
2017,6,6,13,45,862.5,136.5,5.35,32.0,954.5,1000.69,723.95
2017,6,6,14,0,863.0,132.0,5.4,32.0,936.0,1005.38,727.99
2017,6,6,14,15,856.5,130.5,5.35,32.0,909.0,1002.85,726.73
2017,6,6,14,30,850.0,129.0,5.3,32.0,882.0,997.17,723.56
2017,6,6,14,45,491.5,266.0,5.3,32.0,697.5,794.07,584.86
2017,6,6,15,0,133.0,403.0,5.3,32.0,513.0,558.9,411.07
2017,6,6,15,15,476.0,259.0,5.2,31.5,625.0,769.3,572.37
2017,6,6,15,30,819.0,115.0,5.1,31.0,737.0,939.3,693.1
2017,6,6,15,45,808.5,110.5,5.1,31.0,693.5,911.85,675.16
2017,6,6,16,0,798.0,106.0,5.1,31.0,650.0,881.93,656.7
2017,6,6,16,15,780.0,103.0,5.0,30.5,601.5,844.7,633.86
2017,6,6,16,30,762.0,100.0,4.9,30.0,553.0,805.79,609.66
2017,6,6,16,45,740.0,95.5,4.85,30.0,501.5,760.27,579.53
2017,6,6,17,0,718.0,91.0,4.8,30.0,450.0,713.83,548.35
2017,6,6,17,15,686.0,86.0,4.5,29.5,397.0,661.96,512.83
2017,6,6,17,30,654.0,81.0,4.2,29.0,344.0,607.15,474.73
2017,6,6,17,45,609.0,75.0,3.95,29.0,291.5,542.75,427.24
2017,6,6,18,0,564.0,69.0,3.7,29.0,239.0,480.61,379.14
2017,6,6,18,15,499.0,61.0,3.25,28.0,188.5,406.29,320.99
2017,6,6,18,30,434.0,53.0,2.8,27.0,138.0,336.82,264.37
2017,6,6,18,45,333.0,41.5,2.35,26.5,94.5,249.89,191.78
2017,6,6,19,0,232.0,30.0,1.9,26.0,51.0,171.3,120.33
2017,6,6,19,15,116.0,15.0,1.8,25.5,25.5,78.96,0.0
2017,6,6,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,112.0,15.0,1.2,20.5,25.0,14.3,0.0
2017,6,7,6,0,224.0,30.0,1.3,21.0,50.0,23.42,12.83
2017,6,7,6,15,325.5,42.0,1.35,21.5,93.5,32.71,22.19
2017,6,7,6,30,427.0,54.0,1.4,22.0,137.0,40.77,29.57
2017,6,7,6,45,457.5,65.5,1.5,23.0,179.5,47.76,35.73
2017,6,7,7,0,488.0,77.0,1.6,24.0,222.0,54.27,41.24
2017,6,7,7,15,505.5,92.0,1.55,25.0,269.5,63.12,48.55
2017,6,7,7,30,523.0,107.0,1.5,26.0,317.0,71.31,55.12
2017,6,7,7,45,622.5,100.0,1.5,27.0,385.0,91.02,52.26
2017,6,7,8,0,722.0,93.0,1.5,28.0,453.0,135.97,74.19
2017,6,7,8,15,746.0,97.0,1.65,28.5,505.5,183.04,107.34
2017,6,7,8,30,770.0,101.0,1.8,29.0,558.0,232.86,146.63
2017,6,7,8,45,787.5,105.0,1.95,29.5,607.0,283.57,188.58
2017,6,7,9,0,805.0,109.0,2.1,30.0,656.0,335.95,232.09
2017,6,7,9,15,819.0,112.0,2.2,30.5,701.0,387.7,274.63
2017,6,7,9,30,833.0,115.0,2.3,31.0,746.0,445.63,320.57
2017,6,7,9,45,843.0,117.5,2.4,31.5,785.5,496.1,360.05
2017,6,7,10,0,853.0,120.0,2.5,32.0,825.0,546.52,398.35
2017,6,7,10,15,861.0,122.0,2.6,32.0,858.5,595.12,435.17
2017,6,7,10,30,869.0,124.0,2.7,32.0,892.0,643.07,470.67
2017,6,7,10,45,875.0,125.0,2.8,32.5,919.0,687.99,502.33
2017,6,7,11,0,881.0,126.0,2.9,33.0,946.0,731.66,532.39
2017,6,7,11,15,593.5,296.0,2.95,33.0,854.0,702.51,507.47
2017,6,7,11,30,306.0,466.0,3.0,33.0,762.0,658.41,471.23
2017,6,7,11,45,600.5,297.0,3.05,33.5,886.0,762.62,548.5
2017,6,7,12,0,895.0,128.0,3.1,34.0,1010.0,880.09,627.2
2017,6,7,12,15,895.5,128.5,3.1,34.0,1013.5,909.44,645.05
2017,6,7,12,30,896.0,129.0,3.1,34.0,1017.0,936.46,662.02
2017,6,7,12,45,893.5,129.5,3.15,34.0,1012.5,958.29,676.06
2017,6,7,13,0,891.0,130.0,3.2,34.0,1008.0,977.39,688.48
2017,6,7,13,15,888.0,129.5,3.2,34.0,995.5,992.11,697.87
2017,6,7,13,30,885.0,129.0,3.2,34.0,983.0,1003.71,705.43
2017,6,7,13,45,878.5,129.0,3.2,34.0,962.5,1009.16,709.26
2017,6,7,14,0,872.0,129.0,3.2,34.0,942.0,1011.38,711.24
2017,6,7,14,15,865.5,127.5,3.2,34.0,914.5,1008.87,710.41
2017,6,7,14,30,859.0,126.0,3.2,34.0,887.0,1003.17,707.74
2017,6,7,14,45,833.0,134.0,3.25,34.0,849.0,984.84,697.6
2017,6,7,15,0,807.0,142.0,3.3,34.0,811.0,973.4,691.99
2017,6,7,15,15,794.5,139.5,3.3,33.5,771.0,952.26,681.24
2017,6,7,15,30,782.0,137.0,3.3,33.0,731.0,928.49,668.84
2017,6,7,15,45,765.5,133.5,3.35,33.0,686.0,897.33,650.54
2017,6,7,16,0,749.0,130.0,3.4,33.0,641.0,864.05,630.74
2017,6,7,16,15,728.5,126.0,3.35,32.5,592.0,829.26,610.48
2017,6,7,16,30,708.0,122.0,3.3,32.0,543.0,788.63,586.0
2017,6,7,16,45,682.0,116.5,3.25,32.0,492.0,740.36,554.76
2017,6,7,17,0,656.0,111.0,3.2,32.0,441.0,691.57,522.69
2017,6,7,17,15,621.0,104.5,2.95,31.5,388.0,634.31,484.22
2017,6,7,17,30,586.0,98.0,2.7,31.0,335.0,577.79,445.14
2017,6,7,17,45,541.0,89.5,2.45,30.5,283.0,512.94,398.03
2017,6,7,18,0,496.0,81.0,2.2,30.0,231.0,450.37,351.09
2017,6,7,18,15,430.0,70.5,2.0,29.0,181.5,375.19,293.45
2017,6,7,18,30,364.0,60.0,1.8,28.0,132.0,302.49,235.52
2017,6,7,18,45,271.5,46.0,1.6,27.0,90.5,221.29,168.92
2017,6,7,19,0,179.0,32.0,1.4,26.0,49.0,149.45,104.99
2017,6,7,19,15,89.5,16.0,1.35,25.5,24.5,69.69,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,8,5,45,62.5,16.5,1.95,21.5,22.0,15.73,0.0
2017,6,8,6,0,125.0,33.0,2.3,22.0,44.0,27.05,15.59
2017,6,8,6,15,207.5,50.5,2.4,22.5,84.0,38.76,27.17
2017,6,8,6,30,290.0,68.0,2.5,23.0,124.0,51.15,38.3
2017,6,8,6,45,357.0,81.0,2.65,23.5,172.0,59.46,45.68
2017,6,8,7,0,424.0,94.0,2.8,24.0,220.0,67.35,52.45
2017,6,8,7,15,472.0,104.0,2.75,24.5,271.0,72.58,56.73
2017,6,8,7,30,520.0,114.0,2.7,25.0,322.0,77.49,60.61
2017,6,8,7,45,555.0,122.5,2.65,26.0,373.5,105.77,66.02
2017,6,8,8,0,590.0,131.0,2.6,27.0,425.0,147.08,88.58
2017,6,8,8,15,617.5,137.5,2.4,27.5,475.5,189.81,118.55
2017,6,8,8,30,645.0,144.0,2.2,28.0,526.0,235.75,154.25
2017,6,8,8,45,663.0,151.0,2.0,28.5,573.5,282.69,192.4
2017,6,8,9,0,681.0,158.0,1.8,29.0,621.0,331.49,231.97
2017,6,8,9,15,698.0,162.5,1.65,29.0,665.0,379.62,271.0
2017,6,8,9,30,715.0,167.0,1.5,29.0,709.0,429.13,310.1
2017,6,8,9,45,723.5,173.5,1.4,29.5,747.0,477.47,346.7
2017,6,8,10,0,732.0,180.0,1.3,30.0,785.0,525.97,382.03
2017,6,8,10,15,742.5,183.0,1.25,30.5,818.5,572.68,415.15
2017,6,8,10,30,753.0,186.0,1.2,31.0,852.0,621.77,448.68
2017,6,8,10,45,761.0,188.0,1.2,31.5,879.0,664.9,477.62
2017,6,8,11,0,769.0,190.0,1.2,32.0,906.0,707.33,505.34
2017,6,8,11,15,774.5,191.5,1.2,32.0,926.0,746.58,531.34
2017,6,8,11,30,780.0,193.0,1.2,32.0,946.0,784.56,556.01
2017,6,8,11,45,781.5,195.0,1.2,32.5,957.5,818.31,575.58
2017,6,8,12,0,783.0,197.0,1.2,33.0,969.0,850.28,593.84
2017,6,8,12,15,784.0,197.5,1.2,33.0,973.0,878.62,610.92
2017,6,8,12,30,785.0,198.0,1.2,33.0,977.0,905.02,626.8
2017,6,8,12,45,493.5,351.0,1.25,33.0,840.5,807.48,561.52
2017,6,8,13,0,202.0,504.0,1.3,33.0,704.0,684.04,475.84
2017,6,8,13,15,250.0,486.5,1.35,33.0,731.0,729.34,508.08
2017,6,8,13,30,298.0,469.0,1.4,33.0,758.0,769.42,535.41
2017,6,8,13,45,537.5,327.0,1.5,33.0,834.0,882.4,615.31
2017,6,8,14,0,777.0,185.0,1.6,33.0,910.0,982.25,681.3
2017,6,8,14,15,769.5,183.0,1.65,33.0,883.5,978.9,679.52
2017,6,8,14,30,762.0,181.0,1.7,33.0,857.0,972.55,677.17
2017,6,8,14,45,493.5,290.5,1.8,33.0,722.0,822.25,581.26
2017,6,8,15,0,225.0,400.0,1.9,33.0,587.0,647.05,461.75
2017,6,8,15,15,484.0,276.5,1.95,32.5,652.5,796.3,571.9
2017,6,8,15,30,743.0,153.0,2.0,32.0,718.0,908.35,649.6
2017,6,8,15,45,730.5,147.5,2.05,32.0,675.0,884.87,635.45
2017,6,8,16,0,718.0,142.0,2.1,32.0,632.0,853.98,617.74
2017,6,8,16,15,697.5,137.0,2.1,31.5,584.0,814.41,594.98
2017,6,8,16,30,677.0,132.0,2.1,31.0,536.0,773.48,570.99
2017,6,8,16,45,654.5,125.0,2.15,31.0,486.0,727.4,542.24
2017,6,8,17,0,632.0,118.0,2.2,31.0,436.0,680.61,512.44
2017,6,8,17,15,597.0,111.0,2.1,30.5,384.0,623.58,474.88
2017,6,8,17,30,562.0,104.0,2.0,30.0,332.0,567.31,436.23
2017,6,8,17,45,519.0,95.0,1.9,30.0,281.0,504.18,390.23
2017,6,8,18,0,476.0,86.0,1.8,30.0,230.0,438.68,341.13
2017,6,8,18,15,411.5,74.5,1.7,29.0,181.0,365.23,285.21
2017,6,8,18,30,347.0,63.0,1.6,28.0,132.0,297.1,231.06
2017,6,8,18,45,258.5,48.0,1.5,27.5,91.0,217.48,165.67
2017,6,8,19,0,170.0,33.0,1.4,27.0,50.0,146.72,103.12
2017,6,8,19,15,85.0,16.5,1.5,26.5,25.0,68.87,0.0
2017,6,8,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,4.0,3.25,21.5,4.0,3.81,0.0
2017,6,9,6,0,0.0,8.0,3.5,22.0,8.0,7.4,0.16
2017,6,9,6,15,0.0,16.5,3.7,22.5,16.5,15.29,7.31
2017,6,9,6,30,0.0,25.0,3.9,23.0,25.0,23.18,14.32
2017,6,9,6,45,0.0,35.0,4.1,23.5,35.0,32.49,22.48
2017,6,9,7,0,0.0,45.0,4.3,24.0,45.0,41.8,30.51
2017,6,9,7,15,10.0,94.0,4.35,24.5,98.0,84.86,67.24
2017,6,9,7,30,20.0,143.0,4.4,25.0,151.0,123.84,99.77
2017,6,9,7,45,18.5,159.5,4.5,25.5,168.0,139.6,106.74
2017,6,9,8,0,17.0,176.0,4.6,26.0,185.0,155.77,118.71
2017,6,9,8,15,12.0,180.0,4.55,26.0,186.5,161.38,122.82
2017,6,9,8,30,7.0,184.0,4.5,26.0,188.0,165.99,126.23
2017,6,9,8,45,6.5,187.0,4.5,26.5,191.5,170.09,128.81
2017,6,9,9,0,6.0,190.0,4.5,27.0,195.0,173.9,131.17
2017,6,9,9,15,10.0,219.0,4.45,27.0,227.0,201.41,151.94
2017,6,9,9,30,14.0,248.0,4.4,27.0,259.0,229.48,172.97
2017,6,9,9,45,16.0,260.0,4.4,27.5,273.0,242.65,182.25
2017,6,9,10,0,18.0,272.0,4.4,28.0,287.0,256.03,191.67
2017,6,9,10,15,16.5,275.5,4.35,28.0,290.0,260.21,194.5
2017,6,9,10,30,15.0,279.0,4.3,28.0,293.0,264.16,197.18
2017,6,9,10,45,46.5,362.0,4.25,28.5,406.0,354.56,263.82
2017,6,9,11,0,78.0,445.0,4.2,29.0,519.0,452.93,334.37
2017,6,9,11,15,184.0,458.0,4.15,29.0,635.0,546.73,402.94
2017,6,9,11,30,290.0,471.0,4.1,29.0,751.0,649.97,476.86
2017,6,9,11,45,521.0,341.0,4.05,29.0,851.5,739.43,544.56
2017,6,9,12,0,752.0,211.0,4.0,29.0,952.0,836.16,615.42
2017,6,9,12,15,522.5,349.5,3.9,29.0,865.5,793.21,579.94
2017,6,9,12,30,293.0,488.0,3.8,29.0,779.0,732.19,531.41
2017,6,9,12,45,175.5,473.5,3.75,29.5,648.0,620.03,451.28
2017,6,9,13,0,58.0,459.0,3.7,30.0,517.0,497.25,361.96
2017,6,9,13,15,175.0,465.5,3.55,30.0,635.5,629.31,457.96
2017,6,9,13,30,292.0,472.0,3.4,30.0,754.0,766.4,553.02
2017,6,9,13,45,288.0,462.5,3.25,30.0,736.0,762.24,549.18
2017,6,9,14,0,284.0,453.0,3.1,30.0,718.0,756.5,545.24
2017,6,9,14,15,200.0,444.5,2.95,30.0,629.0,658.52,477.14
2017,6,9,14,30,116.0,436.0,2.8,30.0,540.0,569.68,414.28
2017,6,9,14,45,401.0,320.0,2.7,30.0,656.5,760.65,554.83
2017,6,9,15,0,686.0,204.0,2.6,30.0,773.0,926.23,669.34
2017,6,9,15,15,386.0,277.5,2.55,29.5,594.5,700.92,514.61
2017,6,9,15,30,86.0,351.0,2.5,29.0,416.0,446.64,330.85
2017,6,9,15,45,202.5,322.0,2.5,29.0,463.5,541.74,404.63
2017,6,9,16,0,319.0,293.0,2.5,29.0,511.0,631.51,471.47
2017,6,9,16,15,449.5,232.0,2.4,28.5,514.0,690.47,517.5
2017,6,9,16,30,580.0,171.0,2.3,28.0,517.0,732.14,551.5
2017,6,9,16,45,554.0,161.5,2.2,28.0,468.0,677.66,514.08
2017,6,9,17,0,528.0,152.0,2.1,28.0,419.0,628.99,480.71
2017,6,9,17,15,491.5,142.5,1.95,27.5,368.5,572.26,441.34
2017,6,9,17,30,455.0,133.0,1.8,27.0,318.0,516.85,401.96
2017,6,9,17,45,410.5,120.0,1.65,27.0,268.0,453.26,354.61
2017,6,9,18,0,366.0,107.0,1.5,27.0,218.0,392.38,308.01
2017,6,9,18,15,305.0,91.0,1.45,26.5,171.0,320.7,252.32
2017,6,9,18,30,244.0,75.0,1.4,26.0,124.0,243.91,190.89
2017,6,9,18,45,171.5,55.0,1.4,25.5,84.5,171.81,131.4
2017,6,9,19,0,99.0,35.0,1.4,25.0,45.0,105.74,74.11
2017,6,9,19,15,49.5,17.5,1.45,24.5,22.5,49.21,0.0
2017,6,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,45.0,16.5,3.4,20.5,20.5,15.73,0.0
2017,6,10,6,0,90.0,33.0,3.5,21.0,41.0,27.02,15.64
2017,6,10,6,15,166.5,53.0,3.65,21.5,80.5,42.47,30.42
2017,6,10,6,30,243.0,73.0,3.8,22.0,120.0,57.43,43.84
2017,6,10,6,45,311.5,87.5,4.0,22.5,167.5,64.36,50.09
2017,6,10,7,0,380.0,102.0,4.2,23.0,215.0,73.22,57.72
2017,6,10,7,15,429.0,113.5,4.2,23.5,266.0,79.34,62.76
2017,6,10,7,30,478.0,125.0,4.2,24.0,317.0,85.08,67.34
2017,6,10,7,45,335.5,167.5,4.25,24.5,312.0,136.98,97.11
2017,6,10,8,0,193.0,210.0,4.3,25.0,307.0,181.69,132.63
2017,6,10,8,15,237.0,229.5,4.25,25.5,361.5,208.91,150.71
2017,6,10,8,30,281.0,249.0,4.2,26.0,416.0,248.72,179.84
2017,6,10,8,45,258.0,278.0,4.2,27.0,441.5,283.02,207.22
2017,6,10,9,0,235.0,307.0,4.2,28.0,467.0,322.92,238.21
2017,6,10,9,15,172.0,331.0,4.15,28.5,452.5,334.61,248.4
2017,6,10,9,30,109.0,355.0,4.1,29.0,438.0,347.24,258.22
2017,6,10,9,45,130.5,379.0,4.05,29.5,483.0,378.48,280.63
2017,6,10,10,0,152.0,403.0,4.0,30.0,528.0,419.5,309.9
2017,6,10,10,15,162.5,411.0,4.0,30.0,550.5,443.95,327.65
2017,6,10,10,30,173.0,419.0,4.0,30.0,573.0,469.15,345.91
2017,6,10,10,45,217.5,438.0,4.0,30.5,637.0,526.57,386.53
2017,6,10,11,0,262.0,457.0,4.0,31.0,701.0,583.19,425.95
2017,6,10,11,15,530.0,318.0,4.0,31.5,825.0,676.79,496.22
2017,6,10,11,30,798.0,179.0,4.0,32.0,949.0,785.87,575.19
2017,6,10,11,45,800.5,180.0,4.05,32.5,960.5,820.08,596.22
2017,6,10,12,0,803.0,181.0,4.1,33.0,972.0,852.49,616.32
2017,6,10,12,15,564.5,328.5,4.1,33.0,885.5,810.76,584.15
2017,6,10,12,30,326.0,476.0,4.1,33.0,799.0,750.8,537.22
2017,6,10,12,45,565.0,328.0,4.15,33.5,886.5,851.95,611.57
2017,6,10,13,0,804.0,180.0,4.2,34.0,974.0,949.18,677.22
2017,6,10,13,15,801.5,179.5,4.2,34.0,962.5,964.33,686.6
2017,6,10,13,30,799.0,179.0,4.2,34.0,951.0,976.58,694.75
2017,6,10,13,45,506.5,323.5,4.25,34.0,809.5,847.88,607.3
2017,6,10,14,0,214.0,468.0,4.3,34.0,668.0,691.36,494.9
2017,6,10,14,15,493.5,320.5,4.3,34.0,763.5,846.93,609.57
2017,6,10,14,30,773.0,173.0,4.3,34.0,859.0,975.42,698.06
2017,6,10,14,45,770.5,166.0,4.3,34.0,828.0,965.9,692.03
2017,6,10,15,0,768.0,159.0,4.3,34.0,797.0,953.35,685.08
2017,6,10,15,15,755.5,156.0,4.3,33.5,758.0,932.32,674.08
2017,6,10,15,30,743.0,153.0,4.3,33.0,719.0,908.74,661.43
2017,6,10,15,45,482.5,232.5,4.3,33.0,592.0,737.62,544.61
2017,6,10,16,0,222.0,312.0,4.3,33.0,465.0,548.37,407.14
2017,6,10,16,15,227.5,286.5,4.25,32.5,433.0,522.75,391.93
2017,6,10,16,30,233.0,261.0,4.2,32.0,401.0,495.76,374.84
2017,6,10,16,45,413.5,196.5,4.2,32.0,416.5,598.56,455.13
2017,6,10,17,0,594.0,132.0,4.2,32.0,432.0,666.31,508.67
2017,6,10,17,15,558.0,124.0,4.05,31.5,380.5,608.59,468.39
2017,6,10,17,30,522.0,116.0,3.9,31.0,329.0,546.53,424.43
2017,6,10,17,45,472.5,106.5,3.75,30.5,277.5,480.78,376.12
2017,6,10,18,0,423.0,97.0,3.6,30.0,226.0,418.12,328.57
2017,6,10,18,15,357.5,84.0,3.4,29.5,178.0,344.64,270.9
2017,6,10,18,30,292.0,71.0,3.2,29.0,130.0,276.6,215.69
2017,6,10,18,45,208.5,54.0,3.05,28.5,89.5,199.82,152.27
2017,6,10,19,0,125.0,37.0,2.9,28.0,49.0,121.56,85.4
2017,6,10,19,15,62.5,18.5,3.05,27.5,24.5,56.58,0.0
2017,6,10,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,5,45,65.5,17.0,3.35,21.5,23.0,16.2,0.0
2017,6,11,6,0,131.0,34.0,3.5,22.0,46.0,27.82,16.18
2017,6,11,6,15,227.0,50.0,3.7,22.5,87.5,38.39,26.84
2017,6,11,6,30,323.0,66.0,3.9,23.0,129.0,49.64,37.0
2017,6,11,6,45,399.0,76.0,4.15,23.5,178.5,55.75,42.5
2017,6,11,7,0,475.0,86.0,4.4,24.0,228.0,61.58,47.51
2017,6,11,7,15,525.0,94.5,4.45,24.5,280.0,65.29,50.53
2017,6,11,7,30,575.0,103.0,4.5,25.0,332.0,68.34,52.87
2017,6,11,7,45,423.5,151.5,4.6,25.5,334.0,121.9,82.52
2017,6,11,8,0,272.0,200.0,4.7,26.0,336.0,174.85,123.69
2017,6,11,8,15,496.5,159.0,4.65,26.5,440.5,189.4,124.17
2017,6,11,8,30,721.0,118.0,4.6,27.0,545.0,230.7,148.94
2017,6,11,8,45,464.5,214.0,4.55,27.5,498.5,281.63,199.75
2017,6,11,9,0,208.0,310.0,4.5,28.0,452.0,316.58,234.25
2017,6,11,9,15,508.0,216.5,4.45,28.5,593.5,354.94,259.25
2017,6,11,9,30,808.0,123.0,4.4,29.0,735.0,435.72,319.25
2017,6,11,9,45,823.0,123.5,4.35,29.5,775.5,486.1,359.37
2017,6,11,10,0,838.0,124.0,4.3,30.0,816.0,541.09,401.64
2017,6,11,10,15,846.5,126.0,4.25,30.5,850.0,589.24,437.86
2017,6,11,10,30,855.0,128.0,4.2,31.0,884.0,636.81,472.6
2017,6,11,10,45,863.5,127.5,4.2,31.5,911.5,681.51,504.54
2017,6,11,11,0,872.0,127.0,4.2,32.0,939.0,725.19,534.97
2017,6,11,11,15,876.0,128.0,4.15,32.0,959.0,765.59,562.1
2017,6,11,11,30,880.0,129.0,4.1,32.0,979.0,804.26,587.45
2017,6,11,11,45,882.5,130.0,4.1,32.5,991.0,839.83,609.5
2017,6,11,12,0,885.0,131.0,4.1,33.0,1003.0,873.31,629.97
2017,6,11,12,15,885.5,131.0,4.1,33.0,1007.0,901.99,648.45
2017,6,11,12,30,886.0,131.0,4.1,33.0,1011.0,928.38,665.43
2017,6,11,12,45,885.5,131.0,4.1,33.5,1007.5,951.49,678.9
2017,6,11,13,0,885.0,131.0,4.1,34.0,1004.0,971.99,690.7
2017,6,11,13,15,882.5,130.5,4.1,34.0,992.0,987.24,700.58
2017,6,11,13,30,880.0,130.0,4.1,34.0,980.0,999.41,708.63
2017,6,11,13,45,875.5,129.0,4.1,34.5,960.5,1005.96,711.76
2017,6,11,14,0,871.0,128.0,4.1,35.0,941.0,1009.3,713.0
2017,6,11,14,15,865.0,126.5,4.05,35.0,914.5,1007.43,712.24
2017,6,11,14,30,859.0,125.0,4.0,35.0,888.0,1002.37,709.63
2017,6,11,14,45,850.0,123.5,4.0,35.0,854.5,991.2,703.57
2017,6,11,15,0,841.0,122.0,4.0,35.0,821.0,977.05,695.74
2017,6,11,15,15,830.0,119.5,3.95,34.5,782.0,956.97,685.34
2017,6,11,15,30,819.0,117.0,3.9,34.0,743.0,942.72,678.79
2017,6,11,15,45,804.0,114.5,3.9,34.0,698.0,913.51,661.34
2017,6,11,16,0,789.0,112.0,3.9,34.0,653.0,882.06,642.46
2017,6,11,16,15,770.5,109.0,3.85,33.5,604.5,844.79,620.61
2017,6,11,16,30,752.0,106.0,3.8,33.0,556.0,805.87,597.41
2017,6,11,16,45,726.0,102.0,3.8,33.0,504.5,757.98,566.68
2017,6,11,17,0,700.0,98.0,3.8,33.0,453.0,713.37,537.8
2017,6,11,17,15,667.0,93.0,3.6,32.5,399.5,658.03,501.12
2017,6,11,17,30,634.0,88.0,3.4,32.0,346.0,603.24,463.99
2017,6,11,17,45,587.0,81.5,3.2,31.5,293.5,537.55,417.11
2017,6,11,18,0,540.0,75.0,3.0,31.0,241.0,474.25,369.85
2017,6,11,18,15,475.0,66.5,2.65,30.0,191.0,400.12,312.87
2017,6,11,18,30,410.0,58.0,2.3,29.0,141.0,330.73,257.35
2017,6,11,18,45,312.0,45.5,2.0,28.5,97.5,242.38,184.98
2017,6,11,19,0,214.0,33.0,1.7,28.0,54.0,167.56,119.43
2017,6,11,19,15,107.0,16.5,1.8,27.5,27.0,79.08,0.0
2017,6,11,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,100.5,16.0,2.4,21.5,25.0,15.25,0.0
2017,6,12,6,0,201.0,32.0,2.7,22.0,50.0,25.04,14.0
2017,6,12,6,15,303.5,44.5,2.85,22.5,93.0,34.09,23.22
2017,6,12,6,30,406.0,57.0,3.0,23.0,136.0,43.49,31.75
2017,6,12,6,45,481.5,64.5,3.15,24.0,187.0,46.98,34.89
2017,6,12,7,0,557.0,72.0,3.3,25.0,238.0,50.34,37.7
2017,6,12,7,15,603.5,78.5,3.3,25.5,291.0,52.64,39.53
2017,6,12,7,30,650.0,85.0,3.3,26.0,344.0,54.76,41.13
2017,6,12,7,45,692.0,87.0,3.3,26.5,399.0,84.22,45.34
2017,6,12,8,0,734.0,89.0,3.3,27.0,454.0,133.57,72.39
2017,6,12,8,15,534.0,163.5,3.25,27.5,444.5,198.21,128.76
2017,6,12,8,30,334.0,238.0,3.2,28.0,435.0,251.5,178.21
2017,6,12,8,45,581.0,168.0,3.2,28.5,547.0,274.56,189.45
2017,6,12,9,0,828.0,98.0,3.2,29.0,659.0,339.67,236.29
2017,6,12,9,15,841.5,100.5,3.15,29.5,704.5,391.51,279.36
2017,6,12,9,30,855.0,103.0,3.1,30.0,750.0,444.05,321.94
2017,6,12,9,45,559.5,246.5,3.1,30.5,679.0,461.39,338.01
2017,6,12,10,0,264.0,390.0,3.1,31.0,608.0,460.28,336.87
2017,6,12,10,15,579.5,248.5,3.1,31.0,753.5,533.91,393.22
2017,6,12,10,30,895.0,107.0,3.1,31.0,899.0,643.47,475.02
2017,6,12,10,45,902.0,107.5,3.15,31.5,926.5,689.65,507.37
2017,6,12,11,0,909.0,108.0,3.2,32.0,954.0,734.62,538.15
2017,6,12,11,15,913.0,109.0,3.2,32.5,974.0,776.39,564.38
2017,6,12,11,30,917.0,110.0,3.2,33.0,994.0,816.34,589.06
2017,6,12,11,45,911.5,115.5,3.25,33.5,1004.0,850.53,609.95
2017,6,12,12,0,906.0,121.0,3.3,34.0,1014.0,882.05,628.98
2017,6,12,12,15,906.5,121.0,3.35,34.0,1018.0,911.27,647.75
2017,6,12,12,30,907.0,121.0,3.4,34.0,1022.0,938.12,664.99
