Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,12,45,531.5,313.5,3.45,34.5,841.0,806.61,574.91
2017,6,12,13,0,156.0,506.0,3.5,35.0,660.0,641.77,454.03
2017,6,12,13,15,529.0,312.5,3.55,35.0,826.0,835.21,595.42
2017,6,12,13,30,902.0,119.0,3.6,35.0,992.0,1010.18,710.58
2017,6,12,13,45,898.5,117.5,3.65,35.0,972.5,1017.3,714.54
2017,6,12,14,0,895.0,116.0,3.7,35.0,953.0,1021.13,717.86
2017,6,12,14,15,889.5,115.0,3.7,35.0,926.5,1020.2,718.0
2017,6,12,14,30,884.0,114.0,3.7,35.0,900.0,1016.03,716.27
2017,6,12,14,45,860.5,121.0,3.7,35.0,862.5,999.16,706.66
2017,6,12,15,0,837.0,128.0,3.7,35.0,825.0,979.62,695.5
2017,6,12,15,15,826.0,126.0,3.7,35.0,785.5,969.1,690.22
2017,6,12,15,30,815.0,124.0,3.7,35.0,746.0,947.02,677.52
2017,6,12,15,45,801.0,121.0,3.75,35.0,701.5,918.35,660.93
2017,6,12,16,0,787.0,118.0,3.8,35.0,657.0,887.39,642.77
2017,6,12,16,15,768.0,114.0,3.8,34.5,608.5,848.62,620.33
2017,6,12,16,30,749.0,110.0,3.8,34.0,560.0,808.2,596.49
2017,6,12,16,45,724.0,106.0,3.85,34.0,508.0,765.28,569.55
2017,6,12,17,0,699.0,102.0,3.9,34.0,456.0,717.89,539.04
2017,6,12,17,15,665.5,96.5,3.7,33.5,403.0,661.59,501.87
2017,6,12,17,30,632.0,91.0,3.5,33.0,350.0,605.85,464.24
2017,6,12,17,45,586.5,84.0,3.35,32.5,297.0,540.67,417.97
2017,6,12,18,0,541.0,77.0,3.2,32.0,244.0,477.73,371.3
2017,6,12,18,15,476.0,68.0,2.95,31.0,193.5,402.89,314.19
2017,6,12,18,30,411.0,59.0,2.7,30.0,143.0,332.78,258.44
2017,6,12,18,45,315.5,46.5,2.5,29.0,99.5,245.85,187.74
2017,6,12,19,0,220.0,34.0,2.3,28.0,56.0,172.03,123.33
2017,6,12,19,15,110.0,17.0,2.5,27.5,28.0,81.48,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,13,5,45,87.5,16.0,2.7,23.5,24.0,15.25,0.0
2017,6,13,6,0,175.0,32.0,3.0,24.0,48.0,25.02,13.81
2017,6,13,6,15,274.5,46.0,3.25,24.5,90.0,35.26,23.97
2017,6,13,6,30,374.0,60.0,3.5,25.0,132.0,45.06,32.79
2017,6,13,6,45,187.0,34.0,3.75,25.5,70.0,24.22,15.17
2017,6,13,7,0,0.0,8.0,4.0,26.0,8.0,7.41,0.72
2017,6,13,7,15,53.0,84.5,4.0,26.5,106.0,74.67,58.08
2017,6,13,7,30,106.0,161.0,4.0,27.0,204.0,122.66,97.97
2017,6,13,7,45,122.0,186.5,4.05,27.5,242.5,147.7,109.68
2017,6,13,8,0,138.0,212.0,4.1,28.0,281.0,177.5,129.9
2017,6,13,8,15,453.0,155.5,4.1,28.5,417.0,179.99,117.57
2017,6,13,8,30,768.0,99.0,4.1,29.0,553.0,229.95,145.26
2017,6,13,8,45,789.0,101.0,4.1,29.5,602.5,279.67,186.74
2017,6,13,9,0,810.0,103.0,4.1,30.0,652.0,331.44,230.2
2017,6,13,9,15,542.0,224.0,4.1,30.5,602.5,372.75,269.38
2017,6,13,9,30,274.0,345.0,4.1,31.0,553.0,393.34,288.55
2017,6,13,9,45,568.5,227.0,4.15,31.5,687.5,447.7,328.66
2017,6,13,10,0,863.0,109.0,4.2,32.0,822.0,541.08,398.55
2017,6,13,10,15,565.5,267.0,4.25,32.5,742.0,541.15,397.47
2017,6,13,10,30,268.0,425.0,4.3,33.0,662.0,525.87,382.84
2017,6,13,10,45,581.5,268.0,4.35,33.5,802.5,611.54,448.26
2017,6,13,11,0,895.0,111.0,4.4,34.0,943.0,727.02,533.23
2017,6,13,11,15,898.5,112.0,4.45,34.0,962.5,767.88,560.08
2017,6,13,11,30,902.0,113.0,4.5,34.0,982.0,806.92,585.92
2017,6,13,11,45,884.5,127.0,4.6,34.5,989.0,838.25,605.42
2017,6,13,12,0,867.0,141.0,4.7,35.0,996.0,866.18,622.61
2017,6,13,12,15,867.5,141.5,4.75,35.0,1000.0,894.89,641.36
2017,6,13,12,30,868.0,142.0,4.8,35.0,1004.0,921.41,658.78
2017,6,13,12,45,871.5,138.5,4.85,35.5,1001.0,944.85,672.83
2017,6,13,13,0,875.0,135.0,4.9,36.0,998.0,965.81,685.28
2017,6,13,13,15,872.0,134.0,4.95,36.0,986.0,980.07,694.94
2017,6,13,13,30,869.0,133.0,5.0,36.0,974.0,991.25,702.78
2017,6,13,13,45,870.0,128.5,5.05,36.0,956.0,999.83,709.08
2017,6,13,14,0,871.0,124.0,5.1,36.0,938.0,1005.17,713.45
2017,6,13,14,15,594.5,269.5,5.1,36.0,818.0,898.21,643.19
2017,6,13,14,30,318.0,415.0,5.1,36.0,698.0,762.58,545.65
2017,6,13,14,45,587.5,262.0,5.15,36.0,760.0,889.75,640.92
2017,6,13,15,0,857.0,109.0,5.2,36.0,822.0,979.17,701.83
2017,6,13,15,15,846.5,107.0,5.2,35.5,783.0,959.84,691.44
2017,6,13,15,30,836.0,105.0,5.2,35.0,744.0,937.77,679.9
2017,6,13,15,45,821.5,103.0,5.2,35.0,699.5,909.3,662.68
2017,6,13,16,0,807.0,101.0,5.2,35.0,655.0,886.54,649.29
2017,6,13,16,15,531.0,180.0,5.2,34.5,533.5,706.28,527.79
2017,6,13,16,30,255.0,259.0,5.2,34.0,412.0,527.01,395.85
2017,6,13,16,45,485.0,175.0,5.2,34.0,433.5,635.51,482.08
2017,6,13,17,0,715.0,91.0,5.2,34.0,455.0,714.37,541.7
2017,6,13,17,15,683.5,86.5,5.1,33.5,402.0,663.65,507.59
2017,6,13,17,30,652.0,82.0,5.0,33.0,349.0,610.04,471.16
2017,6,13,17,45,599.0,78.0,4.95,32.5,295.5,542.55,423.07
2017,6,13,18,0,546.0,74.0,4.9,32.0,242.0,477.87,374.43
2017,6,13,18,15,480.5,66.0,4.75,31.0,192.5,403.74,317.22
2017,6,13,18,30,415.0,58.0,4.6,30.0,143.0,334.36,261.43
2017,6,13,18,45,308.5,46.5,4.45,29.5,99.5,242.31,185.67
2017,6,13,19,0,202.0,35.0,4.3,29.0,56.0,164.98,118.39
2017,6,13,19,15,101.0,17.5,4.3,28.5,28.0,78.71,0.0
2017,6,13,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,5,45,57.0,17.0,3.7,24.0,22.0,16.2,0.0
2017,6,14,6,0,114.0,34.0,3.8,24.0,44.0,27.79,15.93
2017,6,14,6,15,205.0,50.5,4.05,24.5,84.0,38.78,26.91
2017,6,14,6,30,296.0,67.0,4.3,25.0,124.0,50.41,37.32
2017,6,14,6,45,148.0,69.0,4.55,25.5,97.5,54.3,40.89
2017,6,14,7,0,0.0,71.0,4.8,26.0,71.0,65.11,50.11
2017,6,14,7,15,268.0,90.0,4.85,26.5,197.0,61.94,47.26
2017,6,14,7,30,536.0,109.0,4.9,27.0,323.0,73.12,56.47
2017,6,14,7,45,382.5,157.5,5.0,28.0,321.5,124.11,84.61
2017,6,14,8,0,229.0,206.0,5.1,29.0,320.0,174.5,123.71
2017,6,14,8,15,278.5,222.5,5.1,29.5,376.5,209.88,147.6
2017,6,14,8,30,328.0,239.0,5.1,30.0,433.0,250.69,177.07
2017,6,14,8,45,322.0,264.0,5.15,30.5,468.5,288.87,207.27
2017,6,14,9,0,316.0,289.0,5.2,31.0,504.0,326.68,237.05
2017,6,14,9,15,542.0,213.5,5.2,31.0,611.5,364.3,263.65
2017,6,14,9,30,768.0,138.0,5.2,31.0,719.0,430.5,314.07
2017,6,14,9,45,512.0,264.5,5.2,31.5,660.5,453.04,333.66
2017,6,14,10,0,256.0,391.0,5.2,32.0,602.0,456.61,335.92
2017,6,14,10,15,249.0,410.5,5.2,32.5,623.5,485.53,356.39
2017,6,14,10,30,242.0,430.0,5.2,33.0,645.0,513.83,375.91
2017,6,14,10,45,540.0,286.0,5.2,33.5,783.5,601.78,442.89
2017,6,14,11,0,838.0,142.0,5.2,34.0,922.0,712.89,525.42
2017,6,14,11,15,468.0,309.5,5.2,34.0,747.0,622.54,455.99
2017,6,14,11,30,98.0,477.0,5.2,34.0,572.0,510.21,368.65
2017,6,14,11,45,169.0,487.0,5.2,34.5,652.5,583.44,420.86
2017,6,14,12,0,240.0,497.0,5.2,35.0,733.0,663.96,476.55
2017,6,14,12,15,142.5,469.5,5.15,35.0,610.0,566.37,407.15
2017,6,14,12,30,45.0,442.0,5.1,35.0,487.0,458.65,329.7
2017,6,14,12,45,33.0,396.0,5.1,35.5,429.0,408.28,293.83
2017,6,14,13,0,21.0,350.0,5.1,36.0,371.0,350.34,252.16
2017,6,14,13,15,18.5,324.5,5.1,36.0,343.0,324.94,234.26
2017,6,14,13,30,16.0,299.0,5.1,36.0,315.0,299.09,215.87
2017,6,14,13,45,87.5,385.5,5.1,36.5,468.0,465.57,336.05
2017,6,14,14,0,159.0,472.0,5.1,37.0,621.0,640.07,456.57
2017,6,14,14,15,114.5,443.0,5.05,37.0,549.0,570.65,407.8
2017,6,14,14,30,70.0,414.0,5.0,37.0,477.0,487.33,349.69
2017,6,14,14,45,157.5,406.0,5.0,37.0,540.0,582.95,419.63
2017,6,14,15,0,245.0,398.0,5.0,37.0,603.0,678.02,487.39
2017,6,14,15,15,135.5,344.0,4.95,36.5,457.0,499.04,362.8
2017,6,14,15,30,26.0,290.0,4.9,36.0,311.0,320.95,234.07
2017,6,14,15,45,363.0,221.5,4.85,36.0,472.5,611.58,453.32
2017,6,14,16,0,700.0,153.0,4.8,36.0,634.0,851.37,622.32
2017,6,14,16,15,373.5,198.5,4.7,35.5,453.5,584.11,434.99
2017,6,14,16,30,47.0,244.0,4.6,35.0,273.0,297.61,220.97
2017,6,14,16,45,83.5,231.0,4.55,35.0,276.0,316.21,237.38
2017,6,14,17,0,120.0,218.0,4.5,35.0,279.0,345.48,260.85
2017,6,14,17,15,332.5,165.0,4.3,34.5,308.0,461.14,353.2
2017,6,14,17,30,545.0,112.0,4.1,34.0,337.0,565.99,434.74
2017,6,14,17,45,504.5,101.5,3.9,33.5,286.0,498.47,385.36
2017,6,14,18,0,464.0,91.0,3.7,33.0,235.0,439.03,341.04
2017,6,14,18,15,399.0,79.5,3.4,32.0,186.0,365.65,284.79
2017,6,14,18,30,334.0,68.0,3.1,31.0,137.0,297.61,230.62
2017,6,14,18,45,252.5,52.5,2.8,30.5,95.5,221.35,168.06
2017,6,14,19,0,171.0,37.0,2.5,30.0,54.0,153.17,109.17
2017,6,14,19,15,85.5,18.5,2.65,29.5,27.0,73.94,2.74
2017,6,14,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,5,45,0.0,9.0,3.55,23.5,9.0,8.58,0.0
2017,6,15,6,0,0.0,18.0,3.7,24.0,18.0,16.7,7.3
2017,6,15,6,15,0.0,35.5,3.9,24.5,35.5,32.81,21.91
2017,6,15,6,30,0.0,53.0,4.1,25.0,53.0,48.26,35.5
2017,6,15,6,45,0.0,74.5,4.3,25.5,74.5,66.71,51.46
2017,6,15,7,0,0.0,96.0,4.5,26.0,96.0,84.93,66.93
2017,6,15,7,15,81.5,128.0,4.6,26.5,160.5,105.87,84.37
2017,6,15,7,30,163.0,160.0,4.7,27.0,225.0,122.24,97.65
2017,6,15,7,45,180.0,184.5,4.8,27.5,266.0,148.72,109.22
2017,6,15,8,0,197.0,209.0,4.9,28.0,307.0,180.99,130.51
2017,6,15,8,15,294.5,216.0,4.95,28.5,380.5,207.56,145.7
2017,6,15,8,30,392.0,223.0,5.0,29.0,454.0,251.98,176.33
2017,6,15,8,45,313.0,264.0,5.05,30.0,459.0,286.37,206.02
2017,6,15,9,0,234.0,305.0,5.1,31.0,464.0,320.55,234.21
2017,6,15,9,15,280.0,318.5,5.0,31.5,521.0,356.39,260.58
2017,6,15,9,30,326.0,332.0,4.9,32.0,578.0,404.66,296.1
2017,6,15,9,45,222.5,364.5,4.85,32.5,537.0,409.8,300.48
2017,6,15,10,0,119.0,397.0,4.8,33.0,496.0,397.27,290.84
2017,6,15,10,15,452.5,280.5,4.7,33.0,677.5,489.88,360.84
2017,6,15,10,30,786.0,164.0,4.6,33.0,859.0,621.16,458.16
2017,6,15,10,45,503.0,314.0,4.55,33.5,764.0,600.63,439.07
2017,6,15,11,0,220.0,464.0,4.5,34.0,669.0,563.6,407.05
2017,6,15,11,15,263.5,464.5,4.4,34.5,715.0,606.41,436.65
2017,6,15,11,30,307.0,465.0,4.3,35.0,761.0,656.96,470.74
2017,6,15,11,45,565.5,316.0,4.25,35.5,870.0,752.11,540.6
2017,6,15,12,0,824.0,167.0,4.2,36.0,979.0,856.2,612.04
2017,6,15,12,15,825.0,167.5,4.15,36.0,983.5,885.5,630.14
2017,6,15,12,30,826.0,168.0,4.1,36.0,988.0,912.73,647.29
2017,6,15,12,45,827.5,166.0,4.1,36.5,985.5,935.87,660.66
2017,6,15,13,0,829.0,164.0,4.1,37.0,983.0,956.51,672.43
2017,6,15,13,15,826.5,163.0,4.1,37.0,971.5,971.51,682.07
2017,6,15,13,30,824.0,162.0,4.1,37.0,960.0,983.53,689.94
2017,6,15,13,45,821.5,159.5,4.1,37.0,942.0,990.98,695.05
2017,6,15,14,0,819.0,157.0,4.1,37.0,924.0,995.31,698.34
2017,6,15,14,15,812.5,155.5,4.1,37.0,898.0,993.56,697.93
2017,6,15,14,30,806.0,154.0,4.1,37.0,872.0,988.74,695.75
2017,6,15,14,45,816.5,140.5,4.1,37.0,844.0,985.01,694.41
2017,6,15,15,0,827.0,127.0,4.1,37.0,816.0,968.91,685.32
2017,6,15,15,15,816.0,124.5,4.1,37.0,777.5,957.99,679.71
2017,6,15,15,30,805.0,122.0,4.1,37.0,739.0,935.59,666.77
2017,6,15,15,45,791.5,119.0,4.1,37.0,695.5,907.68,650.34
2017,6,15,16,0,778.0,116.0,4.1,37.0,652.0,877.48,632.4
2017,6,15,16,15,759.5,112.5,4.05,36.5,604.0,840.05,610.62
2017,6,15,16,30,741.0,109.0,4.0,36.0,556.0,800.98,587.51
2017,6,15,16,45,717.0,104.5,4.0,36.0,505.0,758.5,560.74
2017,6,15,17,0,693.0,100.0,4.0,36.0,454.0,711.61,530.53
2017,6,15,17,15,660.5,95.0,3.8,35.5,401.5,656.97,494.75
2017,6,15,17,30,628.0,90.0,3.6,35.0,349.0,602.83,458.51
2017,6,15,17,45,582.5,83.5,3.45,34.5,296.5,538.43,413.19
2017,6,15,18,0,537.0,77.0,3.3,34.0,244.0,476.26,367.45
2017,6,15,18,15,473.0,68.0,2.95,33.0,194.0,402.15,311.25
2017,6,15,18,30,409.0,59.0,2.6,32.0,144.0,332.71,256.43
2017,6,15,18,45,312.5,47.0,2.3,31.0,100.5,245.48,186.15
2017,6,15,19,0,216.0,35.0,2.0,30.0,57.0,171.73,123.02
2017,6,15,19,15,108.0,17.5,2.15,29.5,28.5,82.22,7.72
2017,6,15,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,69.5,16.5,3.9,23.5,22.5,15.73,0.0
2017,6,16,6,0,139.0,33.0,4.1,24.0,45.0,25.83,14.34
2017,6,16,6,15,234.5,48.0,4.2,24.0,85.5,36.83,25.32
2017,6,16,6,30,330.0,63.0,4.3,24.0,126.0,47.35,34.88
2017,6,16,6,45,406.0,72.5,4.4,24.5,175.5,53.17,40.1
2017,6,16,7,0,482.0,82.0,4.5,25.0,225.0,58.68,44.83
2017,6,16,7,15,531.0,90.0,4.5,25.5,277.0,61.73,47.28
2017,6,16,7,30,580.0,98.0,4.5,26.0,329.0,64.55,49.44
2017,6,16,7,45,625.0,101.0,4.5,27.0,383.0,90.8,52.61
2017,6,16,8,0,670.0,104.0,4.5,28.0,437.0,132.43,73.92
2017,6,16,8,15,696.0,108.5,4.45,28.5,488.5,177.52,105.65
2017,6,16,8,30,722.0,113.0,4.4,29.0,540.0,225.58,143.59
2017,6,16,8,45,743.5,116.5,4.4,29.5,588.5,279.46,187.92
2017,6,16,9,0,765.0,120.0,4.4,30.0,637.0,330.14,230.21
2017,6,16,9,15,780.0,123.0,4.35,30.5,682.0,380.0,271.62
2017,6,16,9,30,795.0,126.0,4.3,31.0,727.0,430.91,312.92
2017,6,16,9,45,807.5,128.0,4.3,32.0,766.5,480.68,351.67
2017,6,16,10,0,820.0,130.0,4.3,33.0,806.0,530.79,389.39
2017,6,16,10,15,829.0,132.0,4.2,33.0,840.0,582.29,428.28
2017,6,16,10,30,838.0,134.0,4.1,33.0,874.0,629.4,463.15
2017,6,16,10,45,845.0,135.5,4.1,33.5,901.5,674.08,494.77
2017,6,16,11,0,852.0,137.0,4.1,34.0,929.0,717.69,524.84
2017,6,16,11,15,856.5,138.0,4.1,34.5,949.5,757.78,551.03
2017,6,16,11,30,861.0,139.0,4.1,35.0,970.0,796.24,575.02
2017,6,16,11,45,876.0,131.0,4.1,35.5,986.0,833.71,598.09
2017,6,16,12,0,891.0,123.0,4.1,36.0,1002.0,869.77,619.98
2017,6,16,12,15,892.0,123.5,4.05,36.0,1006.5,899.53,638.69
2017,6,16,12,30,893.0,124.0,4.0,36.0,1011.0,927.01,655.89
2017,6,16,12,45,893.0,123.0,4.0,36.5,1008.0,949.86,668.98
2017,6,16,13,0,893.0,122.0,4.0,37.0,1005.0,970.08,680.4
2017,6,16,13,15,891.0,121.5,4.0,37.0,993.5,985.96,690.55
2017,6,16,13,30,889.0,121.0,4.0,37.0,982.0,998.78,698.87
2017,6,16,13,45,886.0,120.0,4.0,37.0,963.5,1006.95,704.41
2017,6,16,14,0,883.0,119.0,4.0,37.0,945.0,1011.92,708.08
2017,6,16,14,15,877.0,117.5,3.95,37.0,918.5,1010.14,707.37
2017,6,16,14,30,871.0,116.0,3.9,37.0,892.0,1005.16,704.81
2017,6,16,14,45,850.5,121.5,3.9,37.0,855.5,989.93,696.24
2017,6,16,15,0,830.0,127.0,3.9,37.0,819.0,972.0,686.1
2017,6,16,15,15,819.0,124.5,3.9,37.0,780.5,961.09,680.54
2017,6,16,15,30,808.0,122.0,3.9,37.0,742.0,938.69,667.66
2017,6,16,15,45,793.5,119.0,3.9,37.0,697.5,909.81,650.67
2017,6,16,16,0,779.0,116.0,3.9,37.0,653.0,878.67,632.19
2017,6,16,16,15,760.5,112.5,3.9,36.5,605.0,841.25,610.72
2017,6,16,16,30,742.0,109.0,3.9,36.0,557.0,802.18,587.87
2017,6,16,16,45,717.0,105.0,3.9,36.0,506.0,759.45,560.98
2017,6,16,17,0,692.0,101.0,3.9,36.0,455.0,712.38,530.7
2017,6,16,17,15,660.0,95.5,3.7,35.5,402.5,657.57,494.84
2017,6,16,17,30,628.0,90.0,3.5,35.0,350.0,603.22,458.48
2017,6,16,17,45,582.5,83.5,3.3,34.5,297.0,538.82,413.12
2017,6,16,18,0,537.0,77.0,3.1,34.0,244.0,476.64,367.36
2017,6,16,18,15,473.5,68.0,2.85,33.0,194.5,402.83,311.64
2017,6,16,18,30,410.0,59.0,2.6,32.0,145.0,333.63,257.21
2017,6,16,18,45,315.0,47.0,2.4,31.5,101.5,246.97,187.09
2017,6,16,19,0,220.0,35.0,2.2,31.0,58.0,173.69,124.31
2017,6,16,19,15,110.0,17.5,2.4,30.5,29.0,83.32,11.39
2017,6,16,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,5,45,47.5,17.0,4.25,24.0,21.0,16.2,0.0
2017,6,17,6,0,95.0,34.0,4.4,24.0,42.0,27.77,15.78
2017,6,17,6,15,180.5,52.5,4.55,24.5,82.0,42.11,29.66
2017,6,17,6,30,266.0,71.0,4.7,25.0,122.0,53.57,39.99
2017,6,17,6,45,349.0,82.0,4.85,25.5,171.5,60.31,46.01
2017,6,17,7,0,432.0,93.0,5.0,26.0,221.0,66.74,51.5
2017,6,17,7,15,482.5,102.5,5.05,26.5,272.5,71.66,55.51
2017,6,17,7,30,533.0,112.0,5.1,27.0,324.0,75.71,58.66
2017,6,17,7,45,585.0,114.5,5.15,27.5,378.5,99.3,60.42
2017,6,17,8,0,637.0,117.0,5.2,28.0,433.0,138.9,80.42
2017,6,17,8,15,664.0,122.0,5.2,28.5,484.0,182.71,111.14
2017,6,17,8,30,691.0,127.0,5.2,29.0,535.0,229.65,148.08
2017,6,17,8,45,720.0,128.0,5.2,29.5,585.0,276.94,187.06
2017,6,17,9,0,749.0,129.0,5.2,30.0,635.0,332.14,232.59
2017,6,17,9,15,764.5,132.5,5.15,30.5,679.5,381.75,273.84
2017,6,17,9,30,780.0,136.0,5.1,31.0,724.0,432.5,315.12
2017,6,17,9,45,794.5,137.0,5.1,31.5,764.5,481.63,354.27
2017,6,17,10,0,809.0,138.0,5.1,32.0,805.0,531.34,392.79
2017,6,17,10,15,817.5,140.0,5.05,32.5,838.5,578.87,428.54
2017,6,17,10,30,826.0,142.0,5.0,33.0,872.0,625.97,462.93
2017,6,17,10,45,834.0,143.0,5.0,33.5,899.0,672.59,496.17
2017,6,17,11,0,842.0,144.0,5.0,34.0,926.0,716.08,526.46
2017,6,17,11,15,846.0,145.0,5.0,34.0,945.5,755.46,553.87
2017,6,17,11,30,850.0,146.0,5.0,34.0,965.0,793.2,578.93
2017,6,17,11,45,831.0,161.5,5.0,34.5,971.0,826.12,599.34
2017,6,17,12,0,812.0,177.0,5.0,35.0,977.0,854.33,616.46
2017,6,17,12,15,812.5,177.0,4.95,35.0,981.0,882.54,634.54
2017,6,17,12,30,813.0,177.0,4.9,35.0,985.0,908.69,651.19
2017,6,17,12,45,813.5,175.5,4.9,35.5,982.0,931.27,664.42
2017,6,17,13,0,814.0,174.0,4.9,36.0,979.0,951.39,676.04
2017,6,17,13,15,811.0,173.5,4.85,36.0,967.5,966.39,685.47
2017,6,17,13,30,808.0,173.0,4.8,36.0,956.0,978.44,693.11
2017,6,17,13,45,805.0,170.0,4.8,36.0,937.0,984.97,697.7
2017,6,17,14,0,802.0,167.0,4.8,36.0,918.0,988.41,700.47
2017,6,17,14,15,795.0,165.5,4.75,36.0,892.0,986.31,699.63
2017,6,17,14,30,788.0,164.0,4.7,36.0,866.0,981.18,696.97
2017,6,17,14,45,788.5,155.5,4.7,36.0,836.0,973.17,692.83
2017,6,17,15,0,789.0,147.0,4.7,36.0,806.0,962.0,686.79
2017,6,17,15,15,777.0,144.5,4.65,35.5,767.5,941.98,676.28
2017,6,17,15,30,765.0,142.0,4.6,35.0,729.0,919.36,664.13
2017,6,17,15,45,752.5,137.0,4.6,35.0,686.0,891.07,647.08
2017,6,17,16,0,740.0,132.0,4.6,35.0,643.0,860.5,628.5
2017,6,17,16,15,720.5,128.0,4.5,35.0,595.5,827.22,607.63
2017,6,17,16,30,701.0,124.0,4.4,35.0,548.0,788.0,582.6
2017,6,17,16,45,649.0,125.5,4.3,35.0,490.5,726.22,541.74
2017,6,17,17,0,597.0,127.0,4.2,35.0,433.0,665.37,500.93
2017,6,17,17,15,559.0,121.5,4.0,34.5,382.5,608.95,462.83
2017,6,17,17,30,521.0,116.0,3.8,34.0,332.0,547.95,420.06
2017,6,17,17,45,487.0,103.5,3.6,33.5,282.0,489.43,377.99
2017,6,17,18,0,453.0,91.0,3.4,33.0,232.0,432.53,335.73
2017,6,17,18,15,395.5,79.0,3.3,32.5,184.5,363.56,282.65
2017,6,17,18,30,338.0,67.0,3.2,32.0,137.0,299.2,231.24
2017,6,17,18,45,254.5,52.0,3.1,31.5,96.0,222.06,168.35
2017,6,17,19,0,171.0,37.0,3.0,31.0,55.0,153.14,109.54
2017,6,17,19,15,85.5,18.5,3.15,30.5,27.5,74.61,12.45
2017,6,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,5,45,56.5,17.0,4.35,24.0,21.5,16.2,0.0
2017,6,18,6,0,113.0,34.0,4.5,24.0,43.0,27.77,15.73
2017,6,18,6,15,205.0,51.0,4.65,24.5,84.0,39.24,27.26
2017,6,18,6,30,297.0,68.0,4.8,25.0,125.0,51.27,38.03
2017,6,18,6,45,245.5,88.5,4.95,25.5,145.5,68.55,53.02
2017,6,18,7,0,194.0,109.0,5.1,26.0,166.0,82.52,64.9
2017,6,18,7,15,380.0,106.5,5.15,26.5,247.0,74.25,57.7
2017,6,18,7,30,566.0,104.0,5.2,27.0,328.0,69.35,53.29
2017,6,18,7,45,614.0,106.5,5.3,27.5,382.5,93.85,55.54
2017,6,18,8,0,662.0,109.0,5.4,28.0,437.0,134.67,76.19
2017,6,18,8,15,688.5,114.0,5.35,28.5,488.5,179.74,107.82
2017,6,18,8,30,715.0,119.0,5.3,29.0,540.0,227.85,145.78
2017,6,18,8,45,741.0,120.5,5.25,29.5,590.0,281.18,189.6
2017,6,18,9,0,767.0,122.0,5.2,30.0,640.0,331.43,231.58
2017,6,18,9,15,782.0,125.0,5.1,30.5,684.5,381.38,273.22
2017,6,18,9,30,797.0,128.0,5.0,31.0,729.0,432.39,314.74
2017,6,18,9,45,810.0,129.5,4.9,32.0,769.0,482.07,353.49
2017,6,18,10,0,823.0,131.0,4.8,33.0,809.0,532.16,391.17
2017,6,18,10,15,831.5,133.0,4.7,33.0,842.5,583.52,430.06
2017,6,18,10,30,840.0,135.0,4.6,33.0,876.0,630.46,464.93
2017,6,18,10,45,846.5,136.5,4.5,33.5,903.0,674.94,496.32
2017,6,18,11,0,853.0,138.0,4.4,34.0,930.0,718.3,526.08
2017,6,18,11,15,857.0,139.0,4.3,34.5,950.0,758.1,551.92
2017,6,18,11,30,861.0,140.0,4.2,35.0,970.0,796.24,575.4
2017,6,18,11,45,867.0,138.0,4.15,35.5,983.0,831.62,596.92
2017,6,18,12,0,873.0,136.0,4.1,36.0,996.0,865.16,616.99
2017,6,18,12,15,646.5,289.5,4.1,36.0,928.0,842.24,599.65
2017,6,18,12,30,420.0,443.0,4.1,36.0,860.0,803.57,567.64
2017,6,18,12,45,425.0,442.0,4.15,36.5,863.0,826.29,581.98
2017,6,18,13,0,430.0,441.0,4.2,37.0,866.0,846.92,594.55
2017,6,18,13,15,647.5,288.5,4.25,37.0,920.0,925.16,652.74
2017,6,18,13,30,865.0,136.0,4.3,37.0,974.0,989.41,695.04
2017,6,18,13,45,645.0,266.5,4.35,37.0,884.5,928.75,656.06
2017,6,18,14,0,425.0,397.0,4.4,37.0,795.0,848.0,597.86
2017,6,18,14,15,430.5,381.0,4.4,37.0,774.5,844.63,597.19
2017,6,18,14,30,436.0,365.0,4.4,37.0,754.0,839.05,594.72
2017,6,18,14,45,409.5,360.5,4.45,37.0,715.0,810.99,576.84
2017,6,18,15,0,383.0,356.0,4.5,37.0,676.0,769.93,550.6
2017,6,18,15,15,433.0,317.0,4.5,36.5,662.5,789.74,567.79
2017,6,18,15,30,483.0,278.0,4.5,36.0,649.0,794.13,574.81
2017,6,18,15,45,493.0,255.0,4.5,36.0,614.5,773.41,562.78
2017,6,18,16,0,503.0,232.0,4.5,36.0,580.0,750.03,549.07
2017,6,18,16,15,512.0,210.0,4.5,35.5,541.5,724.19,534.65
2017,6,18,16,30,521.0,188.0,4.5,35.0,503.0,695.74,518.24
2017,6,18,16,45,535.0,164.5,4.55,35.0,463.0,667.18,500.7
2017,6,18,17,0,549.0,141.0,4.6,35.0,423.0,641.84,484.97
2017,6,18,17,15,455.5,142.5,4.55,34.5,358.5,546.21,416.92
2017,6,18,17,30,362.0,144.0,4.5,34.0,294.0,462.31,355.57
2017,6,18,17,45,332.0,127.5,4.45,33.5,249.5,395.66,307.06
2017,6,18,18,0,302.0,111.0,4.4,33.0,205.0,344.21,268.29
2017,6,18,18,15,263.0,92.5,4.15,32.0,163.5,286.36,223.54
2017,6,18,18,30,224.0,74.0,3.9,31.0,122.0,231.37,179.5
2017,6,18,18,45,164.0,56.0,3.7,30.5,85.5,169.0,128.03
2017,6,18,19,0,104.0,38.0,3.5,30.0,49.0,111.92,79.38
2017,6,18,19,15,52.0,19.0,3.45,29.5,24.5,53.5,9.21
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,54.0,16.5,2.6,24.5,21.5,15.73,0.0
2017,6,19,6,0,108.0,33.0,2.8,25.0,43.0,27.01,15.01
2017,6,19,6,15,197.0,51.0,2.95,25.0,83.0,39.25,27.2
2017,6,19,6,30,286.0,69.0,3.1,25.0,123.0,52.06,38.7
2017,6,19,6,45,222.0,90.0,3.3,25.5,140.0,69.55,53.85
2017,6,19,7,0,158.0,111.0,3.5,26.0,157.0,88.34,69.79
2017,6,19,7,15,244.5,125.5,3.45,26.5,214.0,93.45,73.88
2017,6,19,7,30,331.0,140.0,3.4,27.0,271.0,102.72,81.28
2017,6,19,7,45,253.5,174.5,3.4,27.5,284.0,136.91,98.25
2017,6,19,8,0,176.0,209.0,3.4,28.0,297.0,178.36,129.1
2017,6,19,8,15,88.0,180.5,3.15,28.5,224.5,159.32,116.59
2017,6,19,8,30,0.0,152.0,2.9,29.0,152.0,137.85,103.0
2017,6,19,8,45,11.5,200.0,2.65,29.5,208.0,182.04,135.98
2017,6,19,9,0,23.0,248.0,2.4,30.0,264.0,227.35,169.11
2017,6,19,9,15,14.0,216.0,2.2,30.5,226.0,200.15,148.07
2017,6,19,9,30,5.0,184.0,2.0,31.0,188.0,170.33,125.22
2017,6,19,9,45,6.0,188.5,1.8,31.5,194.0,175.55,128.61
2017,6,19,10,0,7.0,193.0,1.6,32.0,200.0,180.84,131.96
2017,6,19,10,15,12.0,241.5,1.4,32.0,252.5,227.59,166.07
2017,6,19,10,30,17.0,290.0,1.2,32.0,305.0,274.92,199.77
2017,6,19,10,45,24.0,332.0,1.05,32.5,354.0,313.6,226.26
2017,6,19,11,0,31.0,374.0,0.9,33.0,403.0,358.33,256.34
2017,6,19,11,15,27.5,369.0,0.85,33.0,395.5,355.39,253.63
2017,6,19,11,30,24.0,364.0,0.8,33.0,388.0,354.2,252.44
2017,6,19,11,45,24.0,366.5,0.75,33.5,390.5,358.75,254.78
2017,6,19,12,0,24.0,369.0,0.7,34.0,393.0,363.27,257.06
2017,6,19,12,15,18.0,302.0,0.95,34.0,320.5,297.85,212.45
2017,6,19,12,30,12.0,235.0,1.2,34.0,248.0,231.06,165.73
2017,6,19,12,45,27.5,334.0,1.45,34.5,362.0,343.68,246.04
2017,6,19,13,0,43.0,433.0,1.7,35.0,476.0,457.1,323.77
2017,6,19,13,15,58.5,449.0,1.75,35.0,506.5,492.03,347.52
2017,6,19,13,30,74.0,465.0,1.8,35.0,537.0,527.66,372.06
2017,6,19,13,45,120.5,469.0,1.9,35.0,583.5,592.18,416.96
2017,6,19,14,0,167.0,473.0,2.0,35.0,630.0,648.68,456.02
2017,6,19,14,15,218.0,451.5,2.05,34.5,650.0,683.2,481.76
2017,6,19,14,30,269.0,430.0,2.1,34.0,670.0,728.71,514.66
2017,6,19,14,45,353.5,380.5,2.15,34.0,683.5,764.92,541.93
2017,6,19,15,0,438.0,331.0,2.2,34.0,697.0,810.17,574.79
2017,6,19,15,15,596.0,237.0,2.25,34.0,710.0,869.19,618.97
2017,6,19,15,30,754.0,143.0,2.3,34.0,723.0,910.05,647.16
2017,6,19,15,45,743.0,137.5,2.35,34.0,680.5,882.9,631.31
2017,6,19,16,0,732.0,132.0,2.4,34.0,638.0,853.45,614.47
2017,6,19,16,15,712.5,128.0,2.4,33.5,591.0,820.41,596.0
2017,6,19,16,30,693.0,124.0,2.4,33.0,544.0,781.45,573.35
2017,6,19,16,45,672.0,117.5,2.45,33.0,494.5,737.01,545.78
2017,6,19,17,0,651.0,111.0,2.5,33.0,445.0,691.73,517.14
2017,6,19,17,15,618.0,105.0,2.45,32.5,393.5,636.98,481.73
2017,6,19,17,30,585.0,99.0,2.4,32.0,342.0,582.8,445.68
2017,6,19,17,45,544.0,90.5,2.35,31.5,291.0,520.84,401.9
2017,6,19,18,0,503.0,82.0,2.3,31.0,240.0,460.78,357.93
2017,6,19,18,15,440.0,72.5,2.15,30.5,191.5,388.0,302.2
2017,6,19,18,30,377.0,63.0,2.0,30.0,143.0,316.87,245.79
2017,6,19,18,45,289.5,50.0,1.85,29.5,100.5,238.15,181.63
2017,6,19,19,0,202.0,37.0,1.7,29.0,58.0,168.19,121.73
2017,6,19,19,15,101.0,18.5,1.8,28.5,29.0,81.77,19.44
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,45,91.5,15.0,2.1,23.5,22.5,14.3,0.0
2017,6,20,6,0,183.0,30.0,2.3,24.0,45.0,23.46,12.3
2017,6,20,6,15,282.5,42.5,2.4,24.5,86.5,32.56,21.67
2017,6,20,6,30,382.0,55.0,2.5,25.0,128.0,41.86,30.05
2017,6,20,6,45,454.0,63.5,2.65,26.0,177.0,46.29,33.98
2017,6,20,7,0,526.0,72.0,2.8,27.0,226.0,50.5,37.5
2017,6,20,7,15,573.0,79.0,2.85,27.5,278.5,53.17,39.64
2017,6,20,7,30,620.0,86.0,2.9,28.0,331.0,55.64,41.53
2017,6,20,7,45,655.0,91.0,3.0,29.0,384.0,82.86,45.86
2017,6,20,8,0,690.0,96.0,3.1,30.0,437.0,126.52,68.1
2017,6,20,8,15,715.5,100.0,3.2,30.5,488.5,177.3,103.65
2017,6,20,8,30,741.0,104.0,3.3,31.0,540.0,225.44,141.18
2017,6,20,8,45,535.5,194.0,3.4,31.5,523.5,281.98,193.9
2017,6,20,9,0,330.0,284.0,3.5,32.0,507.0,325.84,233.9
2017,6,20,9,15,254.0,320.5,3.55,32.0,499.0,347.39,252.59
2017,6,20,9,30,178.0,357.0,3.6,32.0,491.0,368.77,269.8
2017,6,20,9,45,259.0,362.0,3.7,32.5,569.0,416.57,304.15
2017,6,20,10,0,340.0,367.0,3.8,33.0,647.0,479.56,349.35
2017,6,20,10,15,289.5,398.0,3.85,33.5,644.0,497.06,361.21
2017,6,20,10,30,239.0,429.0,3.9,34.0,641.0,516.02,373.48
2017,6,20,10,45,280.0,433.0,4.0,34.5,688.5,556.2,401.6
2017,6,20,11,0,321.0,437.0,4.1,35.0,736.0,605.64,435.66
2017,6,20,11,15,269.5,461.5,4.1,35.0,716.0,607.2,435.62
2017,6,20,11,30,218.0,486.0,4.1,35.0,696.0,608.02,434.95
2017,6,20,11,45,548.5,308.0,4.15,35.5,846.0,729.56,525.38
2017,6,20,12,0,879.0,130.0,4.2,36.0,996.0,864.17,617.41
2017,6,20,12,15,880.0,130.5,4.2,36.0,1001.0,893.76,635.68
2017,6,20,12,30,881.0,131.0,4.2,36.0,1006.0,921.11,653.12
2017,6,20,12,45,881.0,130.0,4.2,36.5,1003.0,943.92,666.25
2017,6,20,13,0,881.0,129.0,4.2,37.0,1000.0,964.17,677.75
2017,6,20,13,15,878.5,128.5,4.2,37.0,988.5,979.65,687.68
2017,6,20,13,30,876.0,128.0,4.2,37.0,977.0,992.09,695.81
2017,6,20,13,45,871.5,127.5,4.25,37.0,958.0,999.44,701.12
2017,6,20,14,0,867.0,127.0,4.3,37.0,939.0,1003.61,704.58
2017,6,20,14,15,546.5,283.0,4.35,37.0,790.0,860.7,611.22
2017,6,20,14,30,226.0,439.0,4.4,37.0,641.0,682.78,485.1
2017,6,20,14,45,157.0,416.5,4.45,37.0,554.5,593.37,424.52
2017,6,20,15,0,88.0,394.0,4.5,37.0,468.0,489.97,352.43
2017,6,20,15,15,451.5,255.5,4.5,36.5,606.0,742.05,539.29
2017,6,20,15,30,815.0,117.0,4.5,36.0,744.0,940.45,675.95
2017,6,20,15,45,476.5,218.5,4.5,36.0,580.0,717.28,524.71
2017,6,20,16,0,138.0,320.0,4.5,36.0,416.0,478.84,350.88
2017,6,20,16,15,232.0,284.0,4.45,35.5,430.5,524.15,388.74
2017,6,20,16,30,326.0,248.0,4.4,35.0,445.0,577.54,430.94
2017,6,20,16,45,516.5,172.0,4.35,35.0,452.5,660.51,495.54
2017,6,20,17,0,707.0,96.0,4.3,35.0,460.0,719.9,539.83
2017,6,20,17,15,676.0,91.0,4.15,34.5,407.5,666.03,504.03
2017,6,20,17,30,645.0,86.0,4.0,34.0,355.0,612.51,468.23
2017,6,20,17,45,602.0,80.0,3.9,33.5,302.5,549.86,424.49
2017,6,20,18,0,559.0,74.0,3.8,33.0,250.0,489.21,379.78
2017,6,20,18,15,497.5,65.5,3.4,32.0,200.0,416.26,324.19
2017,6,20,18,30,436.0,57.0,3.0,31.0,150.0,347.75,269.84
2017,6,20,18,45,343.0,46.0,2.7,30.5,106.0,264.42,201.75
2017,6,20,19,0,250.0,35.0,2.4,30.0,62.0,188.42,136.72
2017,6,20,19,15,125.0,17.5,2.4,29.5,31.0,90.69,24.29
2017,6,20,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,21,5,45,109.0,14.0,2.05,22.5,23.5,13.34,0.0
2017,6,21,6,0,218.0,28.0,2.4,23.0,47.0,21.87,11.09
2017,6,21,6,15,320.5,40.0,2.45,23.5,89.5,31.1,20.54
2017,6,21,6,30,423.0,52.0,2.5,24.0,132.0,39.25,27.96
2017,6,21,6,45,495.0,60.0,2.55,25.0,183.0,43.42,31.68
2017,6,21,7,0,567.0,68.0,2.6,26.0,234.0,47.37,35.0
2017,6,21,7,15,613.0,74.0,2.75,26.5,287.0,49.45,36.66
2017,6,21,7,30,659.0,80.0,2.9,27.0,340.0,51.37,38.1
2017,6,21,7,45,695.0,84.0,3.05,28.0,394.5,78.77,42.13
2017,6,21,8,0,731.0,88.0,3.2,29.0,449.0,128.82,68.73
2017,6,21,8,15,755.0,92.0,3.25,29.5,501.5,176.01,101.44
2017,6,21,8,30,779.0,96.0,3.3,30.0,554.0,225.95,140.67
2017,6,21,8,45,585.0,181.5,3.4,30.5,542.5,283.38,194.17
2017,6,21,9,0,391.0,267.0,3.5,31.0,531.0,331.55,237.66
2017,6,21,9,15,619.5,186.5,3.6,31.5,637.5,366.13,261.69
2017,6,21,9,30,848.0,106.0,3.7,32.0,744.0,438.99,316.15
2017,6,21,9,45,859.0,108.0,3.8,32.5,785.0,490.12,356.61
2017,6,21,10,0,870.0,110.0,3.9,33.0,826.0,541.31,396.03
2017,6,21,10,15,878.5,111.5,4.0,33.5,860.5,590.53,432.94
2017,6,21,10,30,887.0,113.0,4.1,34.0,895.0,639.14,468.4
2017,6,21,10,45,893.5,114.0,4.25,34.5,923.0,685.21,501.31
2017,6,21,11,0,900.0,115.0,4.4,35.0,951.0,730.07,532.63
2017,6,21,11,15,904.5,116.0,4.45,35.0,971.5,772.07,560.64
2017,6,21,11,30,909.0,117.0,4.5,35.0,992.0,812.33,587.14
2017,6,21,11,45,910.5,118.0,4.6,35.5,1005.0,848.26,609.56
2017,6,21,12,0,912.0,119.0,4.7,36.0,1018.0,881.96,630.36
2017,6,21,12,15,913.0,119.5,4.75,36.0,1023.0,912.47,650.11
2017,6,21,12,30,914.0,120.0,4.8,36.0,1028.0,940.63,668.33
2017,6,21,12,45,915.0,119.0,4.85,36.5,1025.0,965.03,682.81
2017,6,21,13,0,916.0,118.0,4.9,37.0,1022.0,986.78,695.61
2017,6,21,13,15,913.5,117.5,4.9,37.0,1011.0,1002.73,705.88
2017,6,21,13,30,911.0,117.0,4.9,37.0,1000.0,1015.53,714.27
2017,6,21,13,45,908.0,115.5,4.9,37.0,981.5,1023.6,719.79
2017,6,21,14,0,905.0,114.0,4.9,37.0,963.0,1028.37,723.38
2017,6,21,14,15,899.5,113.0,4.85,36.5,936.5,1027.85,724.9
2017,6,21,14,30,894.0,112.0,4.8,36.0,910.0,1024.06,724.6
2017,6,21,14,45,884.5,111.5,4.8,36.0,876.5,1013.59,718.88
2017,6,21,15,0,875.0,111.0,4.8,36.0,843.0,1000.04,711.43
2017,6,21,15,15,865.0,109.0,4.75,35.5,804.0,981.41,702.07
2017,6,21,15,30,855.0,107.0,4.7,35.0,765.0,959.94,690.86
2017,6,21,15,45,843.0,104.0,4.7,35.0,721.0,932.76,674.75
2017,6,21,16,0,831.0,101.0,4.7,35.0,677.0,903.13,657.01
2017,6,21,16,15,601.5,169.0,4.7,34.5,570.0,766.49,567.69
2017,6,21,16,30,372.0,237.0,4.7,34.0,463.0,605.64,453.49
2017,6,21,16,45,242.5,228.5,4.7,34.0,371.0,476.8,359.95
2017,6,21,17,0,113.0,220.0,4.7,34.0,279.0,342.01,258.8
2017,6,21,17,15,392.0,149.0,4.6,33.5,318.5,504.28,387.95
2017,6,21,17,30,671.0,78.0,4.5,33.0,358.0,622.29,479.15
2017,6,21,17,45,618.5,76.0,4.4,32.5,305.5,556.96,432.68
2017,6,21,18,0,566.0,74.0,4.3,32.0,253.0,494.26,385.94
2017,6,21,18,15,508.5,65.0,4.0,31.0,202.5,422.89,331.41
2017,6,21,18,30,451.0,56.0,3.7,30.0,152.0,355.62,277.79
2017,6,21,18,45,363.0,45.0,3.45,29.5,108.0,274.25,210.71
2017,6,21,19,0,275.0,34.0,3.2,29.0,64.0,201.14,147.22
2017,6,21,19,15,137.5,17.0,3.15,28.5,32.0,95.46,28.11
2017,6,21,19,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,45,5.5,13.5,2.95,22.5,14.0,12.87,0.0
2017,6,22,6,0,11.0,27.0,3.1,23.0,28.0,24.31,12.85
2017,6,22,6,15,36.5,47.0,3.05,23.5,53.0,41.04,28.84
2017,6,22,6,30,62.0,67.0,3.0,24.0,78.0,55.3,41.59
2017,6,22,6,45,76.5,89.0,3.0,25.0,108.0,71.94,55.98
2017,6,22,7,0,91.0,111.0,3.0,26.0,138.0,88.09,69.56
2017,6,22,7,15,93.5,134.5,2.95,26.5,167.0,104.66,83.29
2017,6,22,7,30,96.0,158.0,2.9,27.0,196.0,127.25,101.7
2017,6,22,7,45,188.5,177.0,2.9,28.0,265.0,143.02,104.51
2017,6,22,8,0,281.0,196.0,2.9,29.0,334.0,170.87,118.75
2017,6,22,8,15,204.0,228.0,2.85,29.5,334.0,208.88,149.37
2017,6,22,8,30,127.0,260.0,2.8,30.0,334.0,231.32,169.01
2017,6,22,8,45,95.0,275.0,2.75,30.5,333.5,252.94,186.08
