Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,9,0,63.0,290.0,2.7,31.0,333.0,263.37,194.27
2017,6,22,9,15,448.0,196.0,2.7,31.5,531.0,313.85,225.46
2017,6,22,9,30,833.0,102.0,2.7,32.0,729.0,428.92,307.85
2017,6,22,9,45,845.0,103.5,2.7,32.5,769.0,479.3,347.09
2017,6,22,10,0,857.0,105.0,2.7,33.0,809.0,529.86,385.5
2017,6,22,10,15,865.0,106.5,2.75,33.5,843.0,578.15,421.28
2017,6,22,10,30,873.0,108.0,2.8,34.0,877.0,625.81,455.56
2017,6,22,10,45,595.5,275.5,2.85,34.5,808.0,623.61,450.07
2017,6,22,11,0,318.0,443.0,2.9,35.0,739.0,608.01,433.66
2017,6,22,11,15,608.0,276.0,2.95,35.0,856.5,691.44,497.18
2017,6,22,11,30,898.0,109.0,3.0,35.0,974.0,796.31,570.72
2017,6,22,11,45,883.0,122.0,3.05,35.5,982.0,828.95,590.03
2017,6,22,12,0,868.0,135.0,3.1,36.0,990.0,858.37,607.62
2017,6,22,12,15,869.0,135.5,3.05,36.0,995.0,887.74,625.76
2017,6,22,12,30,870.0,136.0,3.0,36.0,1000.0,914.92,642.42
2017,6,22,12,45,872.0,134.0,3.0,36.5,998.0,938.55,655.8
2017,6,22,13,0,874.0,132.0,3.0,37.0,996.0,959.73,667.61
2017,6,22,13,15,872.5,131.5,2.9,37.0,985.5,976.2,677.16
2017,6,22,13,30,871.0,131.0,2.8,37.0,975.0,989.68,684.91
2017,6,22,13,45,869.0,128.5,2.7,37.5,957.0,997.62,687.86
2017,6,22,14,0,867.0,126.0,2.6,38.0,939.0,1002.37,688.96
2017,6,22,14,15,861.5,125.0,2.5,38.0,913.5,1001.94,688.44
2017,6,22,14,30,856.0,124.0,2.4,38.0,888.0,998.37,686.15
2017,6,22,14,45,850.0,121.0,2.3,38.0,856.5,989.1,680.51
2017,6,22,15,0,844.0,118.0,2.2,38.0,825.0,976.75,673.16
2017,6,22,15,15,834.0,116.0,2.05,38.0,786.5,958.58,661.84
2017,6,22,15,30,824.0,114.0,1.9,38.0,748.0,937.67,648.95
2017,6,22,15,45,810.5,111.0,1.75,38.0,704.5,918.02,636.91
2017,6,22,16,0,797.0,108.0,1.6,38.0,661.0,887.64,618.23
2017,6,22,16,15,780.0,105.0,1.45,37.5,613.0,851.92,597.52
2017,6,22,16,30,763.0,102.0,1.3,37.0,565.0,814.43,575.54
2017,6,22,16,45,739.5,98.0,1.2,37.0,514.0,768.65,547.4
2017,6,22,17,0,716.0,94.0,1.1,37.0,463.0,721.99,518.4
2017,6,22,17,15,527.5,121.5,1.0,36.5,377.0,585.44,428.92
2017,6,22,17,30,339.0,149.0,0.9,36.0,291.0,438.26,325.96
2017,6,22,17,45,319.0,130.0,0.8,35.5,248.0,390.12,293.24
2017,6,22,18,0,299.0,111.0,0.7,35.0,205.0,342.69,259.19
2017,6,22,18,15,266.5,92.0,0.7,34.0,164.0,288.28,219.32
2017,6,22,18,30,234.0,73.0,0.7,33.0,123.0,236.03,179.33
2017,6,22,18,45,182.0,55.0,0.75,32.5,87.0,177.11,132.25
2017,6,22,19,0,130.0,37.0,0.8,32.0,51.0,122.5,86.67
2017,6,22,19,15,65.0,18.5,0.85,31.5,25.5,58.54,15.91
2017,6,22,19,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,0.5,13.5,3.55,24.5,13.5,12.87,0.0
2017,6,23,6,0,1.0,27.0,3.8,25.0,27.0,24.59,12.82
2017,6,23,6,15,30.5,49.0,3.95,25.5,54.5,42.43,29.71
2017,6,23,6,30,60.0,71.0,4.1,26.0,82.0,60.19,45.34
2017,6,23,6,45,102.5,90.5,4.3,26.5,117.0,72.98,56.51
2017,6,23,7,0,145.0,110.0,4.5,27.0,152.0,87.56,68.86
2017,6,23,7,15,323.0,113.0,4.55,27.5,232.5,78.99,61.45
2017,6,23,7,30,501.0,116.0,4.6,28.0,313.0,79.17,61.32
2017,6,23,7,45,553.5,119.0,4.65,29.0,366.5,99.05,61.74
2017,6,23,8,0,606.0,122.0,4.7,30.0,420.0,137.04,79.91
2017,6,23,8,15,634.0,128.0,4.65,30.5,471.0,179.94,109.23
2017,6,23,8,30,662.0,134.0,4.6,31.0,522.0,226.1,144.81
2017,6,23,8,45,688.5,136.5,4.6,32.0,571.0,272.23,181.91
2017,6,23,9,0,715.0,139.0,4.6,33.0,620.0,321.11,221.51
2017,6,23,9,15,731.5,142.5,4.45,33.5,664.0,369.75,261.17
2017,6,23,9,30,748.0,146.0,4.3,34.0,708.0,424.15,304.15
2017,6,23,9,45,762.0,148.0,4.2,35.0,748.0,472.26,340.94
2017,6,23,10,0,776.0,150.0,4.1,36.0,788.0,520.99,376.93
2017,6,23,10,15,785.5,152.5,3.9,36.5,821.5,568.02,411.13
2017,6,23,10,30,795.0,155.0,3.7,37.0,855.0,614.8,444.02
2017,6,23,10,45,802.5,156.5,3.55,37.5,882.0,658.97,474.21
2017,6,23,11,0,810.0,158.0,3.4,38.0,909.0,702.32,502.91
2017,6,23,11,15,814.5,159.0,3.2,38.0,928.5,741.99,529.23
2017,6,23,11,30,819.0,160.0,3.0,38.0,948.0,780.23,552.87
2017,6,23,11,45,802.0,174.5,2.9,38.5,955.0,811.48,570.79
2017,6,23,12,0,785.0,189.0,2.8,39.0,962.0,839.78,586.61
2017,6,23,12,15,786.0,189.0,2.75,39.0,966.5,867.93,603.72
2017,6,23,12,30,787.0,189.0,2.7,39.0,971.0,894.14,619.54
2017,6,23,12,45,784.5,190.0,2.65,39.5,967.5,916.02,631.29
2017,6,23,13,0,782.0,191.0,2.6,40.0,964.0,935.52,641.52
2017,6,23,13,15,779.0,190.0,2.6,40.0,953.0,949.97,650.45
2017,6,23,13,30,776.0,189.0,2.6,40.0,942.0,961.56,657.75
2017,6,23,13,45,767.5,190.0,2.65,40.0,922.5,966.76,661.69
2017,6,23,14,0,759.0,191.0,2.7,40.0,903.0,968.97,663.96
2017,6,23,14,15,751.5,188.5,2.75,40.0,877.5,965.7,663.03
2017,6,23,14,30,744.0,186.0,2.8,40.0,852.0,959.5,660.44
2017,6,23,14,45,716.5,194.0,2.9,40.0,816.0,947.83,654.97
2017,6,23,15,0,689.0,202.0,3.0,40.0,780.0,927.84,644.39
2017,6,23,15,15,675.5,198.0,3.05,39.5,742.0,906.49,633.98
2017,6,23,15,30,662.0,194.0,3.1,39.0,704.0,882.8,622.04
2017,6,23,15,45,637.5,192.5,3.2,39.0,660.0,849.14,602.58
2017,6,23,16,0,613.0,191.0,3.3,39.0,616.0,813.9,581.92
2017,6,23,16,15,590.5,184.5,3.35,38.5,570.0,773.75,558.55
2017,6,23,16,30,568.0,178.0,3.4,38.0,524.0,726.86,530.11
2017,6,23,16,45,533.5,172.5,3.45,38.0,474.0,676.3,497.12
2017,6,23,17,0,499.0,167.0,3.5,38.0,424.0,626.18,463.77
2017,6,23,17,15,463.0,156.0,3.5,37.5,374.0,569.23,425.77
2017,6,23,17,30,427.0,145.0,3.5,37.0,324.0,513.52,387.59
2017,6,23,17,45,379.5,132.0,3.55,36.5,274.0,448.83,341.61
2017,6,23,18,0,332.0,119.0,3.6,36.0,224.0,375.58,287.93
2017,6,23,18,15,275.0,101.5,3.45,35.5,177.5,306.69,235.32
2017,6,23,18,30,218.0,84.0,3.3,35.0,131.0,242.55,184.76
2017,6,23,18,45,153.0,62.5,3.2,34.5,91.0,173.17,129.05
2017,6,23,19,0,88.0,41.0,3.1,34.0,51.0,108.94,76.25
2017,6,23,19,15,44.0,20.5,3.1,33.5,25.5,46.94,12.27
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,6.5,1.7,24.5,6.5,6.2,0.0
2017,6,24,6,0,0.0,13.0,1.8,25.0,13.0,12.05,3.36
2017,6,24,6,15,0.0,27.5,1.85,25.0,27.5,25.53,15.71
2017,6,24,6,30,0.0,42.0,1.9,25.0,42.0,39.03,27.63
2017,6,24,6,45,0.0,60.5,1.95,25.5,60.5,55.37,41.79
2017,6,24,7,0,0.0,79.0,2.0,26.0,79.0,71.48,55.5
2017,6,24,7,15,0.0,77.0,2.25,26.5,77.0,70.81,54.76
2017,6,24,7,30,0.0,75.0,2.5,27.0,75.0,69.74,53.6
2017,6,24,7,45,0.0,51.0,2.8,28.0,51.0,47.41,32.71
2017,6,24,8,0,0.0,27.0,3.1,29.0,27.0,25.08,14.54
2017,6,24,8,15,3.0,103.5,3.15,29.5,105.5,96.06,70.59
2017,6,24,8,30,6.0,180.0,3.2,30.0,184.0,162.22,121.3
2017,6,24,8,45,15.0,214.5,3.25,30.5,224.5,194.64,145.02
2017,6,24,9,0,24.0,249.0,3.3,31.0,265.0,228.22,169.42
2017,6,24,9,15,57.5,297.0,2.95,31.0,339.5,273.5,202.05
2017,6,24,9,30,91.0,345.0,2.6,31.0,414.0,330.65,243.12
2017,6,24,9,45,48.5,265.5,2.3,31.5,302.5,255.58,187.71
2017,6,24,10,0,6.0,186.0,2.0,32.0,191.0,174.04,126.9
2017,6,24,10,15,11.0,237.0,1.75,32.0,247.0,222.96,162.97
2017,6,24,10,30,16.0,288.0,1.5,32.0,303.0,272.41,198.38
2017,6,24,10,45,30.0,345.5,1.25,32.5,373.5,328.84,237.57
2017,6,24,11,0,44.0,403.0,1.0,33.0,444.0,392.05,280.11
2017,6,24,11,15,63.0,434.5,1.2,33.0,494.5,438.5,312.46
2017,6,24,11,30,82.0,466.0,1.4,33.0,545.0,487.04,346.15
2017,6,24,11,45,69.0,460.0,1.65,33.0,527.0,478.15,340.37
2017,6,24,12,0,56.0,454.0,1.9,33.0,509.0,468.0,333.89
2017,6,24,12,15,57.0,457.5,2.15,32.5,514.0,477.76,342.02
2017,6,24,12,30,58.0,461.0,2.4,32.0,519.0,487.55,350.08
2017,6,24,12,45,129.5,482.5,2.7,32.0,611.0,584.0,419.04
2017,6,24,13,0,201.0,504.0,3.0,32.0,703.0,681.0,486.88
2017,6,24,13,15,210.0,496.5,3.25,31.5,702.5,691.88,496.11
2017,6,24,13,30,219.0,489.0,3.5,31.0,702.0,701.93,505.37
2017,6,24,13,45,230.0,477.0,3.8,30.5,696.5,708.53,512.68
2017,6,24,14,0,241.0,465.0,4.1,30.0,691.0,714.1,519.36
2017,6,24,14,15,253.5,448.0,4.15,29.5,680.0,726.04,529.67
2017,6,24,14,30,266.0,431.0,4.2,29.0,669.0,726.39,532.31
2017,6,24,14,45,204.0,419.5,4.3,29.0,598.0,643.55,474.56
2017,6,24,15,0,142.0,408.0,4.4,29.0,527.0,572.37,424.0
2017,6,24,15,15,157.5,387.5,4.3,28.5,514.0,568.18,423.5
2017,6,24,15,30,173.0,367.0,4.2,28.0,501.0,562.73,421.87
2017,6,24,15,45,215.0,339.0,4.15,28.0,495.5,572.83,431.64
2017,6,24,16,0,257.0,311.0,4.1,28.0,490.0,594.55,449.48
2017,6,24,16,15,292.5,279.5,4.05,27.5,469.0,588.77,448.61
2017,6,24,16,30,328.0,248.0,4.0,27.0,448.0,579.64,445.43
2017,6,24,16,45,249.5,234.5,3.95,27.0,378.5,490.12,379.05
2017,6,24,17,0,171.0,221.0,3.9,27.0,309.0,391.28,304.54
2017,6,24,17,15,85.5,160.0,3.9,26.5,204.0,247.41,193.73
2017,6,24,17,30,0.0,99.0,3.9,26.0,99.0,94.1,70.68
2017,6,24,17,45,0.0,84.0,3.9,26.0,84.0,79.45,59.19
2017,6,24,18,0,0.0,69.0,3.9,26.0,69.0,64.74,47.37
2017,6,24,18,15,0.0,55.0,3.85,25.5,55.0,51.14,36.34
2017,6,24,18,30,0.0,41.0,3.8,25.0,41.0,38.08,25.57
2017,6,24,18,45,0.0,28.5,3.75,25.0,28.5,26.45,15.77
2017,6,24,19,0,0.0,16.0,3.7,25.0,16.0,14.83,5.94
2017,6,24,19,15,0.0,8.0,3.65,25.0,8.0,7.41,0.0
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,45,62.0,14.5,3.45,21.5,20.0,13.82,0.0
2017,6,25,6,0,124.0,29.0,3.5,22.0,40.0,22.68,11.36
2017,6,25,6,15,216.5,44.5,3.5,22.0,79.0,34.17,23.2
2017,6,25,6,30,309.0,60.0,3.5,22.0,118.0,45.17,33.25
2017,6,25,6,45,392.0,68.5,3.5,22.5,166.5,50.31,37.96
2017,6,25,7,0,475.0,77.0,3.5,23.0,215.0,54.84,41.9
2017,6,25,7,15,271.0,115.0,3.4,23.0,197.5,86.46,69.01
2017,6,25,7,30,67.0,153.0,3.3,23.0,180.0,123.89,100.59
2017,6,25,7,45,37.5,156.5,3.25,23.5,172.0,130.67,100.04
2017,6,25,8,0,8.0,160.0,3.2,24.0,164.0,142.02,109.01
2017,6,25,8,15,23.0,194.5,3.2,24.5,207.5,173.83,132.81
2017,6,25,8,30,38.0,229.0,3.2,25.0,251.0,199.04,151.13
2017,6,25,8,45,97.5,268.5,3.2,25.5,332.5,248.4,186.6
2017,6,25,9,0,157.0,308.0,3.2,26.0,414.0,297.0,221.69
2017,6,25,9,15,83.5,265.0,3.2,26.5,321.5,257.88,193.55
2017,6,25,9,30,10.0,222.0,3.2,27.0,229.0,205.26,154.18
2017,6,25,9,45,27.0,284.5,3.25,27.5,306.0,261.16,195.83
2017,6,25,10,0,44.0,347.0,3.3,28.0,383.0,324.55,242.14
2017,6,25,10,15,436.5,237.5,3.25,28.0,620.0,442.16,332.0
2017,6,25,10,30,829.0,128.0,3.2,28.0,857.0,613.83,459.72
2017,6,25,10,45,597.5,270.5,3.2,28.5,805.0,619.25,459.33
2017,6,25,11,0,366.0,413.0,3.2,29.0,753.0,615.24,451.4
2017,6,25,11,15,611.5,271.0,3.15,29.0,853.5,688.37,508.15
2017,6,25,11,30,857.0,129.0,3.1,29.0,954.0,780.25,574.48
2017,6,25,11,45,631.0,279.5,3.05,29.5,891.5,766.38,559.81
2017,6,25,12,0,405.0,430.0,3.0,30.0,829.0,739.85,534.36
2017,6,25,12,15,326.5,464.0,2.95,30.0,787.0,720.91,519.64
2017,6,25,12,30,248.0,498.0,2.9,30.0,745.0,696.09,500.7
2017,6,25,12,45,202.0,501.5,2.85,30.5,702.0,669.02,480.38
2017,6,25,13,0,156.0,505.0,2.8,31.0,659.0,639.15,458.1
2017,6,25,13,15,476.5,340.0,2.75,31.0,803.5,808.82,582.0
2017,6,25,13,30,797.0,175.0,2.7,31.0,948.0,967.95,688.86
2017,6,25,13,45,436.5,310.5,2.7,31.0,733.0,763.34,549.99
2017,6,25,14,0,76.0,446.0,2.7,31.0,518.0,518.75,374.28
2017,6,25,14,15,159.0,441.0,2.7,31.0,585.0,612.53,443.18
2017,6,25,14,30,242.0,436.0,2.7,31.0,652.0,707.44,509.64
2017,6,25,14,45,471.5,317.0,2.7,31.0,718.5,827.88,597.4
2017,6,25,15,0,701.0,198.0,2.7,31.0,785.0,935.52,672.53
2017,6,25,15,15,687.5,194.0,2.7,31.0,747.5,914.09,658.95
2017,6,25,15,30,674.0,190.0,2.7,31.0,710.0,890.3,644.98
2017,6,25,15,45,663.0,182.0,2.7,31.0,668.5,862.3,628.24
2017,6,25,16,0,652.0,174.0,2.7,31.0,627.0,832.15,610.05
2017,6,25,16,15,630.5,168.0,2.65,30.5,580.0,792.65,586.31
2017,6,25,16,30,609.0,162.0,2.6,30.0,533.0,751.89,561.45
2017,6,25,16,45,583.5,154.0,2.6,30.0,484.0,704.46,530.75
2017,6,25,17,0,558.0,146.0,2.6,30.0,435.0,650.64,494.66
2017,6,25,17,15,523.0,137.5,2.45,29.5,384.5,595.25,456.69
2017,6,25,17,30,488.0,129.0,2.3,29.0,334.0,540.93,418.52
2017,6,25,17,45,439.0,118.5,2.15,28.5,283.0,475.59,370.97
2017,6,25,18,0,390.0,108.0,2.0,28.0,232.0,413.23,324.21
2017,6,25,18,15,331.0,93.5,1.8,27.5,184.5,343.06,269.75
2017,6,25,18,30,272.0,79.0,1.6,27.0,137.0,277.62,217.22
2017,6,25,18,45,198.0,60.0,1.4,26.5,96.0,193.5,148.84
2017,6,25,19,0,124.0,41.0,1.2,26.0,55.0,126.42,92.16
2017,6,25,19,15,62.0,20.5,1.2,25.5,27.5,60.93,20.01
2017,6,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,26,5,45,0.0,8.5,1.7,22.5,8.5,8.1,0.0
2017,6,26,6,0,0.0,17.0,1.9,23.0,17.0,15.77,6.05
2017,6,26,6,15,0.0,34.0,1.95,23.0,34.0,31.41,20.78
2017,6,26,6,30,0.0,51.0,2.0,23.0,51.0,46.45,34.2
2017,6,26,6,45,0.0,71.0,2.1,23.5,71.0,63.74,49.3
2017,6,26,7,0,0.0,91.0,2.2,24.0,91.0,80.84,63.94
2017,6,26,7,15,4.0,111.0,2.15,24.5,113.0,97.79,78.13
2017,6,26,7,30,8.0,131.0,2.1,25.0,135.0,114.58,91.86
2017,6,26,7,45,12.0,151.0,2.1,26.0,157.0,132.27,100.75
2017,6,26,8,0,16.0,171.0,2.1,27.0,179.0,151.17,114.41
2017,6,26,8,15,59.0,212.5,2.05,27.5,246.5,184.19,137.4
2017,6,26,8,30,102.0,254.0,2.0,28.0,314.0,229.09,169.31
2017,6,26,8,45,64.5,253.5,2.0,28.5,293.0,229.11,170.15
2017,6,26,9,0,27.0,253.0,2.0,29.0,272.0,224.17,166.98
2017,6,26,9,15,31.0,276.5,2.0,29.5,299.0,248.09,184.18
2017,6,26,9,30,35.0,300.0,2.0,30.0,326.0,272.69,201.62
2017,6,26,9,45,425.5,211.0,2.05,30.5,559.0,365.75,268.57
2017,6,26,10,0,816.0,122.0,2.1,31.0,792.0,520.05,380.26
2017,6,26,10,15,575.0,262.0,2.15,31.0,744.0,536.85,391.74
2017,6,26,10,30,334.0,402.0,2.2,31.0,696.0,543.95,394.57
2017,6,26,10,45,307.5,424.5,2.3,31.5,702.0,565.39,408.83
2017,6,26,11,0,281.0,447.0,2.4,32.0,708.0,584.49,420.99
2017,6,26,11,15,262.0,463.0,2.45,32.0,710.5,601.4,432.27
2017,6,26,11,30,243.0,479.0,2.5,32.0,713.0,620.02,444.49
2017,6,26,11,45,326.0,454.5,2.6,32.0,773.0,677.69,485.72
2017,6,26,12,0,409.0,430.0,2.7,32.0,833.0,742.92,531.34
2017,6,26,12,15,337.5,462.0,2.75,32.0,796.0,728.44,519.78
2017,6,26,12,30,266.0,494.0,2.8,32.0,759.0,709.95,505.88
2017,6,26,12,45,249.5,496.5,2.85,32.5,744.0,711.19,505.73
2017,6,26,13,0,233.0,499.0,2.9,33.0,729.0,706.22,501.4
2017,6,26,13,15,335.0,460.0,2.95,32.5,787.0,782.88,556.62
2017,6,26,13,30,437.0,421.0,3.0,32.0,845.0,861.63,612.08
2017,6,26,13,45,353.0,439.5,3.05,32.0,778.0,801.49,570.94
2017,6,26,14,0,269.0,458.0,3.1,32.0,711.0,744.87,532.28
2017,6,26,14,15,529.5,306.5,3.1,32.0,786.5,867.48,622.89
2017,6,26,14,30,790.0,155.0,3.1,32.0,862.0,973.37,694.68
2017,6,26,14,45,765.0,163.0,3.15,32.0,826.5,957.6,685.03
2017,6,26,15,0,740.0,171.0,3.2,32.0,791.0,939.18,674.72
2017,6,26,15,15,380.0,223.5,3.25,31.5,541.5,636.4,470.44
2017,6,26,15,30,20.0,276.0,3.3,31.0,292.0,287.18,212.31
2017,6,26,15,45,94.0,299.0,3.35,31.0,365.5,397.91,297.67
2017,6,26,16,0,168.0,322.0,3.4,31.0,439.0,509.24,380.3
2017,6,26,16,15,247.5,285.0,3.35,30.5,443.5,553.97,416.04
2017,6,26,16,30,327.0,248.0,3.3,30.0,448.0,578.9,438.1
2017,6,26,16,45,268.5,233.0,3.3,30.0,387.5,504.82,384.58
2017,6,26,17,0,210.0,218.0,3.3,30.0,327.0,420.03,322.6
2017,6,26,17,15,105.0,159.5,3.1,29.5,214.0,262.32,202.99
2017,6,26,17,30,0.0,101.0,2.9,29.0,101.0,96.17,71.36
2017,6,26,17,45,0.0,85.5,2.75,28.5,85.5,81.0,59.78
2017,6,26,18,0,0.0,70.0,2.6,28.0,70.0,65.77,47.78
2017,6,26,18,15,0.0,55.5,2.45,27.5,55.5,51.6,36.4
2017,6,26,18,30,0.0,41.0,2.3,27.0,41.0,38.08,25.34
2017,6,26,18,45,0.0,29.0,2.2,26.5,29.0,26.91,16.04
2017,6,26,19,0,0.0,17.0,2.1,26.0,17.0,15.76,6.65
2017,6,26,19,15,0.0,8.5,2.1,25.5,8.5,7.87,0.0
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,8.5,1.2,22.5,8.5,8.1,0.0
2017,6,27,6,0,0.0,17.0,1.4,23.0,17.0,15.77,5.96
2017,6,27,6,15,0.0,33.0,1.4,23.0,33.0,30.55,20.06
2017,6,27,6,30,0.0,49.0,1.4,23.0,49.0,44.81,32.8
2017,6,27,6,45,0.0,68.5,1.45,23.5,68.5,61.74,47.58
2017,6,27,7,0,0.0,88.0,1.5,24.0,88.0,78.49,61.93
2017,6,27,7,15,28.0,119.5,1.55,24.0,130.5,99.66,79.84
2017,6,27,7,30,56.0,151.0,1.6,24.0,173.0,122.5,98.82
2017,6,27,7,45,93.5,178.5,1.65,24.5,222.0,146.67,111.08
2017,6,27,8,0,131.0,206.0,1.7,25.0,271.0,170.56,126.07
2017,6,27,8,15,120.0,230.5,1.8,25.5,295.0,197.39,146.03
2017,6,27,8,30,109.0,255.0,1.9,26.0,319.0,230.94,171.71
2017,6,27,8,45,107.5,279.0,2.0,27.0,346.5,258.04,191.66
2017,6,27,9,0,106.0,303.0,2.1,28.0,374.0,285.19,211.44
2017,6,27,9,15,93.0,321.5,2.2,28.0,387.0,304.21,225.99
2017,6,27,9,30,80.0,340.0,2.3,28.0,400.0,321.89,239.28
2017,6,27,9,45,128.5,368.5,2.45,28.5,471.5,367.08,271.79
2017,6,27,10,0,177.0,397.0,2.6,29.0,543.0,424.82,313.2
2017,6,27,10,15,195.5,414.0,2.7,29.0,581.0,461.91,340.0
2017,6,27,10,30,214.0,431.0,2.8,29.0,619.0,500.75,367.95
2017,6,27,10,45,114.5,358.5,2.9,29.5,459.5,390.49,288.08
2017,6,27,11,0,15.0,286.0,3.0,30.0,300.0,273.23,201.0
2017,6,27,11,15,83.0,387.0,3.05,30.0,467.0,411.43,302.72
2017,6,27,11,30,151.0,488.0,3.1,30.0,634.0,556.5,405.23
2017,6,27,11,45,495.5,317.0,3.2,30.5,803.5,692.03,506.68
2017,6,27,12,0,840.0,146.0,3.3,31.0,973.0,841.97,611.46
2017,6,27,12,15,841.0,146.5,3.35,31.0,978.0,870.78,629.5
2017,6,27,12,30,842.0,147.0,3.4,31.0,983.0,897.5,647.03
2017,6,27,12,45,526.0,325.0,3.5,31.5,846.5,808.61,583.36
2017,6,27,13,0,210.0,503.0,3.6,32.0,710.0,688.11,492.72
2017,6,27,13,15,523.5,324.0,3.65,32.0,833.5,838.18,604.4
2017,6,27,13,30,837.0,145.0,3.7,32.0,957.0,968.64,693.25
2017,6,27,13,45,834.5,143.0,3.75,32.0,939.5,976.69,698.22
2017,6,27,14,0,832.0,141.0,3.8,32.0,922.0,981.66,702.26
2017,6,27,14,15,826.0,139.5,3.85,32.0,896.5,980.55,702.53
2017,6,27,14,30,820.0,138.0,3.9,32.0,871.0,976.38,700.99
2017,6,27,14,45,811.5,136.0,3.95,32.0,839.0,966.2,695.68
2017,6,27,15,0,803.0,134.0,4.0,32.0,807.0,962.2,694.55
2017,6,27,15,15,792.0,131.5,4.0,31.5,769.5,943.3,684.86
2017,6,27,15,30,781.0,129.0,4.0,31.0,732.0,921.75,673.52
2017,6,27,15,45,409.5,204.0,4.0,31.0,519.0,637.22,477.24
2017,6,27,16,0,38.0,279.0,4.0,31.0,306.0,324.21,241.86
2017,6,27,16,15,26.5,244.0,4.0,30.5,262.5,276.47,207.93
2017,6,27,16,30,15.0,209.0,4.0,30.0,219.0,217.59,164.14
2017,6,27,16,45,81.0,215.5,4.0,29.5,259.0,295.61,226.99
2017,6,27,17,0,147.0,222.0,4.0,29.0,299.0,372.66,288.14
2017,6,27,17,15,294.0,176.5,3.9,28.5,308.0,446.23,348.84
2017,6,27,17,30,441.0,131.0,3.8,28.0,317.0,508.12,399.7
2017,6,27,17,45,416.5,115.0,3.7,28.0,270.5,455.51,359.91
2017,6,27,18,0,392.0,99.0,3.6,28.0,224.0,403.75,320.15
2017,6,27,18,15,402.0,79.5,3.3,27.5,186.5,370.38,294.08
2017,6,27,18,30,412.0,60.0,3.0,27.0,149.0,338.91,267.64
2017,6,27,18,45,328.5,48.0,2.75,26.5,106.0,257.31,199.96
2017,6,27,19,0,245.0,36.0,2.5,26.0,63.0,188.1,139.68
2017,6,27,19,15,122.5,18.0,2.45,25.5,31.5,91.54,34.33
2017,6,27,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,5,45,82.5,14.0,1.25,21.5,20.5,13.34,0.0
2017,6,28,6,0,165.0,28.0,1.5,22.0,41.0,21.95,10.4
2017,6,28,6,15,268.0,41.0,1.6,22.5,81.0,31.51,20.88
2017,6,28,6,30,371.0,54.0,1.7,23.0,121.0,41.41,29.89
2017,6,28,6,45,185.5,61.5,1.8,23.5,95.0,48.9,36.58
2017,6,28,7,0,0.0,69.0,1.9,24.0,69.0,63.27,48.95
2017,6,28,7,15,0.0,62.5,1.9,24.5,62.5,58.13,44.41
2017,6,28,7,30,0.0,56.0,1.9,25.0,56.0,52.06,39.03
2017,6,28,7,45,25.0,124.5,1.95,25.5,137.0,107.35,80.94
2017,6,28,8,0,50.0,193.0,2.0,26.0,218.0,162.22,122.3
2017,6,28,8,15,143.5,221.5,2.05,26.5,303.0,194.36,142.27
2017,6,28,8,30,237.0,250.0,2.1,27.0,388.0,236.52,170.44
2017,6,28,8,45,504.0,181.0,2.2,27.5,508.0,260.0,180.26
2017,6,28,9,0,771.0,112.0,2.3,28.0,628.0,317.51,220.01
2017,6,28,9,15,423.0,224.5,2.35,28.5,510.5,324.4,235.47
2017,6,28,9,30,75.0,337.0,2.4,29.0,393.0,317.41,235.13
2017,6,28,9,45,101.0,366.0,2.5,29.5,446.0,359.51,265.33
2017,6,28,10,0,127.0,395.0,2.6,30.0,499.0,397.69,292.37
2017,6,28,10,15,73.0,350.5,2.7,30.5,411.0,348.45,256.2
2017,6,28,10,30,19.0,306.0,2.8,31.0,323.0,289.9,212.75
2017,6,28,10,45,73.5,384.0,2.9,31.5,452.0,389.55,284.98
2017,6,28,11,0,128.0,462.0,3.0,32.0,581.0,495.52,359.35
2017,6,28,11,15,76.0,411.5,3.05,32.0,482.5,427.6,310.53
2017,6,28,11,30,24.0,361.0,3.1,32.0,384.0,351.16,255.3
2017,6,28,11,45,457.5,239.5,3.15,32.5,689.5,589.66,434.67
2017,6,28,12,0,891.0,118.0,3.2,33.0,995.0,859.96,618.55
2017,6,28,12,15,622.5,287.5,3.2,33.0,901.5,815.78,585.17
2017,6,28,12,30,354.0,457.0,3.2,33.0,808.0,754.47,537.05
2017,6,28,12,45,624.0,287.0,3.25,33.5,904.0,861.37,615.34
2017,6,28,13,0,894.0,117.0,3.3,34.0,1000.0,962.71,680.56
2017,6,28,13,15,456.0,217.0,3.3,34.0,667.5,668.37,484.99
2017,6,28,13,30,18.0,317.0,3.3,34.0,335.0,318.16,229.31
2017,6,28,13,45,450.0,215.5,3.35,34.0,638.5,682.34,498.96
2017,6,28,14,0,882.0,114.0,3.4,34.0,942.0,1004.4,710.72
2017,6,28,14,15,876.5,113.0,3.35,34.0,916.5,1004.1,708.3
2017,6,28,14,30,871.0,112.0,3.3,34.0,891.0,1000.61,706.59
2017,6,28,14,45,559.5,256.5,3.3,34.0,750.0,855.85,612.83
2017,6,28,15,0,248.0,401.0,3.3,34.0,609.0,683.73,490.7
2017,6,28,15,15,486.5,283.0,3.25,33.5,667.5,806.56,583.44
2017,6,28,15,30,725.0,165.0,3.2,33.0,726.0,912.41,658.37
2017,6,28,15,45,709.0,161.0,3.2,33.0,682.5,883.18,639.9
2017,6,28,16,0,693.0,157.0,3.2,33.0,639.0,851.91,621.07
2017,6,28,16,15,672.5,152.0,3.15,32.5,592.0,813.56,598.32
2017,6,28,16,30,652.0,147.0,3.1,32.0,545.0,773.82,574.38
2017,6,28,16,45,626.5,140.5,3.1,32.0,495.0,726.94,544.23
2017,6,28,17,0,601.0,134.0,3.1,32.0,445.0,679.48,513.23
2017,6,28,17,15,566.5,126.5,2.95,31.5,394.0,623.44,475.55
2017,6,28,17,30,532.0,119.0,2.8,31.0,343.0,562.64,433.26
2017,6,28,17,45,484.5,109.5,2.7,31.0,291.5,497.73,385.8
2017,6,28,18,0,437.0,100.0,2.6,31.0,240.0,435.6,339.03
2017,6,28,18,15,376.5,87.5,2.35,30.0,191.5,364.71,285.0
2017,6,28,18,30,316.0,75.0,2.1,29.0,143.0,298.66,232.7
2017,6,28,18,45,238.0,58.0,1.85,28.5,101.0,222.64,170.59
2017,6,28,19,0,160.0,41.0,1.6,28.0,59.0,144.05,105.05
2017,6,28,19,15,80.0,20.5,1.75,27.5,29.5,68.99,24.67
2017,6,28,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,57.5,14.5,2.2,23.5,19.0,13.82,0.0
2017,6,29,6,0,115.0,29.0,2.5,24.0,38.0,23.88,11.46
2017,6,29,6,15,209.5,45.5,2.6,24.5,77.5,35.09,23.61
2017,6,29,6,30,304.0,62.0,2.7,25.0,117.0,46.87,34.21
2017,6,29,6,45,387.5,71.5,2.85,25.5,166.0,52.72,39.5
2017,6,29,7,0,471.0,81.0,3.0,26.0,215.0,58.6,44.56
2017,6,29,7,15,521.5,89.0,3.05,26.5,267.0,61.67,47.04
2017,6,29,7,30,572.0,97.0,3.1,27.0,319.0,64.52,49.23
2017,6,29,7,45,619.0,100.0,3.15,28.0,373.5,82.42,49.33
2017,6,29,8,0,666.0,103.0,3.2,29.0,428.0,123.36,67.91
2017,6,29,8,15,693.0,108.0,3.2,29.5,479.5,168.45,98.18
2017,6,29,8,30,720.0,113.0,3.2,30.0,531.0,216.65,135.3
2017,6,29,8,45,746.5,114.0,3.25,30.5,581.5,269.55,178.15
2017,6,29,9,0,773.0,115.0,3.3,31.0,632.0,319.69,219.59
2017,6,29,9,15,506.0,230.5,3.3,31.5,578.5,357.74,256.44
2017,6,29,9,30,239.0,346.0,3.3,32.0,525.0,383.02,279.17
2017,6,29,9,45,537.5,233.5,3.35,32.5,665.0,433.34,315.49
2017,6,29,10,0,836.0,121.0,3.4,33.0,805.0,527.05,384.69
2017,6,29,10,15,582.0,265.0,3.45,33.0,751.0,541.55,395.15
2017,6,29,10,30,328.0,409.0,3.5,33.0,697.0,544.92,395.32
2017,6,29,10,45,599.5,266.5,3.55,33.5,813.5,615.06,448.65
2017,6,29,11,0,871.0,124.0,3.6,34.0,930.0,712.49,520.16
2017,6,29,11,15,875.0,125.0,3.65,34.0,950.5,753.26,547.61
2017,6,29,11,30,879.0,126.0,3.7,34.0,971.0,792.35,573.32
2017,6,29,11,45,885.5,124.0,3.75,34.5,985.0,829.01,596.05
2017,6,29,12,0,892.0,122.0,3.8,35.0,999.0,863.82,617.36
2017,6,29,12,15,892.5,122.0,3.8,35.0,1004.0,893.19,636.07
2017,6,29,12,30,893.0,122.0,3.8,35.0,1009.0,920.24,653.25
2017,6,29,12,45,892.5,122.0,3.85,35.5,1006.0,944.0,667.23
2017,6,29,13,0,892.0,122.0,3.9,36.0,1003.0,965.17,679.57
2017,6,29,13,15,890.0,121.5,3.9,36.0,992.5,981.61,690.08
2017,6,29,13,30,888.0,121.0,3.9,36.0,982.0,994.99,698.77
2017,6,29,13,45,883.5,120.0,3.95,36.0,963.5,1002.27,704.03
2017,6,29,14,0,879.0,119.0,4.0,36.0,945.0,1006.31,707.43
2017,6,29,14,15,873.5,118.0,4.0,36.0,919.5,1006.14,708.0
2017,6,29,14,30,868.0,117.0,4.0,36.0,894.0,1002.77,706.72
2017,6,29,14,45,587.0,252.0,4.05,36.0,769.0,878.81,627.09
2017,6,29,15,0,306.0,387.0,4.1,36.0,644.0,726.44,519.57
2017,6,29,15,15,569.5,248.0,4.1,36.0,698.0,854.79,615.03
2017,6,29,15,30,833.0,109.0,4.1,36.0,752.0,941.65,673.91
2017,6,29,15,45,818.5,107.0,4.1,36.0,708.0,913.87,656.76
2017,6,29,16,0,804.0,105.0,4.1,36.0,664.0,891.91,644.19
2017,6,29,16,15,786.5,102.0,4.1,35.5,616.5,855.74,623.44
2017,6,29,16,30,769.0,99.0,4.1,35.0,569.0,817.81,601.31
2017,6,29,16,45,745.0,95.5,4.1,35.0,517.5,772.15,572.35
2017,6,29,17,0,721.0,92.0,4.1,35.0,466.0,725.62,542.39
2017,6,29,17,15,690.5,87.5,4.0,34.5,413.5,675.63,510.21
2017,6,29,17,30,660.0,83.0,3.9,34.0,361.0,622.65,475.1
2017,6,29,17,45,615.0,78.0,3.8,33.5,308.0,559.22,431.3
2017,6,29,18,0,570.0,73.0,3.7,33.0,255.0,497.91,386.27
2017,6,29,18,15,508.5,65.0,3.4,32.0,204.5,424.93,331.02
2017,6,29,18,30,447.0,57.0,3.1,31.0,154.0,356.35,276.9
2017,6,29,18,45,348.0,47.0,2.85,30.5,109.0,270.03,206.6
2017,6,29,19,0,249.0,37.0,2.6,30.0,64.0,191.77,140.28
2017,6,29,19,15,124.5,18.5,2.8,29.5,32.0,93.47,35.31
2017,6,29,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,5,45,62.5,14.5,4.35,25.0,19.0,13.82,0.0
2017,6,30,6,0,125.0,29.0,4.6,25.0,38.0,22.79,10.38
2017,6,30,6,15,228.0,44.0,4.75,25.5,78.0,33.93,22.5
2017,6,30,6,30,331.0,59.0,4.9,26.0,118.0,44.59,32.11
2017,6,30,6,45,178.5,80.0,5.1,26.5,113.0,62.38,47.51
2017,6,30,7,0,26.0,101.0,5.3,27.0,108.0,84.94,66.67
2017,6,30,7,15,41.0,125.0,5.35,27.5,139.5,103.23,81.89
2017,6,30,7,30,56.0,149.0,5.4,28.0,171.0,121.08,96.41
2017,6,30,7,45,155.5,172.5,5.45,28.5,245.5,136.8,101.12
2017,6,30,8,0,255.0,196.0,5.5,29.0,320.0,165.68,116.56
2017,6,30,8,15,330.5,205.0,5.5,29.5,384.5,199.96,138.0
2017,6,30,8,30,406.0,214.0,5.5,30.0,449.0,234.91,161.87
2017,6,30,8,45,278.0,260.0,5.55,30.5,427.5,269.93,194.19
2017,6,30,9,0,150.0,306.0,5.6,31.0,406.0,292.18,215.11
2017,6,30,9,15,480.5,211.0,5.6,31.5,564.0,333.03,240.52
2017,6,30,9,30,811.0,116.0,5.6,32.0,722.0,419.5,303.87
2017,6,30,9,45,821.0,119.0,5.6,32.5,761.5,474.68,347.73
2017,6,30,10,0,831.0,122.0,5.6,33.0,801.0,524.52,386.68
2017,6,30,10,15,839.5,123.5,5.55,33.5,835.0,572.13,422.85
2017,6,30,10,30,848.0,125.0,5.5,34.0,869.0,619.22,457.59
2017,6,30,10,45,434.5,227.0,5.45,34.5,608.5,477.15,352.88
2017,6,30,11,0,21.0,329.0,5.4,35.0,348.0,315.72,228.9
2017,6,30,11,15,37.5,383.0,5.35,35.0,418.5,374.33,271.38
2017,6,30,11,30,54.0,437.0,5.3,35.0,489.0,439.23,317.35
2017,6,30,11,45,90.5,467.5,5.3,35.5,556.5,501.6,360.96
2017,6,30,12,0,127.0,498.0,5.3,36.0,624.0,566.66,405.78
2017,6,30,12,15,486.5,324.5,5.25,36.0,807.5,732.9,529.72
2017,6,30,12,30,846.0,151.0,5.2,36.0,991.0,903.41,647.67
2017,6,30,12,45,595.0,305.5,5.2,36.5,895.5,850.9,608.22
2017,6,30,13,0,344.0,460.0,5.2,37.0,800.0,777.76,551.11
2017,6,30,13,15,588.0,307.0,5.15,37.0,881.0,882.18,628.32
2017,6,30,13,30,832.0,154.0,5.1,37.0,962.0,971.55,688.37
2017,6,30,13,45,545.0,308.0,5.1,37.0,833.5,867.67,617.59
2017,6,30,14,0,258.0,462.0,5.1,37.0,705.0,737.53,523.13
2017,6,30,14,15,205.0,453.5,5.1,36.5,643.5,671.41,479.71
2017,6,30,14,30,152.0,445.0,5.1,36.0,582.0,614.08,440.95
2017,6,30,14,45,148.0,427.5,5.1,36.0,556.5,595.64,429.18
2017,6,30,15,0,144.0,410.0,5.1,36.0,531.0,576.33,416.65
2017,6,30,15,15,410.5,299.5,5.1,35.5,622.0,749.11,545.97
2017,6,30,15,30,677.0,189.0,5.1,35.0,713.0,892.45,650.03
2017,6,30,15,45,653.5,187.5,5.2,35.0,669.0,859.71,629.28
2017,6,30,16,0,630.0,186.0,5.3,35.0,625.0,825.3,608.2
2017,6,30,16,15,607.0,180.0,5.3,34.5,578.0,785.01,583.6
2017,6,30,16,30,584.0,174.0,5.3,34.0,531.0,743.55,557.63
2017,6,30,16,45,555.0,166.5,5.35,34.0,481.5,688.95,520.81
2017,6,30,17,0,526.0,159.0,5.4,34.0,432.0,640.38,487.49
2017,6,30,17,15,488.0,150.0,5.35,33.5,381.0,583.22,447.8
2017,6,30,17,30,450.0,141.0,5.3,33.0,330.0,527.39,408.11
2017,6,30,17,45,406.5,128.0,5.3,32.5,280.5,464.56,362.15
2017,6,30,18,0,363.0,115.0,5.3,32.0,231.0,404.26,316.69
2017,6,30,18,15,298.5,100.0,5.1,31.5,183.5,320.17,251.14
2017,6,30,18,30,234.0,85.0,4.9,31.0,136.0,253.81,197.52
2017,6,30,18,45,165.5,65.0,4.75,30.5,95.5,183.94,140.12
2017,6,30,19,0,97.0,45.0,4.6,30.0,55.0,120.19,86.49
2017,6,30,19,15,48.5,22.5,4.45,29.5,27.5,52.52,17.59
2017,6,30,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.0,13.5,2.8,24.5,14.0,12.87,0.0
2017,7,1,6,0,18.0,27.0,2.9,25.0,28.0,24.02,11.0
2017,7,1,6,15,77.5,52.0,2.9,25.5,65.0,42.85,29.86
2017,7,1,6,30,137.0,77.0,2.9,26.0,102.0,61.84,46.61
2017,7,1,6,45,96.5,91.0,2.95,26.5,111.5,73.03,56.48
2017,7,1,7,0,56.0,105.0,3.0,27.0,121.0,87.66,68.9
2017,7,1,7,15,70.0,129.0,3.0,27.0,153.0,105.87,84.16
2017,7,1,7,30,84.0,153.0,3.0,27.0,185.0,123.66,98.77
2017,7,1,7,45,146.5,176.5,3.0,27.5,243.5,138.74,103.1
2017,7,1,8,0,209.0,200.0,3.0,28.0,302.0,171.92,123.29
2017,7,1,8,15,290.0,210.5,3.05,28.5,369.0,197.85,138.06
2017,7,1,8,30,371.0,221.0,3.1,29.0,436.0,240.07,167.02
2017,7,1,8,45,329.5,254.5,3.2,29.5,458.5,278.02,198.28
2017,7,1,9,0,288.0,288.0,3.3,30.0,481.0,312.0,226.04
2017,7,1,9,15,479.0,237.0,3.4,30.5,583.5,352.12,253.77
2017,7,1,9,30,670.0,186.0,3.5,31.0,686.0,414.45,299.95
2017,7,1,9,45,497.0,276.5,3.65,31.5,659.0,447.96,327.26
2017,7,1,10,0,324.0,367.0,3.8,32.0,632.0,467.42,341.78
2017,7,1,10,15,528.5,280.5,3.9,32.0,734.5,525.45,386.04
2017,7,1,10,30,733.0,194.0,4.0,32.0,837.0,602.41,444.25
2017,7,1,10,45,744.0,195.0,4.1,32.5,865.5,646.81,475.91
2017,7,1,11,0,755.0,196.0,4.2,33.0,894.0,692.04,507.54
2017,7,1,11,15,533.5,327.5,4.25,33.0,826.5,679.79,495.05
2017,7,1,11,30,312.0,459.0,4.3,33.0,759.0,651.34,470.55
2017,7,1,11,45,372.5,445.5,4.4,33.5,808.5,705.81,508.52
2017,7,1,12,0,433.0,432.0,4.5,34.0,858.0,761.98,546.83
2017,7,1,12,15,462.5,430.0,4.55,34.0,887.0,806.6,577.19
2017,7,1,12,30,492.0,428.0,4.6,34.0,916.0,851.86,607.79
2017,7,1,12,45,614.5,329.5,4.65,34.5,938.0,890.41,636.38
2017,7,1,13,0,737.0,231.0,4.7,35.0,960.0,933.73,666.48
2017,7,1,13,15,520.5,349.5,4.7,35.0,862.0,859.15,612.87
2017,7,1,13,30,304.0,468.0,4.7,35.0,764.0,771.05,548.48
2017,7,1,13,45,513.5,346.5,4.7,35.5,834.0,874.87,623.6
2017,7,1,14,0,723.0,225.0,4.7,36.0,904.0,972.66,690.53
2017,7,1,14,15,715.0,222.5,4.7,36.0,878.5,969.67,688.68
2017,7,1,14,30,707.0,220.0,4.7,36.0,853.0,963.81,685.74
2017,7,1,14,45,699.0,215.5,4.7,36.0,822.0,953.04,679.76
2017,7,1,15,0,691.0,211.0,4.7,36.0,791.0,939.52,672.13
2017,7,1,15,15,677.0,207.0,4.65,35.5,753.0,917.98,660.5
2017,7,1,15,30,663.0,203.0,4.6,35.0,715.0,894.08,647.35
2017,7,1,15,45,649.0,196.0,4.6,35.0,673.0,864.73,629.44
2017,7,1,16,0,635.0,189.0,4.6,35.0,631.0,833.35,610.13
2017,7,1,16,15,612.0,183.0,4.5,34.5,583.5,792.96,585.43
2017,7,1,16,30,589.0,177.0,4.4,34.0,536.0,751.36,559.37
2017,7,1,16,45,566.5,166.5,4.3,34.0,487.5,699.0,524.38
2017,7,1,17,0,544.0,156.0,4.2,34.0,439.0,651.92,492.45
2017,7,1,17,15,506.0,147.0,3.9,33.5,387.5,594.12,452.41
2017,7,1,17,30,468.0,138.0,3.6,33.0,336.0,537.61,412.44
2017,7,1,17,45,428.0,125.0,3.3,32.5,286.0,476.54,368.15
2017,7,1,18,0,388.0,112.0,3.0,32.0,236.0,417.67,324.23
2017,7,1,18,15,321.5,98.0,2.75,31.0,187.5,343.4,267.52
2017,7,1,18,30,255.0,84.0,2.5,30.0,139.0,264.78,205.72
2017,7,1,18,45,180.5,64.5,2.25,29.5,98.0,191.32,145.82
2017,7,1,19,0,106.0,45.0,2.0,29.0,57.0,124.64,89.98
2017,7,1,19,15,53.0,22.5,2.2,28.5,28.5,60.77,21.34
2017,7,1,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,23.5,14.0,2.45,23.5,16.0,13.34,0.0
2017,7,2,6,0,47.0,28.0,2.6,24.0,32.0,23.98,10.76
2017,7,2,6,15,128.5,48.5,2.8,24.5,69.5,38.97,26.75
