Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,6,30,210.0,69.0,3.0,25.0,107.0,54.41,40.53
2017,7,2,6,45,288.5,83.0,3.2,25.5,153.5,61.52,46.96
2017,7,2,7,0,367.0,97.0,3.4,26.0,200.0,70.18,54.39
2017,7,2,7,15,421.0,107.5,3.55,26.5,250.5,75.73,58.96
2017,7,2,7,30,475.0,118.0,3.7,27.0,301.0,80.95,63.09
2017,7,2,7,45,340.5,159.0,3.85,27.5,300.5,124.49,88.89
2017,7,2,8,0,206.0,200.0,4.0,28.0,300.0,171.29,123.16
2017,7,2,8,15,200.0,226.0,4.0,28.5,332.5,203.8,146.64
2017,7,2,8,30,194.0,252.0,4.0,29.0,365.0,236.06,171.12
2017,7,2,8,45,448.0,196.5,4.05,29.5,486.5,255.63,177.95
2017,7,2,9,0,702.0,141.0,4.1,30.0,608.0,311.8,216.45
2017,7,2,9,15,515.5,232.5,4.1,30.0,588.5,360.73,260.49
2017,7,2,9,30,329.0,324.0,4.1,30.0,569.0,393.88,289.31
2017,7,2,9,45,326.0,345.5,4.1,30.5,600.0,430.33,316.56
2017,7,2,10,0,323.0,367.0,4.1,31.0,631.0,466.51,342.95
2017,7,2,10,15,559.5,259.0,4.1,31.5,740.0,522.34,385.34
2017,7,2,10,30,796.0,151.0,4.1,32.0,849.0,605.74,447.78
2017,7,2,10,45,627.0,266.5,4.15,32.5,827.0,631.09,462.9
2017,7,2,11,0,458.0,382.0,4.2,33.0,805.0,646.0,469.51
2017,7,2,11,15,449.0,396.5,4.15,33.0,819.5,676.17,490.18
2017,7,2,11,30,440.0,411.0,4.1,33.0,834.0,705.1,509.59
2017,7,2,11,45,650.0,273.0,4.1,33.5,907.0,772.81,560.22
2017,7,2,12,0,860.0,135.0,4.1,34.0,980.0,846.75,610.38
2017,7,2,12,15,861.0,135.5,4.05,34.0,985.5,876.29,628.97
2017,7,2,12,30,862.0,136.0,4.0,34.0,991.0,903.65,646.33
2017,7,2,12,45,861.0,136.0,4.0,34.0,988.5,926.51,661.01
2017,7,2,13,0,860.0,136.0,4.0,34.0,986.0,946.9,674.14
2017,7,2,13,15,857.5,135.5,3.95,34.0,975.5,962.65,684.09
2017,7,2,13,30,855.0,135.0,3.9,34.0,965.0,975.45,692.23
2017,7,2,13,45,850.5,134.5,3.85,34.5,947.0,983.22,695.83
2017,7,2,14,0,846.0,134.0,3.8,35.0,929.0,987.89,697.58
2017,7,2,14,15,840.0,133.0,3.7,35.0,903.5,987.44,697.35
2017,7,2,14,30,834.0,132.0,3.6,35.0,878.0,983.9,695.3
2017,7,2,14,45,813.0,137.5,3.55,35.0,843.0,978.16,692.32
2017,7,2,15,0,792.0,143.0,3.5,35.0,808.0,961.07,682.24
2017,7,2,15,15,780.5,140.5,3.4,35.0,770.5,942.05,670.78
2017,7,2,15,30,769.0,138.0,3.3,35.0,733.0,920.38,657.7
2017,7,2,15,45,757.0,133.5,3.25,35.0,690.5,893.53,641.63
2017,7,2,16,0,745.0,129.0,3.2,35.0,648.0,864.35,624.07
2017,7,2,16,15,726.0,125.0,3.05,34.5,601.0,827.16,601.84
2017,7,2,16,30,707.0,121.0,2.9,34.0,554.0,792.92,581.42
2017,7,2,16,45,682.5,116.5,2.75,34.0,503.5,747.7,552.15
2017,7,2,17,0,658.0,112.0,2.6,34.0,453.0,701.78,522.16
2017,7,2,17,15,625.0,106.0,2.3,33.5,401.5,646.89,485.74
2017,7,2,17,30,592.0,100.0,2.0,33.0,350.0,592.5,448.95
2017,7,2,17,45,548.0,92.5,1.75,32.5,298.0,529.25,404.06
2017,7,2,18,0,504.0,85.0,1.5,32.0,246.0,468.04,359.25
2017,7,2,18,15,440.0,75.5,1.55,31.5,197.0,389.9,301.25
2017,7,2,18,30,376.0,66.0,1.6,31.0,148.0,322.49,248.74
2017,7,2,18,45,284.5,53.0,1.65,30.5,104.5,241.21,183.49
2017,7,2,19,0,193.0,40.0,1.7,30.0,61.0,169.06,122.95
2017,7,2,19,15,96.5,20.0,2.0,29.5,30.5,83.84,31.17
2017,7,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,5,45,50.5,14.0,3.7,24.5,17.5,13.34,0.0
2017,7,3,6,0,101.0,28.0,3.9,25.0,35.0,23.06,9.75
2017,7,3,6,15,202.0,44.0,4.0,25.0,74.0,34.0,22.53
2017,7,3,6,30,303.0,60.0,4.1,25.0,113.0,45.45,32.95
2017,7,3,6,45,397.0,68.0,4.25,25.5,163.0,50.22,37.34
2017,7,3,7,0,491.0,76.0,4.4,26.0,213.0,54.65,41.19
2017,7,3,7,15,542.0,83.5,4.45,26.5,265.5,57.52,43.53
2017,7,3,7,30,593.0,91.0,4.5,27.0,318.0,60.19,45.59
2017,7,3,7,45,309.0,134.0,4.6,27.5,253.5,106.32,75.24
2017,7,3,8,0,25.0,177.0,4.7,28.0,189.0,155.87,117.81
2017,7,3,8,15,386.5,139.5,4.7,28.5,361.0,150.61,97.66
2017,7,3,8,30,748.0,102.0,4.7,29.0,533.0,214.76,133.42
2017,7,3,8,45,775.5,102.0,4.7,29.5,584.5,263.12,173.2
2017,7,3,9,0,803.0,102.0,4.7,30.0,636.0,314.28,216.08
2017,7,3,9,15,817.5,104.5,4.7,30.5,681.0,365.53,259.18
2017,7,3,9,30,832.0,107.0,4.7,31.0,726.0,423.38,306.23
2017,7,3,9,45,846.5,107.0,4.7,32.0,767.5,473.86,346.11
2017,7,3,10,0,861.0,107.0,4.7,33.0,809.0,524.77,385.0
2017,7,3,10,15,869.0,108.5,4.65,33.0,843.5,573.56,422.66
2017,7,3,10,30,877.0,110.0,4.6,33.0,878.0,621.73,458.88
2017,7,3,10,45,884.0,110.5,4.55,33.5,906.5,667.61,491.72
2017,7,3,11,0,891.0,111.0,4.5,34.0,935.0,712.36,522.86
2017,7,3,11,15,895.0,112.0,4.45,34.5,955.0,754.04,549.8
2017,7,3,11,30,899.0,113.0,4.4,35.0,975.0,793.98,574.73
2017,7,3,11,45,883.0,126.0,4.35,35.5,982.5,826.42,594.36
2017,7,3,12,0,867.0,139.0,4.3,36.0,990.0,855.57,611.67
2017,7,3,12,15,867.5,139.0,4.2,36.0,995.0,884.54,629.81
2017,7,3,12,30,868.0,139.0,4.1,36.0,1000.0,911.28,646.39
2017,7,3,12,45,866.0,139.0,4.0,36.5,996.5,933.46,658.63
2017,7,3,13,0,864.0,139.0,3.9,37.0,993.0,953.1,669.19
2017,7,3,13,15,861.0,138.5,3.85,37.0,982.0,968.54,678.77
2017,7,3,13,30,858.0,138.0,3.8,37.0,971.0,981.0,686.56
2017,7,3,13,45,852.0,138.0,3.75,37.0,951.5,987.91,690.97
2017,7,3,14,0,846.0,138.0,3.7,37.0,932.0,991.69,693.56
2017,7,3,14,15,839.0,136.5,3.65,37.0,906.5,989.84,692.75
2017,7,3,14,30,832.0,135.0,3.6,37.0,881.0,984.88,690.15
2017,7,3,14,45,822.5,134.0,3.6,37.0,848.0,974.89,684.84
2017,7,3,15,0,813.0,133.0,3.6,37.0,815.0,971.01,683.56
2017,7,3,15,15,568.0,237.5,3.6,36.5,703.5,842.48,602.11
2017,7,3,15,30,323.0,342.0,3.6,36.0,592.0,695.36,500.35
2017,7,3,15,45,539.0,233.5,3.65,36.0,621.5,794.84,575.85
2017,7,3,16,0,755.0,125.0,3.7,36.0,651.0,869.32,628.14
2017,7,3,16,15,736.0,121.5,3.7,35.5,603.5,832.49,606.21
2017,7,3,16,30,717.0,118.0,3.7,35.0,556.0,798.33,586.56
2017,7,3,16,45,688.5,115.0,3.75,35.0,505.0,751.18,556.73
2017,7,3,17,0,660.0,112.0,3.8,35.0,454.0,703.58,526.13
2017,7,3,17,15,626.5,106.0,3.75,34.5,402.0,648.22,490.13
2017,7,3,17,30,593.0,100.0,3.7,34.0,350.0,593.4,453.6
2017,7,3,17,45,545.5,93.0,3.65,33.5,298.0,528.16,407.24
2017,7,3,18,0,498.0,86.0,3.6,33.0,246.0,465.24,360.95
2017,7,3,18,15,435.0,76.5,3.5,32.0,196.5,388.16,302.77
2017,7,3,18,30,372.0,67.0,3.4,31.0,147.0,321.58,250.2
2017,7,3,18,45,280.0,53.5,3.3,30.5,104.0,239.56,183.31
2017,7,3,19,0,188.0,40.0,3.2,30.0,61.0,166.68,121.59
2017,7,3,19,15,94.0,20.0,3.4,29.5,30.5,82.74,30.45
2017,7,3,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,5,45,37.5,12.5,3.5,24.5,15.5,11.91,0.0
2017,7,4,6,0,75.0,25.0,3.6,25.0,31.0,20.72,7.87
2017,7,4,6,15,153.0,42.5,3.75,25.0,66.0,34.52,22.93
2017,7,4,6,30,231.0,60.0,3.9,25.0,101.0,45.37,32.87
2017,7,4,6,45,294.0,74.5,4.1,25.5,145.0,55.04,41.44
2017,7,4,7,0,357.0,89.0,4.3,26.0,189.0,64.22,49.34
2017,7,4,7,15,394.5,103.0,4.35,26.5,235.5,72.46,56.22
2017,7,4,7,30,432.0,117.0,4.4,27.0,282.0,80.21,62.49
2017,7,4,7,45,411.0,143.0,4.5,28.0,319.5,106.17,73.69
2017,7,4,8,0,390.0,169.0,4.6,29.0,357.0,148.19,98.28
2017,7,4,8,15,442.0,176.5,4.6,29.5,413.0,184.43,121.25
2017,7,4,8,30,494.0,184.0,4.6,30.0,469.0,226.39,151.54
2017,7,4,8,45,624.5,150.0,4.65,30.5,543.0,258.82,174.0
2017,7,4,9,0,755.0,116.0,4.7,31.0,617.0,310.59,213.5
2017,7,4,9,15,770.5,119.0,4.65,31.5,662.0,360.11,254.73
2017,7,4,9,30,786.0,122.0,4.6,32.0,707.0,410.79,296.05
2017,7,4,9,45,798.5,124.5,4.55,32.5,747.5,460.65,335.75
2017,7,4,10,0,811.0,127.0,4.5,33.0,788.0,510.94,374.67
2017,7,4,10,15,820.5,129.0,4.45,33.0,822.5,562.87,414.35
2017,7,4,10,30,830.0,131.0,4.4,33.0,857.0,610.25,449.92
2017,7,4,10,45,836.5,132.5,4.4,33.5,885.0,654.7,481.76
2017,7,4,11,0,843.0,134.0,4.4,34.0,913.0,698.08,512.04
2017,7,4,11,15,848.0,135.5,4.35,34.0,934.0,739.14,540.57
2017,7,4,11,30,853.0,137.0,4.3,34.0,955.0,778.67,566.53
2017,7,4,11,45,856.5,137.0,4.3,34.5,968.5,814.02,588.46
2017,7,4,12,0,860.0,137.0,4.3,35.0,982.0,847.43,608.92
2017,7,4,12,15,861.5,137.0,4.3,35.0,987.5,877.08,628.03
2017,7,4,12,30,863.0,137.0,4.3,35.0,993.0,904.57,645.7
2017,7,4,12,45,862.5,137.0,4.3,35.5,990.5,928.02,659.4
2017,7,4,13,0,862.0,137.0,4.3,36.0,988.0,949.01,671.5
2017,7,4,13,15,860.0,136.5,4.3,36.0,977.5,965.38,682.07
2017,7,4,13,30,858.0,136.0,4.3,36.0,967.0,978.81,690.87
2017,7,4,13,45,854.0,134.5,4.3,36.0,949.5,986.24,695.97
2017,7,4,14,0,850.0,133.0,4.3,36.0,932.0,990.52,699.22
2017,7,4,14,15,844.0,131.5,4.3,36.0,906.5,989.65,699.34
2017,7,4,14,30,838.0,130.0,4.3,36.0,881.0,985.65,697.63
2017,7,4,14,45,829.5,128.0,4.3,36.0,848.5,975.56,692.16
2017,7,4,15,0,821.0,126.0,4.3,36.0,816.0,962.49,684.93
2017,7,4,15,15,810.0,124.0,4.3,35.5,778.0,952.83,681.43
2017,7,4,15,30,799.0,122.0,4.3,35.0,740.0,931.76,670.56
2017,7,4,15,45,784.5,119.0,4.35,35.0,696.5,903.63,653.96
2017,7,4,16,0,770.0,116.0,4.4,35.0,653.0,873.22,635.83
2017,7,4,16,15,751.5,113.0,4.4,34.5,605.5,837.07,614.78
2017,7,4,16,30,733.0,110.0,4.4,34.0,558.0,799.26,592.36
2017,7,4,16,45,708.5,106.0,4.4,34.0,507.5,757.55,565.73
2017,7,4,17,0,684.0,102.0,4.4,34.0,457.0,711.44,535.66
2017,7,4,17,15,652.0,96.5,4.35,33.5,405.0,657.07,500.07
2017,7,4,17,30,620.0,91.0,4.3,33.0,353.0,603.12,463.89
2017,7,4,17,45,575.5,84.5,4.25,33.0,300.5,539.68,418.25
2017,7,4,18,0,531.0,78.0,4.2,33.0,248.0,478.35,372.16
2017,7,4,18,15,469.0,69.5,4.05,32.0,198.5,406.0,317.24
2017,7,4,18,30,407.0,61.0,3.9,31.0,149.0,338.04,263.47
2017,7,4,18,45,316.0,49.0,3.75,30.5,105.5,252.72,193.83
2017,7,4,19,0,225.0,37.0,3.6,30.0,62.0,180.38,132.03
2017,7,4,19,15,112.5,18.5,3.55,29.5,31.0,88.32,32.39
2017,7,4,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,49.0,13.0,3.0,24.5,16.5,12.39,0.0
2017,7,5,6,0,98.0,26.0,3.1,25.0,33.0,21.5,8.01
2017,7,5,6,15,197.5,42.0,3.2,25.0,71.5,32.45,21.19
2017,7,5,6,30,297.0,58.0,3.3,25.0,110.0,43.94,31.64
2017,7,5,6,45,155.5,77.0,3.45,25.5,105.0,60.18,45.8
2017,7,5,7,0,14.0,96.0,3.6,26.0,100.0,84.28,66.35
2017,7,5,7,15,242.0,102.5,3.6,26.5,194.0,77.85,60.75
2017,7,5,7,30,470.0,109.0,3.6,27.0,288.0,74.73,57.86
2017,7,5,7,45,567.5,104.5,3.65,27.5,354.0,79.51,50.68
2017,7,5,8,0,665.0,100.0,3.7,28.0,420.0,115.53,63.23
2017,7,5,8,15,427.0,175.5,3.7,28.5,390.0,181.07,119.68
2017,7,5,8,30,189.0,251.0,3.7,29.0,360.0,233.35,169.18
2017,7,5,8,45,160.5,276.5,3.7,29.5,375.0,259.38,189.91
2017,7,5,9,0,132.0,302.0,3.7,30.0,390.0,282.63,208.23
2017,7,5,9,15,470.5,209.0,3.6,30.5,553.5,324.94,233.97
2017,7,5,9,30,809.0,116.0,3.5,31.0,717.0,414.05,298.3
2017,7,5,9,45,824.5,116.0,3.45,31.5,758.5,469.37,341.73
2017,7,5,10,0,840.0,116.0,3.4,32.0,800.0,519.81,380.6
2017,7,5,10,15,849.0,118.0,3.2,32.0,835.0,568.68,417.63
2017,7,5,10,30,858.0,120.0,3.0,32.0,870.0,617.06,453.14
2017,7,5,10,45,866.0,120.5,2.8,32.5,898.5,662.88,484.8
2017,7,5,11,0,874.0,121.0,2.6,33.0,927.0,707.69,514.61
2017,7,5,11,15,878.5,121.5,2.45,33.5,948.0,748.77,540.25
2017,7,5,11,30,883.0,122.0,2.3,34.0,969.0,788.19,563.36
2017,7,5,11,45,868.0,135.0,2.15,34.5,977.0,820.96,581.65
2017,7,5,12,0,853.0,148.0,2.0,35.0,985.0,850.54,597.54
2017,7,5,12,15,854.0,148.5,1.95,35.0,990.5,880.14,615.29
2017,7,5,12,30,855.0,149.0,1.9,35.0,996.0,907.6,631.58
2017,7,5,12,45,856.5,147.0,1.85,35.5,994.0,931.11,644.02
2017,7,5,13,0,858.0,145.0,1.8,36.0,992.0,952.24,654.93
2017,7,5,13,15,855.5,144.5,1.85,36.0,981.5,968.25,665.24
2017,7,5,13,30,853.0,144.0,1.9,36.0,971.0,981.3,673.91
2017,7,5,13,45,850.5,142.0,2.0,36.5,953.5,989.86,679.15
2017,7,5,14,0,848.0,140.0,2.1,37.0,936.0,995.29,682.6
2017,7,5,14,15,841.5,138.5,2.15,37.0,910.5,994.07,683.03
2017,7,5,14,30,835.0,137.0,2.2,37.0,885.0,989.72,681.73
2017,7,5,14,45,825.0,136.0,2.3,37.0,852.5,979.32,677.36
2017,7,5,15,0,815.0,135.0,2.4,37.0,820.0,975.12,676.91
2017,7,5,15,15,803.5,132.5,2.4,36.5,781.5,955.9,667.65
2017,7,5,15,30,792.0,130.0,2.4,36.0,743.0,933.97,656.83
2017,7,5,15,45,777.5,127.0,2.45,36.0,699.5,906.04,641.27
2017,7,5,16,0,763.0,124.0,2.5,36.0,656.0,875.83,624.19
2017,7,5,16,15,744.0,120.5,2.5,35.5,608.0,838.84,603.47
2017,7,5,16,30,725.0,117.0,2.5,35.0,560.0,804.43,584.19
2017,7,5,16,45,698.5,113.0,2.55,35.0,509.0,757.59,555.38
2017,7,5,17,0,672.0,109.0,2.6,35.0,458.0,710.13,525.67
2017,7,5,17,15,639.0,103.5,2.45,34.5,405.5,655.38,490.33
2017,7,5,17,30,606.0,98.0,2.3,34.0,353.0,601.1,454.5
2017,7,5,17,45,557.5,91.5,2.15,34.0,300.5,535.24,407.57
2017,7,5,18,0,509.0,85.0,2.0,34.0,248.0,471.74,360.8
2017,7,5,18,15,446.5,75.0,1.8,33.0,198.0,398.1,306.1
2017,7,5,18,30,384.0,65.0,1.6,32.0,148.0,326.11,250.48
2017,7,5,18,45,293.0,52.0,1.4,31.5,104.5,244.63,185.07
2017,7,5,19,0,202.0,39.0,1.2,31.0,61.0,172.21,124.44
2017,7,5,19,15,101.0,19.5,1.35,30.5,30.5,84.95,30.09
2017,7,5,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,29.5,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,5,45,62.0,12.5,1.65,24.5,16.5,11.91,0.0
2017,7,6,6,0,124.0,25.0,1.9,25.0,33.0,19.65,6.46
2017,7,6,6,15,229.0,39.5,1.95,25.0,72.0,30.5,19.56
2017,7,6,6,30,334.0,54.0,2.0,25.0,111.0,40.89,29.06
2017,7,6,6,45,418.0,62.5,2.05,25.5,160.0,46.45,34.12
2017,7,6,7,0,502.0,71.0,2.1,26.0,209.0,50.66,37.79
2017,7,6,7,15,263.0,104.0,2.0,26.5,177.5,78.97,61.7
2017,7,6,7,30,24.0,137.0,1.9,27.0,146.0,118.62,94.54
2017,7,6,7,45,357.5,113.5,1.85,27.5,283.5,82.92,56.58
2017,7,6,8,0,691.0,90.0,1.8,28.0,421.0,109.07,57.32
2017,7,6,8,15,716.5,94.5,1.65,28.5,473.0,159.81,90.82
2017,7,6,8,30,742.0,99.0,1.5,29.0,525.0,208.17,127.42
2017,7,6,8,45,764.0,101.0,1.4,29.5,574.5,256.5,166.54
2017,7,6,9,0,786.0,103.0,1.3,30.0,624.0,307.06,207.97
2017,7,6,9,15,541.0,216.5,1.1,30.5,587.0,354.34,250.66
2017,7,6,9,30,296.0,330.0,0.9,31.0,550.0,383.49,275.33
2017,7,6,9,45,567.5,221.5,0.7,31.5,672.5,430.74,307.58
2017,7,6,10,0,839.0,113.0,0.5,32.0,795.0,515.95,366.73
2017,7,6,10,15,445.0,249.0,0.5,32.5,612.5,451.07,321.99
2017,7,6,10,30,51.0,385.0,0.5,33.0,430.0,369.43,262.17
2017,7,6,10,45,460.5,251.5,0.55,33.5,675.0,511.86,365.79
2017,7,6,11,0,870.0,118.0,0.6,34.0,920.0,701.66,494.55
2017,7,6,11,15,874.5,118.5,0.75,34.0,941.0,742.59,520.61
2017,7,6,11,30,879.0,119.0,0.9,34.0,962.0,781.88,546.43
2017,7,6,11,45,870.0,128.0,1.1,34.5,972.0,815.92,568.35
2017,7,6,12,0,861.0,137.0,1.3,35.0,982.0,847.19,588.43
2017,7,6,12,15,862.0,137.0,1.4,35.0,987.5,876.54,607.29
2017,7,6,12,30,863.0,137.0,1.5,35.0,993.0,903.69,624.81
2017,7,6,12,45,861.5,137.5,1.65,35.5,990.0,926.75,639.15
2017,7,6,13,0,860.0,138.0,1.8,36.0,987.0,947.33,651.98
2017,7,6,13,15,857.5,137.5,1.85,36.0,976.5,963.28,662.28
2017,7,6,13,30,855.0,137.0,1.9,36.0,966.0,976.28,670.92
2017,7,6,13,45,850.5,136.5,2.0,36.0,948.0,984.26,677.2
2017,7,6,14,0,846.0,136.0,2.1,36.0,930.0,989.12,681.74
2017,7,6,14,15,839.5,134.5,2.15,35.5,904.5,987.86,683.55
2017,7,6,14,30,833.0,133.0,2.2,35.0,879.0,983.47,683.62
2017,7,6,14,45,825.0,131.0,2.3,35.0,847.0,974.01,679.77
2017,7,6,15,0,817.0,129.0,2.4,35.0,815.0,961.58,674.15
2017,7,6,15,15,806.0,126.5,2.45,35.0,777.0,951.63,669.71
2017,7,6,15,30,795.0,124.0,2.5,35.0,739.0,930.13,658.02
2017,7,6,15,45,781.0,121.5,2.55,35.0,696.0,903.17,642.93
2017,7,6,16,0,767.0,119.0,2.6,35.0,653.0,873.93,626.32
2017,7,6,16,15,748.5,115.5,2.65,34.5,605.5,837.31,606.0
2017,7,6,16,30,730.0,112.0,2.7,34.0,558.0,799.03,584.26
2017,7,6,16,45,371.5,145.0,2.75,34.0,371.5,505.59,380.67
2017,7,6,17,0,13.0,178.0,2.8,34.0,185.0,185.84,137.74
2017,7,6,17,15,10.0,159.0,2.75,33.5,164.0,164.62,122.85
2017,7,6,17,30,7.0,140.0,2.7,33.0,143.0,143.53,107.22
2017,7,6,17,45,3.5,120.0,2.65,32.5,121.5,121.08,90.22
2017,7,6,18,0,0.0,100.0,2.6,32.0,100.0,98.75,72.98
2017,7,6,18,15,0.0,80.0,2.3,31.5,80.0,78.74,57.28
2017,7,6,18,30,0.0,60.0,2.0,31.0,60.0,58.41,41.02
2017,7,6,18,45,0.0,42.5,1.75,30.5,42.5,40.65,26.56
2017,7,6,19,0,0.0,25.0,1.5,30.0,25.0,23.21,12.18
2017,7,6,19,15,0.0,12.5,1.5,29.5,12.5,11.59,0.0
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,5,45,62.5,12.0,1.5,23.5,16.0,11.44,0.0
2017,7,7,6,0,125.0,24.0,1.7,24.0,32.0,18.86,5.59
2017,7,7,6,15,229.0,38.0,1.75,24.5,70.5,29.33,18.61
2017,7,7,6,30,333.0,52.0,1.8,25.0,109.0,39.35,27.75
2017,7,7,6,45,412.5,61.0,1.85,25.5,157.5,45.19,33.05
2017,7,7,7,0,492.0,70.0,1.9,26.0,206.0,49.87,37.12
2017,7,7,7,15,542.5,77.5,1.75,26.5,257.5,52.98,39.68
2017,7,7,7,30,593.0,85.0,1.6,27.0,309.0,55.86,41.94
2017,7,7,7,45,633.5,89.0,1.5,27.5,362.0,67.3,41.21
2017,7,7,8,0,674.0,93.0,1.4,28.0,415.0,108.96,58.06
2017,7,7,8,15,554.5,147.5,1.15,28.5,433.0,175.35,109.41
2017,7,7,8,30,435.0,202.0,0.9,29.0,451.0,226.93,153.04
2017,7,7,8,45,366.5,242.5,0.7,29.5,465.5,274.91,191.94
2017,7,7,9,0,298.0,283.0,0.5,30.0,480.0,308.49,218.88
2017,7,7,9,15,549.5,198.0,0.65,30.0,593.5,340.45,239.69
2017,7,7,9,30,801.0,113.0,0.8,30.0,707.0,406.46,288.08
2017,7,7,9,45,813.5,115.0,1.0,30.5,747.5,461.74,331.13
2017,7,7,10,0,826.0,117.0,1.2,31.0,788.0,511.82,369.6
2017,7,7,10,15,581.5,257.0,1.4,31.5,739.5,529.61,382.63
2017,7,7,10,30,337.0,397.0,1.6,32.0,691.0,537.4,386.14
2017,7,7,10,45,597.0,260.5,1.8,32.5,802.5,603.74,436.44
2017,7,7,11,0,857.0,124.0,2.0,33.0,914.0,697.08,504.54
2017,7,7,11,15,861.5,125.0,2.1,33.0,934.5,738.0,532.2
2017,7,7,11,30,866.0,126.0,2.2,33.0,955.0,777.3,557.98
2017,7,7,11,45,863.5,130.0,2.35,33.5,967.0,811.83,579.69
2017,7,7,12,0,861.0,134.0,2.5,34.0,979.0,844.04,599.8
2017,7,7,12,15,862.0,134.5,2.55,34.0,984.5,873.85,618.85
2017,7,7,12,30,863.0,135.0,2.6,34.0,990.0,901.45,636.49
2017,7,7,12,45,863.0,134.5,2.65,34.0,988.0,925.0,651.58
2017,7,7,13,0,863.0,134.0,2.7,34.0,986.0,946.09,665.19
2017,7,7,13,15,860.5,133.5,2.7,34.0,975.5,962.07,675.27
2017,7,7,13,30,858.0,133.0,2.7,34.0,965.0,975.08,683.62
2017,7,7,13,45,854.5,132.0,2.75,34.0,947.5,983.56,689.68
2017,7,7,14,0,851.0,131.0,2.8,34.0,930.0,988.92,693.95
2017,7,7,14,15,845.0,129.5,2.8,34.0,904.5,988.13,694.1
2017,7,7,14,30,839.0,128.0,2.8,34.0,879.0,984.21,692.48
2017,7,7,14,45,819.0,133.0,2.8,34.0,844.5,969.98,684.52
2017,7,7,15,0,799.0,138.0,2.8,34.0,810.0,962.33,680.89
2017,7,7,15,15,640.0,209.0,2.8,34.0,731.0,883.45,631.68
2017,7,7,15,30,481.0,280.0,2.8,34.0,652.0,794.97,571.76
2017,7,7,15,45,615.5,203.0,2.8,34.0,650.5,840.3,607.55
2017,7,7,16,0,750.0,126.0,2.8,34.0,649.0,865.91,625.57
2017,7,7,16,15,731.5,122.0,2.8,33.5,601.5,829.15,604.12
2017,7,7,16,30,713.0,118.0,2.8,33.0,554.0,795.04,584.63
2017,7,7,16,45,690.5,113.0,2.8,33.0,504.0,750.8,556.78
2017,7,7,17,0,668.0,108.0,2.8,33.0,454.0,705.72,527.97
2017,7,7,17,15,479.5,133.0,2.65,32.5,367.5,556.7,423.69
2017,7,7,17,30,291.0,158.0,2.5,32.0,281.0,414.44,318.39
2017,7,7,17,45,274.5,137.0,2.4,32.0,239.5,368.41,285.0
2017,7,7,18,0,258.0,116.0,2.3,32.0,198.0,322.8,250.57
2017,7,7,18,15,227.5,96.0,2.1,31.0,158.5,270.2,210.3
2017,7,7,18,30,197.0,76.0,1.9,30.0,119.0,219.59,170.16
2017,7,7,18,45,153.5,57.0,1.7,29.5,84.5,165.54,125.65
2017,7,7,19,0,110.0,38.0,1.5,29.0,50.0,114.87,82.48
2017,7,7,19,15,55.0,19.0,1.6,28.5,25.0,55.44,16.82
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,5,45,67.0,11.5,1.95,23.5,16.0,10.96,0.0
2017,7,8,6,0,134.0,23.0,2.2,24.0,32.0,18.07,4.65
2017,7,8,6,15,239.0,37.0,2.3,24.5,70.5,28.57,17.94
2017,7,8,6,30,344.0,51.0,2.4,25.0,109.0,38.62,27.11
2017,7,8,6,45,420.0,60.0,2.55,26.0,157.0,44.41,32.29
2017,7,8,7,0,496.0,69.0,2.7,27.0,205.0,49.13,36.32
2017,7,8,7,15,545.5,76.0,2.65,27.5,256.5,51.87,38.56
2017,7,8,7,30,595.0,83.0,2.6,28.0,308.0,54.42,40.54
2017,7,8,7,45,634.5,87.5,2.55,28.5,361.0,65.18,40.03
2017,7,8,8,0,674.0,92.0,2.5,29.0,414.0,107.16,56.73
2017,7,8,8,15,700.5,96.5,2.35,29.5,465.0,152.09,85.32
2017,7,8,8,30,727.0,101.0,2.2,30.0,516.0,204.95,125.22
2017,7,8,8,45,748.0,104.0,2.1,30.5,565.5,253.05,164.13
2017,7,8,9,0,769.0,107.0,2.0,31.0,615.0,303.29,205.43
2017,7,8,9,15,784.0,110.0,1.85,31.5,660.0,353.43,246.41
2017,7,8,9,30,799.0,113.0,1.7,32.0,705.0,404.67,287.15
2017,7,8,9,45,810.5,115.5,1.55,32.5,745.0,459.85,329.24
2017,7,8,10,0,822.0,118.0,1.4,33.0,785.0,509.72,366.06
2017,7,8,10,15,830.5,120.0,1.3,33.0,819.5,557.55,401.07
2017,7,8,10,30,839.0,122.0,1.2,33.0,854.0,604.9,434.51
2017,7,8,10,45,845.0,124.0,1.15,33.5,881.5,649.96,464.73
2017,7,8,11,0,851.0,126.0,1.1,34.0,909.0,693.91,493.18
2017,7,8,11,15,855.5,127.0,1.1,34.0,930.0,734.64,519.74
2017,7,8,11,30,860.0,128.0,1.1,34.0,951.0,773.78,543.86
2017,7,8,11,45,865.0,127.0,1.15,34.5,965.0,809.84,565.27
2017,7,8,12,0,870.0,126.0,1.2,35.0,979.0,844.02,585.33
2017,7,8,12,15,871.0,126.0,1.2,35.0,984.5,873.63,603.04
2017,7,8,12,30,872.0,126.0,1.2,35.0,990.0,900.99,619.34
2017,7,8,12,45,870.0,127.0,1.2,35.0,987.5,924.2,633.11
2017,7,8,13,0,868.0,128.0,1.2,35.0,985.0,944.86,645.4
2017,7,8,13,15,551.5,307.0,1.15,35.0,849.5,845.84,581.46
2017,7,8,13,30,235.0,486.0,1.1,35.0,714.0,712.89,489.62
2017,7,8,13,45,544.0,306.5,1.1,35.0,821.0,863.7,595.02
2017,7,8,14,0,853.0,127.0,1.1,35.0,928.0,986.69,671.04
2017,7,8,14,15,637.5,248.0,1.1,35.0,837.5,917.11,628.36
2017,7,8,14,30,422.0,369.0,1.1,35.0,747.0,827.56,568.45
2017,7,8,14,45,441.5,346.5,1.15,35.0,729.0,827.72,571.78
2017,7,8,15,0,461.0,324.0,1.2,35.0,711.0,825.35,572.64
2017,7,8,15,15,636.0,218.5,1.2,35.0,725.5,889.59,618.78
2017,7,8,15,30,811.0,113.0,1.2,35.0,740.0,924.78,640.93
2017,7,8,15,45,797.5,110.5,1.25,35.0,697.0,906.33,631.37
2017,7,8,16,0,784.0,108.0,1.3,35.0,654.0,877.2,615.76
2017,7,8,16,15,767.0,104.5,1.3,34.5,607.0,841.54,596.57
2017,7,8,16,30,750.0,101.0,1.3,34.0,560.0,804.11,576.01
2017,7,8,16,45,728.0,97.0,1.35,34.0,509.5,760.24,550.25
2017,7,8,17,0,706.0,93.0,1.4,34.0,459.0,715.38,523.32
2017,7,8,17,15,676.0,88.0,1.3,33.5,407.0,665.81,492.31
2017,7,8,17,30,646.0,83.0,1.2,33.0,355.0,613.12,458.42
2017,7,8,17,45,605.5,77.0,1.2,33.0,303.0,552.18,417.52
2017,7,8,18,0,565.0,71.0,1.2,33.0,251.0,493.03,375.25
2017,7,8,18,15,505.5,63.0,1.05,32.0,201.0,421.47,322.69
2017,7,8,18,30,446.0,55.0,0.9,31.0,151.0,354.18,270.99
2017,7,8,18,45,358.5,44.5,0.8,30.5,107.5,273.48,206.61
2017,7,8,19,0,271.0,34.0,0.7,30.0,64.0,200.95,145.44
2017,7,8,19,15,135.5,17.0,0.75,29.5,32.0,95.64,31.23
2017,7,8,19,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,59.5,11.0,2.65,24.5,15.0,10.48,0.0
2017,7,9,6,0,119.0,22.0,2.8,25.0,30.0,17.27,3.63
2017,7,9,6,15,220.5,37.0,2.8,25.5,68.0,28.58,17.81
2017,7,9,6,30,322.0,52.0,2.8,26.0,106.0,39.41,27.63
2017,7,9,6,45,394.0,62.5,2.8,26.5,153.0,46.26,33.78
2017,7,9,7,0,466.0,73.0,2.8,27.0,200.0,52.56,39.23
2017,7,9,7,15,517.0,81.0,2.8,27.5,251.0,55.92,42.0
2017,7,9,7,30,568.0,89.0,2.8,28.0,302.0,59.05,44.45
2017,7,9,7,45,607.0,94.5,2.8,28.5,354.5,68.87,43.95
2017,7,9,8,0,646.0,100.0,2.8,29.0,407.0,110.05,60.25
2017,7,9,8,15,673.5,104.5,2.65,29.5,458.0,153.61,87.71
2017,7,9,8,30,701.0,109.0,2.5,30.0,509.0,200.35,122.75
2017,7,9,8,45,724.5,112.0,2.4,30.5,558.5,253.02,164.95
2017,7,9,9,0,748.0,115.0,2.3,31.0,608.0,302.73,205.69
2017,7,9,9,15,764.0,118.0,2.15,31.0,653.0,352.13,246.62
2017,7,9,9,30,780.0,121.0,2.0,31.0,698.0,402.77,287.66
2017,7,9,9,45,794.0,122.5,1.95,31.5,738.5,452.29,326.45
2017,7,9,10,0,808.0,124.0,1.9,32.0,779.0,502.4,364.39
2017,7,9,10,15,817.5,126.0,1.85,32.5,813.5,554.49,402.33
2017,7,9,10,30,827.0,128.0,1.8,33.0,848.0,601.89,435.86
2017,7,9,10,45,834.0,129.5,1.8,33.5,876.5,646.71,466.85
2017,7,9,11,0,841.0,131.0,1.8,34.0,905.0,690.53,496.27
2017,7,9,11,15,845.5,132.0,1.8,34.0,926.0,730.93,523.44
2017,7,9,11,30,850.0,133.0,1.8,34.0,947.0,769.76,547.97
2017,7,9,11,45,854.0,133.0,1.85,34.5,960.5,805.61,569.63
2017,7,9,12,0,858.0,133.0,1.9,35.0,974.0,839.56,589.9
2017,7,9,12,15,859.0,133.5,1.9,35.0,980.0,869.37,608.2
2017,7,9,12,30,860.0,134.0,1.9,35.0,986.0,896.97,625.1
2017,7,9,12,45,858.5,135.0,1.95,35.0,983.5,920.5,639.96
2017,7,9,13,0,857.0,136.0,2.0,35.0,981.0,941.54,653.37
2017,7,9,13,15,855.0,135.5,1.95,35.0,971.0,958.0,662.98
2017,7,9,13,30,853.0,135.0,1.9,35.0,961.0,971.54,670.87
2017,7,9,13,45,848.0,134.5,1.9,35.0,943.5,979.08,675.77
2017,7,9,14,0,843.0,134.0,1.9,35.0,926.0,983.5,678.95
2017,7,9,14,15,837.5,132.5,1.85,35.0,901.0,983.29,678.87
2017,7,9,14,30,832.0,131.0,1.8,35.0,876.0,979.98,677.06
2017,7,9,14,45,822.0,130.5,1.75,35.0,843.5,970.15,671.42
2017,7,9,15,0,812.0,130.0,1.7,35.0,811.0,957.41,664.18
2017,7,9,15,15,525.0,245.5,1.6,35.0,678.5,803.78,566.29
2017,7,9,15,30,238.0,361.0,1.5,35.0,546.0,619.36,439.75
2017,7,9,15,45,497.5,241.0,1.45,35.0,597.5,763.37,543.9
2017,7,9,16,0,757.0,121.0,1.4,35.0,649.0,866.8,612.03
2017,7,9,16,15,738.5,117.5,1.3,34.5,601.5,830.46,589.64
2017,7,9,16,30,720.0,114.0,1.2,34.0,554.0,792.46,567.46
2017,7,9,16,45,692.5,111.0,1.2,34.0,503.5,750.13,542.19
2017,7,9,17,0,665.0,108.0,1.2,34.0,453.0,703.27,513.49
2017,7,9,17,15,633.0,102.0,1.15,33.5,401.0,648.96,479.69
2017,7,9,17,30,601.0,96.0,1.1,33.0,349.0,595.06,445.27
2017,7,9,17,45,555.0,89.5,1.05,32.5,297.0,531.22,401.85
2017,7,9,18,0,509.0,83.0,1.0,32.0,245.0,469.56,358.09
2017,7,9,18,15,447.5,73.0,1.05,31.5,195.5,396.57,304.52
2017,7,9,18,30,386.0,63.0,1.1,31.0,146.0,324.74,249.37
2017,7,9,18,45,299.0,50.0,1.15,30.5,103.0,245.24,185.91
2017,7,9,19,0,212.0,37.0,1.2,30.0,60.0,174.39,126.27
2017,7,9,19,15,106.0,18.5,1.3,29.5,30.0,85.17,25.85
2017,7,9,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,69.0,11.0,2.3,23.5,15.0,10.48,0.0
2017,7,10,6,0,138.0,22.0,2.6,24.0,30.0,17.3,3.1
2017,7,10,6,15,244.0,35.5,2.8,24.5,68.5,27.43,16.91
2017,7,10,6,30,350.0,49.0,3.0,25.0,107.0,37.79,26.37
2017,7,10,6,45,426.5,58.0,3.25,25.5,155.5,42.84,31.01
2017,7,10,7,0,503.0,67.0,3.5,26.0,204.0,47.63,35.2
2017,7,10,7,15,553.5,74.0,3.6,26.5,255.5,50.46,37.54
2017,7,10,7,30,604.0,81.0,3.7,27.0,307.0,53.08,39.6
2017,7,10,7,45,643.0,85.5,3.8,28.0,360.5,61.72,38.69
2017,7,10,8,0,682.0,90.0,3.9,29.0,414.0,104.06,54.62
2017,7,10,8,15,708.5,94.5,3.9,29.5,465.5,154.48,87.15
2017,7,10,8,30,735.0,99.0,3.9,30.0,517.0,202.58,123.37
2017,7,10,8,45,757.0,101.5,3.95,31.0,567.0,250.95,162.49
2017,7,10,9,0,779.0,104.0,4.0,32.0,617.0,301.58,204.19
2017,7,10,9,15,794.5,107.0,3.95,32.5,662.5,352.45,246.44
2017,7,10,9,30,810.0,110.0,3.9,33.0,708.0,404.48,288.76
2017,7,10,9,45,822.5,111.5,3.9,33.5,749.0,460.0,332.52
2017,7,10,10,0,835.0,113.0,3.9,34.0,790.0,510.19,371.32
2017,7,10,10,15,844.0,115.0,3.85,34.5,824.5,558.99,407.88
2017,7,10,10,30,853.0,117.0,3.8,35.0,859.0,607.32,442.98
2017,7,10,10,45,860.0,118.0,3.75,35.5,887.5,652.88,475.14
2017,7,10,11,0,867.0,119.0,3.7,36.0,916.0,697.38,505.66
2017,7,10,11,15,871.5,119.5,3.7,36.0,937.5,738.4,533.59
2017,7,10,11,30,876.0,120.0,3.7,36.0,959.0,777.78,559.17
2017,7,10,11,45,874.0,124.5,3.7,36.5,971.0,813.64,581.06
2017,7,10,12,0,872.0,129.0,3.7,37.0,983.0,847.19,601.22
2017,7,10,12,15,873.0,129.0,3.7,37.0,989.0,877.0,620.1
2017,7,10,12,30,874.0,129.0,3.7,37.0,995.0,904.55,637.49
2017,7,10,12,45,874.0,129.0,3.7,37.5,993.0,928.87,651.47
2017,7,10,13,0,874.0,129.0,3.7,38.0,991.0,950.69,663.83
2017,7,10,13,15,872.0,128.5,3.7,38.0,981.0,967.38,674.39
2017,7,10,13,30,870.0,128.0,3.7,38.0,971.0,981.09,683.19
2017,7,10,13,45,866.0,127.0,3.75,38.0,953.0,989.24,688.95
2017,7,10,14,0,862.0,126.0,3.8,38.0,935.0,994.22,692.88
2017,7,10,14,15,856.5,124.5,3.8,38.0,910.0,994.0,693.4
2017,7,10,14,30,851.0,123.0,3.8,38.0,885.0,990.61,692.1
2017,7,10,14,45,843.5,121.0,3.8,38.0,853.0,981.57,687.4
2017,7,10,15,0,836.0,119.0,3.8,38.0,821.0,969.49,680.92
2017,7,10,15,15,825.5,117.0,3.8,37.5,783.0,951.5,672.23
2017,7,10,15,30,815.0,115.0,3.8,37.0,745.0,930.77,661.83
2017,7,10,15,45,801.5,112.5,3.8,37.0,701.5,912.4,651.61
2017,7,10,16,0,788.0,110.0,3.8,37.0,658.0,883.24,634.38
2017,7,10,16,15,770.5,106.5,3.75,36.5,610.5,847.07,613.56
2017,7,10,16,30,753.0,103.0,3.7,36.0,563.0,809.12,591.34
2017,7,10,16,45,729.0,99.5,3.7,36.0,512.0,764.04,562.98
2017,7,10,17,0,705.0,96.0,3.7,36.0,461.0,721.69,536.13
2017,7,10,17,15,674.0,91.0,3.55,35.5,408.5,668.01,501.39
2017,7,10,17,30,643.0,86.0,3.4,35.0,356.0,614.63,466.09
2017,7,10,17,45,598.5,80.0,3.25,34.5,303.5,550.91,422.09
2017,7,10,18,0,554.0,74.0,3.1,34.0,251.0,489.28,377.1
2017,7,10,18,15,493.0,66.0,2.75,33.0,200.5,417.2,322.77
2017,7,10,18,30,432.0,58.0,2.4,32.0,150.0,349.44,269.54
2017,7,10,18,45,339.5,46.5,2.1,31.5,106.0,265.44,201.53
2017,7,10,19,0,247.0,35.0,1.8,31.0,62.0,188.54,136.42
2017,7,10,19,15,123.5,17.5,1.85,30.5,31.0,91.04,26.0
2017,7,10,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.0,11.0,3.45,24.5,14.0,10.48,0.0
2017,7,11,6,0,100.0,22.0,3.6,25.0,28.0,17.3,2.39
2017,7,11,6,15,202.0,38.0,3.65,25.0,66.0,29.43,18.45
2017,7,11,6,30,304.0,54.0,3.7,25.0,104.0,41.05,29.09
2017,7,11,6,45,397.0,62.0,3.8,25.5,153.0,45.97,33.66
2017,7,11,7,0,490.0,70.0,3.9,26.0,202.0,50.23,37.41
2017,7,11,7,15,541.0,77.5,3.9,26.5,254.0,53.32,39.97
2017,7,11,7,30,592.0,85.0,3.9,27.0,306.0,56.19,42.23
2017,7,11,7,45,638.5,88.0,3.95,27.5,360.5,62.38,40.09
2017,7,11,8,0,685.0,91.0,4.0,28.0,415.0,103.85,54.9
2017,7,11,8,15,711.5,95.5,4.0,28.5,467.0,154.53,87.5
2017,7,11,8,30,738.0,100.0,4.0,29.0,519.0,202.78,123.86
2017,7,11,8,45,762.0,101.5,4.0,30.0,569.5,250.98,162.89
2017,7,11,9,0,786.0,103.0,4.0,31.0,620.0,301.65,204.75
2017,7,11,9,15,800.5,106.0,4.0,31.5,665.0,352.59,247.33
2017,7,11,9,30,815.0,109.0,4.0,32.0,710.0,410.21,293.96
2017,7,11,9,45,827.0,110.5,4.0,32.5,751.0,460.17,333.98
2017,7,11,10,0,839.0,112.0,4.0,33.0,792.0,510.38,373.04
2017,7,11,10,15,847.5,114.0,4.0,33.0,826.5,559.14,410.73
2017,7,11,10,30,856.0,116.0,4.0,33.0,861.0,607.38,447.1
2017,7,11,10,45,861.5,118.0,4.05,33.5,889.0,653.01,479.91
2017,7,11,11,0,867.0,120.0,4.1,34.0,917.0,697.45,511.05
2017,7,11,11,15,871.0,121.0,4.1,34.0,937.5,738.59,539.51
2017,7,11,11,30,875.0,122.0,4.1,34.0,958.0,778.06,565.51
2017,7,11,11,45,884.5,117.5,4.15,34.5,973.5,815.3,588.84
2017,7,11,12,0,894.0,113.0,4.2,35.0,989.0,850.85,610.83
2017,7,11,12,15,894.5,113.0,4.2,35.0,994.0,880.8,630.07
2017,7,11,12,30,895.0,113.0,4.2,35.0,999.0,908.36,647.75
2017,7,11,12,45,893.5,113.5,4.2,35.5,996.5,932.11,661.58
2017,7,11,13,0,892.0,114.0,4.2,36.0,994.0,953.19,673.69
2017,7,11,13,15,889.5,113.5,4.2,36.0,983.5,969.5,684.19
2017,7,11,13,30,887.0,113.0,4.2,36.0,973.0,982.75,692.86
2017,7,11,13,45,881.5,113.5,4.2,36.0,954.5,990.89,698.39
2017,7,11,14,0,876.0,114.0,4.2,36.0,936.0,995.81,702.04
2017,7,11,14,15,870.0,113.0,4.2,36.0,910.5,995.5,702.51
2017,7,11,14,30,864.0,112.0,4.2,36.0,885.0,991.99,701.11
2017,7,11,14,45,847.0,116.0,4.25,36.0,850.5,979.63,694.49
2017,7,11,15,0,830.0,120.0,4.3,36.0,816.0,964.45,686.19
2017,7,11,15,15,819.5,117.5,4.3,35.5,778.0,946.01,677.02
2017,7,11,15,30,809.0,115.0,4.3,35.0,740.0,924.84,666.09
2017,7,11,15,45,647.0,177.5,4.35,35.0,659.0,842.54,613.43
2017,7,11,16,0,485.0,240.0,4.4,35.0,578.0,743.52,545.51
2017,7,11,16,15,612.0,173.0,4.4,34.5,567.5,782.38,578.38
2017,7,11,16,30,739.0,106.0,4.4,34.0,557.0,800.11,593.3
2017,7,11,16,45,712.0,103.0,4.4,34.0,506.0,753.41,562.9
2017,7,11,17,0,685.0,100.0,4.4,34.0,455.0,710.02,534.73
2017,7,11,17,15,653.0,95.0,4.35,33.5,403.0,656.24,499.54
2017,7,11,17,30,621.0,90.0,4.3,33.0,351.0,602.86,463.77
2017,7,11,17,45,575.5,84.0,4.25,33.0,298.5,539.26,418.0
2017,7,11,18,0,530.0,78.0,4.2,33.0,246.0,477.83,371.77
2017,7,11,18,15,468.0,69.0,4.0,32.5,196.5,404.87,315.65
2017,7,11,18,30,406.0,60.0,3.8,32.0,147.0,336.36,260.93
2017,7,11,18,45,313.0,48.0,3.6,31.5,103.5,249.98,190.65
2017,7,11,19,0,220.0,36.0,3.4,31.0,60.0,176.93,128.17
2017,7,11,19,15,110.0,18.0,3.35,30.5,30.0,85.84,22.19
2017,7,11,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,7.0,3.15,24.5,7.0,6.67,0.0
2017,7,12,6,0,0.0,14.0,3.4,25.0,14.0,12.98,0.0
