Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,6,15,0.5,33.5,3.5,25.5,33.5,30.5,19.22
2017,7,12,6,30,1.0,53.0,3.6,26.0,53.0,47.42,34.29
2017,7,12,6,45,14.5,74.5,3.75,26.5,78.0,65.75,50.22
2017,7,12,7,0,28.0,96.0,3.9,27.0,103.0,80.86,63.16
2017,7,12,7,15,36.5,118.0,3.95,27.5,130.0,97.92,77.4
2017,7,12,7,30,45.0,140.0,4.0,28.0,157.0,114.6,90.99
2017,7,12,7,45,363.5,115.0,4.05,28.5,284.5,80.12,61.82
2017,7,12,8,0,682.0,90.0,4.1,29.0,412.0,101.76,53.43
2017,7,12,8,15,402.0,169.0,4.1,29.5,364.5,168.28,110.63
2017,7,12,8,30,122.0,248.0,4.1,30.0,317.0,216.83,158.68
2017,7,12,8,45,336.5,223.0,4.2,30.5,438.5,250.75,176.78
2017,7,12,9,0,551.0,198.0,4.3,31.0,560.0,306.25,214.24
2017,7,12,9,15,681.0,153.0,4.3,31.0,633.0,344.46,243.97
2017,7,12,9,30,811.0,108.0,4.3,31.0,706.0,406.79,292.9
2017,7,12,9,45,602.5,221.5,4.3,31.5,680.0,441.84,322.88
2017,7,12,10,0,394.0,335.0,4.3,32.0,654.0,471.8,345.58
2017,7,12,10,15,623.0,225.0,4.3,32.5,755.5,522.09,384.11
2017,7,12,10,30,852.0,115.0,4.3,33.0,857.0,603.3,445.02
2017,7,12,10,45,858.5,116.5,4.3,33.5,885.0,649.0,477.76
2017,7,12,11,0,865.0,118.0,4.3,34.0,913.0,693.6,509.01
2017,7,12,11,15,449.5,257.0,4.3,34.0,671.0,553.11,405.93
2017,7,12,11,30,34.0,396.0,4.3,34.0,429.0,386.69,279.4
2017,7,12,11,45,253.0,411.0,4.35,34.5,658.5,576.37,417.48
2017,7,12,12,0,472.0,426.0,4.4,35.0,888.0,785.38,561.3
2017,7,12,12,15,417.0,438.0,4.35,35.0,848.0,771.08,549.55
2017,7,12,12,30,362.0,450.0,4.3,35.0,808.0,751.56,535.42
2017,7,12,12,45,415.5,441.0,4.3,35.0,851.5,808.33,574.54
2017,7,12,13,0,469.0,432.0,4.3,35.0,895.0,869.28,615.5
2017,7,12,13,15,667.0,280.5,4.25,35.0,930.5,929.77,661.46
2017,7,12,13,30,865.0,129.0,4.2,35.0,966.0,976.54,692.04
2017,7,12,13,45,862.5,127.0,4.2,35.5,948.5,985.22,696.28
2017,7,12,14,0,860.0,125.0,4.2,36.0,931.0,990.73,698.86
2017,7,12,14,15,687.0,236.5,4.1,35.5,869.5,954.3,677.11
2017,7,12,14,30,514.0,348.0,4.0,35.0,808.0,898.12,637.67
2017,7,12,14,45,490.0,335.5,3.95,35.0,761.0,864.62,616.68
2017,7,12,15,0,466.0,323.0,3.9,35.0,714.0,829.02,594.04
2017,7,12,15,15,498.5,294.0,3.85,35.0,694.0,829.86,596.93
2017,7,12,15,30,531.0,265.0,3.8,35.0,674.0,827.3,597.45
2017,7,12,15,45,384.5,290.0,3.75,35.0,577.5,694.8,506.26
2017,7,12,16,0,238.0,315.0,3.7,35.0,481.0,567.23,416.13
2017,7,12,16,15,203.0,294.0,3.6,34.5,428.5,509.68,377.22
2017,7,12,16,30,168.0,273.0,3.5,34.0,376.0,452.93,337.79
2017,7,12,16,45,122.5,244.5,3.45,34.0,316.0,379.32,284.47
2017,7,12,17,0,77.0,216.0,3.4,34.0,256.0,294.66,221.9
2017,7,12,17,15,68.5,190.5,3.2,33.5,223.0,259.03,196.29
2017,7,12,17,30,60.0,165.0,3.0,33.0,190.0,223.52,170.13
2017,7,12,17,45,51.5,142.0,2.9,32.5,161.5,191.35,146.02
2017,7,12,18,0,43.0,119.0,2.8,32.0,133.0,159.46,121.57
2017,7,12,18,15,31.5,96.5,2.5,31.5,105.5,126.58,95.65
2017,7,12,18,30,20.0,74.0,2.2,31.0,78.0,94.13,69.56
2017,7,12,18,45,10.0,52.5,1.95,30.5,54.5,59.17,41.18
2017,7,12,19,0,0.0,31.0,1.7,30.0,31.0,30.34,17.5
2017,7,12,19,15,0.0,15.5,1.75,29.5,15.5,14.39,0.0
2017,7,12,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,5,45,54.0,10.5,2.15,23.5,13.5,10.01,0.0
2017,7,13,6,0,108.0,21.0,2.4,24.0,27.0,16.54,0.45
2017,7,13,6,15,221.0,35.5,2.45,24.5,65.5,27.51,16.83
2017,7,13,6,30,334.0,50.0,2.5,25.0,104.0,38.02,26.51
2017,7,13,6,45,420.5,58.5,2.55,26.0,153.0,43.56,31.52
2017,7,13,7,0,507.0,67.0,2.6,27.0,202.0,47.91,35.27
2017,7,13,7,15,558.5,73.5,2.65,27.5,254.0,50.32,37.26
2017,7,13,7,30,610.0,80.0,2.7,28.0,306.0,52.58,39.01
2017,7,13,7,45,417.5,135.5,2.75,28.5,301.5,94.29,73.65
2017,7,13,8,0,225.0,191.0,2.8,29.0,297.0,153.98,109.4
2017,7,13,8,15,287.0,205.5,2.85,29.5,357.5,187.7,130.13
2017,7,13,8,30,349.0,220.0,2.9,30.0,418.0,228.18,157.84
2017,7,13,8,45,568.5,160.5,2.95,30.5,517.5,246.29,164.94
2017,7,13,9,0,788.0,101.0,3.0,31.0,617.0,298.33,201.4
2017,7,13,9,15,466.0,223.5,3.0,31.5,534.5,329.23,235.1
2017,7,13,9,30,144.0,346.0,3.0,32.0,452.0,340.78,249.09
2017,7,13,9,45,490.5,229.5,3.0,32.5,620.5,400.09,290.82
2017,7,13,10,0,837.0,113.0,3.0,33.0,789.0,508.25,369.81
2017,7,13,10,15,845.5,114.5,3.0,33.0,823.5,556.59,406.6
2017,7,13,10,30,854.0,116.0,3.0,33.0,858.0,604.42,442.33
2017,7,13,10,45,858.5,118.5,3.0,33.5,886.0,649.84,474.49
2017,7,13,11,0,863.0,121.0,3.0,34.0,914.0,693.99,504.88
2017,7,13,11,15,867.5,122.0,3.0,34.5,935.0,735.44,532.15
2017,7,13,11,30,872.0,123.0,3.0,35.0,956.0,775.26,556.78
2017,7,13,11,45,614.5,284.5,3.05,35.5,876.0,749.05,534.56
2017,7,13,12,0,357.0,446.0,3.1,36.0,796.0,708.46,500.23
2017,7,13,12,15,323.0,465.5,3.1,36.0,783.5,714.57,503.67
2017,7,13,12,30,289.0,485.0,3.1,36.0,771.0,718.49,505.31
2017,7,13,12,45,578.5,308.5,3.15,36.0,879.0,834.2,590.07
2017,7,13,13,0,868.0,132.0,3.2,36.0,987.0,946.66,664.48
2017,7,13,13,15,865.5,131.5,3.25,36.0,977.0,962.92,674.4
2017,7,13,13,30,863.0,131.0,3.3,36.0,967.0,976.2,683.29
2017,7,13,13,45,858.5,130.0,3.35,36.5,949.0,983.94,687.4
2017,7,13,14,0,854.0,129.0,3.4,37.0,931.0,988.51,689.67
2017,7,13,14,15,848.5,128.0,3.4,37.0,905.5,988.91,690.58
2017,7,13,14,30,843.0,127.0,3.4,37.0,880.0,986.17,689.69
2017,7,13,14,45,833.5,126.0,3.45,37.0,848.0,976.34,684.82
2017,7,13,15,0,824.0,125.0,3.5,37.0,816.0,963.53,678.22
2017,7,13,15,15,813.5,122.5,3.55,36.5,778.0,945.27,669.64
2017,7,13,15,30,803.0,120.0,3.6,36.0,740.0,932.9,664.89
2017,7,13,15,45,786.5,118.5,3.65,36.0,696.0,904.66,648.48
2017,7,13,16,0,770.0,117.0,3.7,36.0,652.0,874.18,630.65
2017,7,13,16,15,751.5,113.5,3.7,35.5,604.5,837.56,609.63
2017,7,13,16,30,733.0,110.0,3.7,35.0,557.0,799.24,587.21
2017,7,13,16,45,705.0,107.0,3.7,35.0,505.5,755.83,559.8
2017,7,13,17,0,677.0,104.0,3.7,35.0,454.0,708.18,529.05
2017,7,13,17,15,644.5,98.5,3.65,34.5,402.0,653.65,493.76
2017,7,13,17,30,612.0,93.0,3.6,34.0,350.0,599.57,457.86
2017,7,13,17,45,564.5,87.0,3.55,34.0,297.0,534.84,411.49
2017,7,13,18,0,517.0,81.0,3.5,34.0,244.0,472.41,364.93
2017,7,13,18,15,453.0,71.5,3.2,33.0,194.5,398.09,308.72
2017,7,13,18,30,389.0,62.0,2.9,32.0,145.0,325.08,251.39
2017,7,13,18,45,297.0,49.5,2.6,31.5,101.5,243.53,184.99
2017,7,13,19,0,205.0,37.0,2.3,31.0,58.0,171.3,123.28
2017,7,13,19,15,102.5,18.5,2.25,30.5,29.0,83.09,16.16
2017,7,13,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,52.0,10.0,1.7,24.5,13.0,9.53,0.0
2017,7,14,6,0,104.0,20.0,1.9,25.0,26.0,15.74,0.0
2017,7,14,6,15,215.5,34.5,1.95,25.0,64.0,26.73,16.1
2017,7,14,6,30,327.0,49.0,2.0,25.0,102.0,37.26,25.86
2017,7,14,6,45,414.5,57.5,2.1,25.5,150.5,42.75,30.91
2017,7,14,7,0,502.0,66.0,2.2,26.0,199.0,47.15,34.78
2017,7,14,7,15,554.0,73.0,2.15,26.5,251.0,49.99,37.15
2017,7,14,7,30,606.0,80.0,2.1,27.0,303.0,52.65,39.25
2017,7,14,7,45,652.5,82.5,2.1,28.0,357.5,55.08,40.98
2017,7,14,8,0,699.0,85.0,2.1,29.0,412.0,101.92,53.67
2017,7,14,8,15,725.0,89.0,2.0,29.5,464.5,147.38,81.02
2017,7,14,8,30,751.0,93.0,1.9,30.0,517.0,195.9,116.86
2017,7,14,8,45,773.0,95.0,1.8,30.5,567.0,244.79,156.17
2017,7,14,9,0,795.0,97.0,1.7,31.0,617.0,295.92,198.18
2017,7,14,9,15,809.5,99.5,1.55,31.5,662.5,353.19,244.46
2017,7,14,9,30,824.0,102.0,1.4,32.0,708.0,404.87,285.52
2017,7,14,9,45,835.5,104.5,1.3,32.5,749.0,455.95,324.95
2017,7,14,10,0,847.0,107.0,1.2,33.0,790.0,507.24,363.01
2017,7,14,10,15,855.5,108.5,1.1,33.5,825.0,556.08,397.87
2017,7,14,10,30,864.0,110.0,1.0,34.0,860.0,604.39,430.92
2017,7,14,10,45,869.5,111.5,0.95,34.5,888.5,650.07,461.3
2017,7,14,11,0,875.0,113.0,0.9,35.0,917.0,694.54,489.82
2017,7,14,11,15,879.5,114.0,0.9,35.5,938.0,736.48,515.59
2017,7,14,11,30,884.0,115.0,0.9,36.0,959.0,776.77,538.94
2017,7,14,11,45,883.5,118.0,0.9,36.5,972.0,813.02,559.45
2017,7,14,12,0,883.0,121.0,0.9,37.0,985.0,847.01,578.35
2017,7,14,12,15,659.5,279.0,0.9,37.0,926.5,833.66,567.98
2017,7,14,12,30,436.0,437.0,0.9,37.0,868.0,805.69,544.63
2017,7,14,12,45,435.5,435.5,0.9,37.5,865.5,822.91,554.44
2017,7,14,13,0,435.0,434.0,0.9,38.0,863.0,838.63,562.79
2017,7,14,13,15,655.5,278.0,0.9,38.0,917.0,915.74,615.94
2017,7,14,13,30,876.0,122.0,0.9,38.0,971.0,979.82,653.7
2017,7,14,13,45,651.5,258.0,0.95,38.0,883.0,921.61,619.82
2017,7,14,14,0,427.0,394.0,1.0,38.0,795.0,843.54,568.16
2017,7,14,14,15,640.0,257.5,1.05,38.0,839.0,928.22,627.92
2017,7,14,14,30,853.0,121.0,1.1,38.0,883.0,989.76,665.24
2017,7,14,14,45,827.5,130.0,1.2,38.0,847.0,974.34,657.97
2017,7,14,15,0,802.0,139.0,1.3,38.0,811.0,965.56,655.51
2017,7,14,15,15,790.5,136.5,1.4,37.5,773.0,946.7,648.27
2017,7,14,15,30,779.0,134.0,1.5,37.0,735.0,925.14,639.35
2017,7,14,15,45,759.5,133.0,1.65,37.0,690.5,895.03,624.24
2017,7,14,16,0,740.0,132.0,1.8,37.0,646.0,862.84,607.51
2017,7,14,16,15,721.0,128.0,1.95,36.5,598.5,830.52,591.52
2017,7,14,16,30,702.0,124.0,2.1,36.0,551.0,792.19,571.1
2017,7,14,16,45,673.0,120.0,2.25,36.0,500.0,743.9,542.31
2017,7,14,17,0,644.0,116.0,2.4,36.0,449.0,695.17,512.48
2017,7,14,17,15,610.0,110.0,2.45,35.5,396.5,639.95,477.81
2017,7,14,17,30,576.0,104.0,2.5,35.0,344.0,585.28,442.17
2017,7,14,17,45,527.0,96.5,2.6,35.0,292.0,518.93,395.33
2017,7,14,18,0,478.0,89.0,2.7,35.0,240.0,450.26,345.22
2017,7,14,18,15,415.0,78.0,2.5,34.5,190.5,377.63,290.2
2017,7,14,18,30,352.0,67.0,2.3,34.0,141.0,310.09,237.07
2017,7,14,18,45,263.5,52.5,2.15,33.5,98.5,229.73,172.53
2017,7,14,19,0,175.0,38.0,2.0,33.0,56.0,158.23,112.32
2017,7,14,19,15,87.5,19.0,2.1,32.5,28.0,77.15,11.39
2017,7,14,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,31.5,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,49.0,9.5,2.65,25.5,12.5,9.05,0.0
2017,7,15,6,0,98.0,19.0,2.9,26.0,25.0,14.94,0.0
2017,7,15,6,15,204.0,34.5,2.9,26.5,62.0,26.75,15.91
2017,7,15,6,30,310.0,50.0,2.9,27.0,99.0,38.07,26.26
2017,7,15,6,45,388.0,60.5,2.95,28.0,146.0,44.98,32.42
2017,7,15,7,0,466.0,71.0,3.0,29.0,193.0,51.44,37.92
2017,7,15,7,15,518.5,78.5,2.65,29.5,244.5,54.45,40.4
2017,7,15,7,30,571.0,86.0,2.3,30.0,296.0,57.26,42.58
2017,7,15,7,45,609.0,92.0,1.95,31.0,348.5,60.55,44.98
2017,7,15,8,0,647.0,98.0,1.6,32.0,401.0,101.97,54.93
2017,7,15,8,15,675.0,103.0,1.4,32.5,452.5,145.97,80.88
2017,7,15,8,30,703.0,108.0,1.2,33.0,504.0,193.24,114.93
2017,7,15,8,45,722.0,113.0,1.0,33.5,553.0,246.72,156.56
2017,7,15,9,0,741.0,118.0,0.8,34.0,602.0,296.74,196.16
2017,7,15,9,15,507.0,224.5,1.0,34.5,567.0,342.17,237.62
2017,7,15,9,30,273.0,331.0,1.2,35.0,532.0,371.1,263.18
2017,7,15,9,45,217.0,360.0,1.4,35.5,525.5,394.91,280.97
2017,7,15,10,0,161.0,389.0,1.6,36.0,519.0,405.63,288.74
2017,7,15,10,15,485.5,263.5,1.7,36.0,679.5,479.77,343.04
2017,7,15,10,30,810.0,138.0,1.8,36.0,840.0,592.25,424.12
2017,7,15,10,45,813.0,142.5,1.95,36.5,867.5,637.49,455.35
2017,7,15,11,0,816.0,147.0,2.1,37.0,895.0,681.55,485.48
2017,7,15,11,15,820.5,148.0,2.15,37.0,915.5,722.06,513.22
2017,7,15,11,30,825.0,149.0,2.2,37.0,936.0,760.33,538.12
2017,7,15,11,45,828.0,149.5,2.3,37.5,949.5,795.33,559.53
2017,7,15,12,0,831.0,150.0,2.4,38.0,963.0,828.45,579.59
2017,7,15,12,15,832.0,150.5,2.45,38.0,968.5,857.89,598.12
2017,7,15,12,30,833.0,151.0,2.5,38.0,974.0,885.21,615.32
2017,7,15,12,45,827.0,155.0,2.55,38.0,970.5,907.09,629.15
2017,7,15,13,0,821.0,159.0,2.6,38.0,967.0,934.01,646.2
2017,7,15,13,15,578.5,306.0,2.65,38.0,873.0,868.09,602.74
2017,7,15,13,30,336.0,453.0,2.7,38.0,779.0,785.25,543.72
2017,7,15,13,45,392.0,423.5,2.75,38.0,796.5,821.17,569.63
2017,7,15,14,0,448.0,394.0,2.8,38.0,814.0,864.31,599.05
2017,7,15,14,15,247.5,392.5,2.85,37.5,623.5,660.73,465.12
2017,7,15,14,30,47.0,391.0,2.9,37.0,433.0,439.1,312.01
2017,7,15,14,45,233.5,365.0,3.0,37.0,562.0,626.83,447.71
2017,7,15,15,0,420.0,339.0,3.1,37.0,691.0,799.64,566.62
2017,7,15,15,15,277.0,353.0,3.15,36.5,580.5,661.84,473.35
2017,7,15,15,30,134.0,367.0,3.2,36.0,470.0,524.62,378.42
2017,7,15,15,45,130.5,343.5,3.25,35.5,439.5,497.0,361.7
2017,7,15,16,0,127.0,320.0,3.3,35.0,409.0,468.67,343.73
2017,7,15,16,15,63.5,167.0,3.3,34.5,211.5,226.19,168.58
2017,7,15,16,30,0.0,14.0,3.3,34.0,14.0,13.01,4.51
2017,7,15,16,45,0.0,45.0,3.3,34.0,45.0,41.85,27.17
2017,7,15,17,0,0.0,76.0,3.3,34.0,76.0,70.76,49.85
2017,7,15,17,15,0.0,51.5,3.2,33.5,51.5,47.88,32.19
2017,7,15,17,30,0.0,27.0,3.1,33.0,27.0,25.06,14.31
2017,7,15,17,45,0.0,22.5,3.05,32.5,22.5,20.87,11.07
2017,7,15,18,0,0.0,18.0,3.0,32.0,18.0,16.69,7.77
2017,7,15,18,15,0.0,14.0,2.85,31.5,14.0,12.97,4.79
2017,7,15,18,30,0.0,10.0,2.7,31.0,10.0,9.26,1.78
2017,7,15,18,45,0.0,7.0,2.6,30.5,7.0,6.48,0.0
2017,7,15,19,0,0.0,4.0,2.5,30.0,4.0,3.7,0.0
2017,7,15,19,15,0.0,2.0,2.45,29.5,2.0,1.85,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,5,45,44.0,9.0,1.1,25.0,11.5,8.58,0.0
2017,7,16,6,0,88.0,18.0,1.3,25.0,23.0,14.14,0.0
2017,7,16,6,15,188.5,34.0,1.45,25.0,59.0,26.37,15.68
2017,7,16,6,30,289.0,50.0,1.6,25.0,95.0,38.08,26.51
2017,7,16,6,45,365.0,61.5,1.75,25.0,141.5,45.75,33.51
2017,7,16,7,0,441.0,73.0,1.9,25.0,188.0,53.24,40.14
2017,7,16,7,15,494.0,81.5,2.0,25.5,239.0,56.97,43.27
2017,7,16,7,30,547.0,90.0,2.1,26.0,290.0,60.45,46.04
2017,7,16,7,45,583.5,97.0,2.25,26.5,342.0,63.07,48.01
2017,7,16,8,0,620.0,104.0,2.4,27.0,394.0,103.74,58.79
2017,7,16,8,15,649.0,109.5,2.45,27.0,445.0,146.77,84.75
2017,7,16,8,30,678.0,115.0,2.5,27.0,496.0,193.19,119.25
2017,7,16,8,45,696.5,121.0,2.65,27.5,544.5,240.91,158.02
2017,7,16,9,0,715.0,127.0,2.8,28.0,593.0,290.59,199.44
2017,7,16,9,15,732.0,130.5,2.8,28.5,638.5,344.4,243.83
2017,7,16,9,30,749.0,134.0,2.8,29.0,684.0,394.36,284.67
2017,7,16,9,45,760.5,138.0,2.85,29.5,724.0,443.53,324.11
2017,7,16,10,0,772.0,142.0,2.9,30.0,764.0,493.13,362.74
2017,7,16,10,15,782.0,144.5,2.85,30.0,799.0,540.88,399.51
2017,7,16,10,30,792.0,147.0,2.8,30.0,834.0,588.47,435.19
2017,7,16,10,45,799.0,149.5,2.8,30.5,862.5,633.81,467.6
2017,7,16,11,0,806.0,152.0,2.8,31.0,891.0,678.33,498.55
2017,7,16,11,15,811.5,153.5,2.75,31.0,912.0,719.89,527.54
2017,7,16,11,30,817.0,155.0,2.7,31.0,933.0,760.12,554.37
2017,7,16,11,45,817.0,158.0,2.7,31.5,946.5,795.84,576.36
2017,7,16,12,0,817.0,161.0,2.7,32.0,960.0,829.58,596.84
2017,7,16,12,15,818.5,161.5,2.7,32.0,965.5,860.28,616.4
2017,7,16,12,30,820.0,162.0,2.7,32.0,971.0,888.88,634.57
2017,7,16,12,45,817.5,163.5,2.7,32.0,968.5,912.58,649.56
2017,7,16,13,0,815.0,165.0,2.7,32.0,966.0,933.76,662.99
2017,7,16,13,15,564.0,316.5,2.7,32.0,868.5,864.99,615.65
2017,7,16,13,30,313.0,468.0,2.7,32.0,771.0,777.54,551.46
2017,7,16,13,45,554.5,316.0,2.7,32.5,840.5,881.97,627.28
2017,7,16,14,0,796.0,164.0,2.7,33.0,910.0,974.13,687.63
2017,7,16,14,15,789.5,162.5,2.7,33.0,885.0,973.59,687.16
2017,7,16,14,30,783.0,161.0,2.7,33.0,860.0,969.99,685.72
2017,7,16,14,45,759.0,168.0,2.75,33.0,825.0,954.84,677.52
2017,7,16,15,0,735.0,175.0,2.8,33.0,790.0,942.79,671.45
2017,7,16,15,15,517.5,261.0,2.8,32.5,684.5,812.71,586.8
2017,7,16,15,30,300.0,347.0,2.8,32.0,579.0,678.29,493.42
2017,7,16,15,45,291.5,326.5,2.8,32.0,540.5,646.52,473.78
2017,7,16,16,0,283.0,306.0,2.8,32.0,502.0,613.63,452.52
2017,7,16,16,15,213.5,289.0,2.8,32.0,431.0,513.56,382.31
2017,7,16,16,30,144.0,272.0,2.8,32.0,360.0,430.48,322.46
2017,7,16,16,45,357.0,206.0,2.8,32.0,397.0,549.8,416.0
2017,7,16,17,0,570.0,140.0,2.8,32.0,434.0,661.08,500.16
2017,7,16,17,15,535.0,131.5,2.6,31.5,382.5,598.8,456.55
2017,7,16,17,30,500.0,123.0,2.4,31.0,331.0,544.0,418.19
2017,7,16,17,45,450.0,113.0,2.25,30.5,280.0,477.98,370.45
2017,7,16,18,0,400.0,103.0,2.1,30.0,229.0,415.0,323.49
2017,7,16,18,15,340.0,89.0,1.9,29.5,181.0,344.22,268.82
2017,7,16,18,30,280.0,75.0,1.7,29.0,133.0,278.3,216.1
2017,7,16,18,45,202.5,56.5,1.55,28.5,92.0,192.07,146.36
2017,7,16,19,0,125.0,38.0,1.4,28.0,51.0,123.76,88.31
2017,7,16,19,15,62.5,19.0,1.45,27.5,25.5,58.52,1.83
2017,7,16,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,18.5,8.0,1.0,24.5,9.0,7.63,0.0
2017,7,17,6,0,37.0,16.0,1.1,25.0,18.0,14.24,0.0
2017,7,17,6,15,108.0,37.0,1.1,25.0,52.0,30.17,18.66
2017,7,17,6,30,179.0,58.0,1.1,25.0,86.0,46.25,33.35
2017,7,17,6,45,252.5,75.0,1.1,25.5,131.5,58.93,44.59
2017,7,17,7,0,326.0,92.0,1.1,26.0,177.0,67.24,51.82
2017,7,17,7,15,379.0,105.0,1.05,26.5,226.0,74.76,58.11
2017,7,17,7,30,432.0,118.0,1.0,27.0,275.0,81.84,63.81
2017,7,17,7,45,481.5,125.0,1.0,27.5,327.0,84.27,65.48
2017,7,17,8,0,531.0,132.0,1.0,28.0,379.0,120.4,74.58
2017,7,17,8,15,562.0,140.0,1.05,28.5,430.0,159.84,97.67
2017,7,17,8,30,593.0,148.0,1.1,29.0,481.0,203.76,129.12
2017,7,17,8,45,623.5,151.0,1.2,29.5,530.0,247.16,162.85
2017,7,17,9,0,654.0,154.0,1.3,30.0,579.0,293.92,200.3
2017,7,17,9,15,456.0,244.0,1.45,30.0,551.0,338.88,241.45
2017,7,17,9,30,258.0,334.0,1.6,30.0,523.0,366.68,266.54
2017,7,17,9,45,164.0,349.5,1.75,30.5,472.5,363.13,265.24
2017,7,17,10,0,70.0,365.0,1.9,31.0,422.0,348.97,255.1
2017,7,17,10,15,76.5,377.0,2.0,31.0,441.5,369.25,269.77
2017,7,17,10,30,83.0,389.0,2.1,31.0,461.0,390.12,284.67
2017,7,17,10,45,158.5,420.5,2.25,31.5,563.5,466.14,338.73
2017,7,17,11,0,234.0,452.0,2.4,32.0,666.0,555.07,400.57
2017,7,17,11,15,515.0,309.5,2.45,32.0,795.5,643.1,466.83
2017,7,17,11,30,796.0,167.0,2.5,32.0,925.0,754.11,547.61
2017,7,17,11,45,527.0,326.5,2.6,32.5,831.5,717.41,515.94
2017,7,17,12,0,258.0,486.0,2.7,33.0,738.0,660.79,470.57
2017,7,17,12,15,518.5,337.5,2.75,33.0,847.5,766.5,549.08
2017,7,17,12,30,779.0,189.0,2.8,33.0,957.0,876.85,625.7
2017,7,17,12,45,781.5,186.5,2.85,33.5,956.0,900.77,639.25
2017,7,17,13,0,784.0,184.0,2.9,34.0,955.0,922.41,652.01
2017,7,17,13,15,781.5,183.0,2.95,34.0,945.5,938.19,662.43
2017,7,17,13,30,779.0,182.0,3.0,34.0,936.0,951.13,671.19
2017,7,17,13,45,444.0,323.0,3.05,34.0,751.0,779.77,555.96
2017,7,17,14,0,109.0,464.0,3.1,34.0,566.0,569.22,406.13
2017,7,17,14,15,147.0,454.0,3.1,34.0,587.5,612.81,438.44
2017,7,17,14,30,185.0,444.0,3.1,34.0,609.0,645.45,462.05
2017,7,17,14,45,202.0,413.0,3.15,34.0,587.5,633.73,455.73
2017,7,17,15,0,219.0,382.0,3.2,34.0,566.0,620.4,448.58
2017,7,17,15,15,472.0,269.5,3.2,33.5,640.5,776.91,564.08
2017,7,17,15,30,725.0,157.0,3.2,33.0,715.0,902.55,652.24
2017,7,17,15,45,708.0,153.5,3.2,33.0,672.0,873.23,633.52
2017,7,17,16,0,691.0,150.0,3.2,33.0,629.0,841.88,614.57
2017,7,17,16,15,670.5,145.5,3.2,33.0,582.5,804.36,591.36
2017,7,17,16,30,650.0,141.0,3.2,33.0,536.0,765.43,567.0
2017,7,17,16,45,625.0,134.5,3.2,33.0,486.0,719.15,537.27
2017,7,17,17,0,600.0,128.0,3.2,33.0,436.0,672.25,506.66
2017,7,17,17,15,519.5,129.0,2.95,32.5,374.0,583.29,444.68
2017,7,17,17,30,439.0,130.0,2.7,32.0,312.0,506.15,389.02
2017,7,17,17,45,396.5,117.5,2.5,31.5,264.0,444.96,344.62
2017,7,17,18,0,354.0,105.0,2.3,31.0,216.0,386.28,300.64
2017,7,17,18,15,303.0,89.0,2.15,30.5,171.0,320.76,250.02
2017,7,17,18,30,252.0,73.0,2.0,30.0,126.0,259.27,200.82
2017,7,17,18,45,185.0,54.5,1.85,29.5,87.0,179.63,136.27
2017,7,17,19,0,118.0,36.0,1.7,29.0,48.0,116.99,82.75
2017,7,17,19,15,59.0,18.0,1.8,28.5,24.0,55.17,0.0
2017,7,17,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,5,45,52.5,9.0,1.6,23.5,11.5,8.58,0.0
2017,7,18,6,0,105.0,18.0,1.9,24.0,23.0,14.2,0.0
2017,7,18,6,15,221.0,31.5,1.95,24.5,60.0,24.45,14.01
2017,7,18,6,30,337.0,45.0,2.0,25.0,97.0,34.87,23.77
2017,7,18,6,45,422.5,53.5,2.05,25.5,145.5,39.62,28.2
2017,7,18,7,0,508.0,62.0,2.1,26.0,194.0,44.17,32.22
2017,7,18,7,15,560.0,69.0,2.1,26.5,246.0,47.16,34.75
2017,7,18,7,30,612.0,76.0,2.1,27.0,298.0,49.96,36.98
2017,7,18,7,45,654.0,79.5,2.1,28.0,352.0,49.98,36.71
2017,7,18,8,0,696.0,83.0,2.1,29.0,406.0,95.19,50.05
2017,7,18,8,15,722.0,87.0,2.15,29.5,458.0,140.5,76.22
2017,7,18,8,30,748.0,91.0,2.2,30.0,510.0,188.87,111.5
2017,7,18,8,45,767.5,94.5,2.3,30.5,559.5,238.31,151.28
2017,7,18,9,0,787.0,98.0,2.4,31.0,609.0,289.74,193.9
2017,7,18,9,15,555.5,207.5,2.45,31.5,582.0,342.55,242.18
2017,7,18,9,30,324.0,317.0,2.5,32.0,555.0,378.52,273.62
2017,7,18,9,45,581.0,212.5,2.6,32.5,668.5,420.26,303.73
2017,7,18,10,0,838.0,108.0,2.7,33.0,782.0,499.59,362.58
2017,7,18,10,15,846.5,110.0,2.75,33.5,817.0,548.6,399.32
2017,7,18,10,30,855.0,112.0,2.8,34.0,852.0,597.1,434.73
2017,7,18,10,45,860.5,114.0,2.9,34.5,880.0,643.01,467.51
2017,7,18,11,0,866.0,116.0,3.0,35.0,908.0,687.74,498.65
2017,7,18,11,15,870.5,117.0,3.05,35.0,929.5,729.54,527.46
2017,7,18,11,30,875.0,118.0,3.1,35.0,951.0,769.71,553.7
2017,7,18,11,45,876.5,119.0,3.2,35.5,964.0,805.71,576.1
2017,7,18,12,0,878.0,120.0,3.3,36.0,977.0,839.58,596.96
2017,7,18,12,15,548.5,310.0,3.4,36.0,847.0,766.92,545.57
2017,7,18,12,30,219.0,500.0,3.5,36.0,717.0,667.61,471.05
2017,7,18,12,45,163.5,496.5,3.6,36.0,658.5,625.37,442.4
2017,7,18,13,0,108.0,493.0,3.7,36.0,600.0,574.47,407.16
2017,7,18,13,15,110.0,488.0,3.75,36.0,596.0,577.96,410.17
2017,7,18,13,30,112.0,483.0,3.8,36.0,592.0,580.93,412.63
2017,7,18,13,45,485.0,303.5,3.9,36.0,759.5,800.39,572.25
2017,7,18,14,0,858.0,124.0,4.0,36.0,927.0,986.03,696.13
2017,7,18,14,15,852.0,123.0,4.05,36.0,902.0,985.99,695.77
2017,7,18,14,30,846.0,122.0,4.1,36.0,877.0,982.79,694.85
2017,7,18,14,45,823.0,129.0,4.2,36.0,841.5,967.89,686.86
2017,7,18,15,0,800.0,136.0,4.3,36.0,806.0,959.45,683.15
2017,7,18,15,15,789.0,133.5,4.3,35.5,768.0,941.13,674.0
2017,7,18,15,30,778.0,131.0,4.3,35.0,730.0,920.09,663.14
2017,7,18,15,45,763.0,128.0,4.35,35.0,686.5,892.09,646.57
2017,7,18,16,0,748.0,125.0,4.4,35.0,643.0,861.82,628.46
2017,7,18,16,15,729.0,121.5,4.35,34.5,595.5,825.27,606.87
2017,7,18,16,30,710.0,118.0,4.3,34.0,548.0,791.45,586.92
2017,7,18,16,45,356.0,137.0,4.3,34.0,352.5,482.38,367.22
2017,7,18,17,0,2.0,156.0,4.3,34.0,157.0,153.33,113.18
2017,7,18,17,15,297.0,126.5,4.15,33.5,249.5,403.17,312.09
2017,7,18,17,30,592.0,97.0,4.0,33.0,342.0,588.43,453.94
2017,7,18,17,45,544.5,90.0,3.9,33.0,290.0,523.22,405.12
2017,7,18,18,0,497.0,83.0,3.8,33.0,238.0,460.34,357.68
2017,7,18,18,15,431.5,73.0,3.4,32.0,188.5,381.01,297.09
2017,7,18,18,30,366.0,63.0,3.0,31.0,139.0,312.59,242.54
2017,7,18,18,45,270.5,49.5,2.6,30.5,96.0,229.22,174.25
2017,7,18,19,0,175.0,36.0,2.2,30.0,53.0,155.63,110.71
2017,7,18,19,15,87.5,18.0,2.15,29.5,26.5,74.61,0.0
2017,7,18,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,5,45,32.5,8.5,1.8,24.5,10.0,8.1,0.0
2017,7,19,6,0,65.0,17.0,2.1,25.0,20.0,14.28,0.0
2017,7,19,6,15,171.5,33.5,2.2,25.5,56.0,26.06,15.12
2017,7,19,6,30,278.0,50.0,2.3,26.0,92.0,38.2,26.41
2017,7,19,6,45,367.5,60.0,2.4,26.5,140.0,44.74,32.39
2017,7,19,7,0,457.0,70.0,2.5,27.0,188.0,50.99,37.86
2017,7,19,7,15,511.5,78.0,2.5,27.5,239.5,54.42,40.74
2017,7,19,7,30,566.0,86.0,2.5,28.0,291.0,57.64,43.29
2017,7,19,7,45,382.5,138.0,2.55,28.5,286.5,93.19,72.77
2017,7,19,8,0,199.0,190.0,2.6,29.0,282.0,156.45,112.88
2017,7,19,8,15,276.0,202.5,2.6,29.5,347.5,180.81,125.49
2017,7,19,8,30,353.0,215.0,2.6,30.0,413.0,221.26,152.22
2017,7,19,8,45,358.0,237.5,2.65,30.5,454.5,261.69,183.22
2017,7,19,9,0,363.0,260.0,2.7,31.0,496.0,302.91,215.22
2017,7,19,9,15,576.5,188.5,2.7,31.5,595.0,331.94,234.19
2017,7,19,9,30,790.0,117.0,2.7,32.0,694.0,392.78,279.21
2017,7,19,9,45,804.0,118.5,2.75,32.5,735.5,443.16,319.31
2017,7,19,10,0,818.0,120.0,2.8,33.0,777.0,498.65,361.86
2017,7,19,10,15,827.5,122.0,2.85,33.0,812.0,547.34,399.27
2017,7,19,10,30,837.0,124.0,2.9,33.0,847.0,595.65,435.51
2017,7,19,10,45,562.0,281.0,2.95,33.5,774.0,591.41,429.43
2017,7,19,11,0,287.0,438.0,3.0,34.0,701.0,573.51,411.95
2017,7,19,11,15,575.0,282.5,3.05,34.5,825.0,659.13,476.26
2017,7,19,11,30,863.0,127.0,3.1,35.0,949.0,767.68,552.85
2017,7,19,11,45,856.5,134.5,3.2,35.5,960.0,802.64,574.12
2017,7,19,12,0,850.0,142.0,3.3,36.0,971.0,835.03,594.04
2017,7,19,12,15,851.0,142.5,3.4,36.0,977.0,865.19,613.7
2017,7,19,12,30,852.0,143.0,3.5,36.0,983.0,893.15,631.94
2017,7,19,12,45,851.5,142.5,3.6,36.0,981.0,916.57,647.31
2017,7,19,13,0,851.0,142.0,3.7,36.0,979.0,937.49,661.18
2017,7,19,13,15,848.5,141.5,3.75,36.0,969.0,953.79,671.91
2017,7,19,13,30,846.0,141.0,3.8,36.0,959.0,967.17,680.91
2017,7,19,13,45,841.5,140.5,3.85,36.5,941.0,975.54,685.44
2017,7,19,14,0,837.0,140.0,3.9,37.0,923.0,980.81,688.14
2017,7,19,14,15,831.0,138.5,3.95,37.0,898.0,980.45,688.86
2017,7,19,14,30,825.0,137.0,4.0,37.0,873.0,976.97,687.77
2017,7,19,14,45,809.0,139.5,4.1,37.0,839.0,973.73,687.25
2017,7,19,15,0,793.0,142.0,4.2,37.0,805.0,958.82,679.38
2017,7,19,15,15,782.0,139.5,4.2,36.5,767.0,940.63,670.41
2017,7,19,15,30,771.0,137.0,4.2,36.0,729.0,919.73,659.71
2017,7,19,15,45,756.5,133.5,4.2,36.0,686.0,891.8,643.06
2017,7,19,16,0,742.0,130.0,4.2,36.0,643.0,861.59,624.9
2017,7,19,16,15,722.5,126.0,4.15,35.5,595.0,828.65,605.89
2017,7,19,16,30,703.0,122.0,4.1,35.0,547.0,789.82,582.67
2017,7,19,16,45,678.5,116.5,4.1,35.0,496.5,743.57,553.06
2017,7,19,17,0,654.0,111.0,4.1,35.0,446.0,696.59,522.51
2017,7,19,17,15,620.5,105.0,4.0,34.5,394.0,641.43,486.3
2017,7,19,17,30,587.0,99.0,3.9,34.0,342.0,586.79,449.53
2017,7,19,17,45,543.5,90.5,3.8,33.5,290.0,522.85,403.82
2017,7,19,18,0,500.0,82.0,3.7,33.0,238.0,460.96,358.03
2017,7,19,18,15,435.5,72.0,3.35,32.5,188.5,386.5,300.5
2017,7,19,18,30,371.0,62.0,3.0,32.0,139.0,314.02,242.62
2017,7,19,18,45,281.5,48.0,2.65,31.5,96.0,232.94,176.34
2017,7,19,19,0,192.0,34.0,2.3,31.0,53.0,160.88,113.76
2017,7,19,19,15,96.0,17.0,2.3,30.5,26.5,76.39,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,29.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,5,45,28.5,8.0,2.2,24.5,9.5,7.63,0.0
2017,7,20,6,0,57.0,16.0,2.4,25.0,19.0,13.47,0.0
2017,7,20,6,15,161.5,33.0,2.5,25.5,54.5,25.68,14.71
2017,7,20,6,30,266.0,50.0,2.6,26.0,90.0,38.23,26.41
2017,7,20,6,45,354.0,60.5,2.75,26.5,137.0,45.15,32.72
2017,7,20,7,0,442.0,71.0,2.9,27.0,184.0,51.95,38.67
2017,7,20,7,15,497.5,79.5,2.8,27.5,235.5,55.74,41.86
2017,7,20,7,30,553.0,88.0,2.7,28.0,287.0,59.29,44.69
2017,7,20,7,45,598.5,92.5,2.65,28.5,340.5,59.47,44.6
2017,7,20,8,0,644.0,97.0,2.6,29.0,394.0,95.11,52.35
2017,7,20,8,15,672.5,102.0,2.5,29.5,446.0,138.98,77.3
2017,7,20,8,30,701.0,107.0,2.4,30.0,498.0,186.19,111.3
2017,7,20,8,45,726.0,109.5,2.35,31.0,548.5,238.95,152.7
2017,7,20,9,0,751.0,112.0,2.3,32.0,599.0,288.88,193.06
2017,7,20,9,15,767.5,115.5,2.15,32.5,644.5,339.31,234.29
2017,7,20,9,30,784.0,119.0,2.0,33.0,690.0,391.05,275.63
2017,7,20,9,45,798.0,120.5,1.95,33.5,731.5,441.16,314.87
2017,7,20,10,0,812.0,122.0,1.9,34.0,773.0,496.35,356.32
2017,7,20,10,15,821.5,124.0,1.9,34.0,808.5,544.81,392.79
2017,7,20,10,30,831.0,126.0,1.9,34.0,844.0,592.9,428.03
2017,7,20,10,45,839.5,126.5,1.95,34.5,873.5,638.53,460.03
2017,7,20,11,0,848.0,127.0,2.0,35.0,903.0,683.28,490.57
2017,7,20,11,15,853.0,128.5,2.05,35.5,924.5,725.3,518.44
2017,7,20,11,30,858.0,130.0,2.1,36.0,946.0,765.77,543.29
2017,7,20,11,45,874.0,121.5,2.2,36.5,963.5,804.59,567.16
2017,7,20,12,0,890.0,113.0,2.3,37.0,981.0,842.08,589.98
2017,7,20,12,15,891.5,113.0,2.35,37.0,987.0,873.24,609.53
2017,7,20,12,30,893.0,113.0,2.4,37.0,993.0,902.04,627.62
2017,7,20,12,45,893.5,112.5,2.5,37.5,991.5,927.01,642.42
2017,7,20,13,0,894.0,112.0,2.6,38.0,990.0,949.34,655.59
2017,7,20,13,15,892.0,111.5,2.65,38.0,980.0,966.44,666.56
2017,7,20,13,30,890.0,111.0,2.7,38.0,970.0,980.47,675.78
2017,7,20,13,45,887.0,110.0,2.8,38.0,952.5,989.85,682.7
2017,7,20,14,0,884.0,109.0,2.9,38.0,935.0,995.99,687.78
2017,7,20,14,15,878.5,108.0,2.95,38.0,910.0,996.37,689.06
2017,7,20,14,30,873.0,107.0,3.0,38.0,885.0,993.49,688.5
2017,7,20,14,45,864.5,106.0,3.05,38.0,852.5,984.41,684.24
2017,7,20,15,0,856.0,105.0,3.1,38.0,820.0,972.23,678.19
2017,7,20,15,15,846.5,103.0,3.15,38.0,782.0,954.96,669.06
2017,7,20,15,30,837.0,101.0,3.2,38.0,744.0,934.84,658.2
2017,7,20,15,45,822.5,99.5,3.25,38.0,700.0,907.79,642.94
2017,7,20,16,0,808.0,98.0,3.3,38.0,656.0,878.39,626.15
2017,7,20,16,15,791.0,95.0,3.35,37.5,608.0,850.61,611.59
2017,7,20,16,30,774.0,92.0,3.4,37.0,560.0,813.11,590.38
2017,7,20,16,45,750.0,89.0,3.45,37.0,508.5,767.98,562.52
2017,7,20,17,0,726.0,86.0,3.5,37.0,457.0,721.92,533.57
2017,7,20,17,15,695.5,81.5,3.45,36.5,404.0,668.26,499.43
2017,7,20,17,30,665.0,77.0,3.4,36.0,351.0,618.15,466.91
2017,7,20,17,45,620.0,72.0,3.4,35.5,298.0,554.5,423.65
2017,7,20,18,0,575.0,67.0,3.4,35.0,245.0,493.0,379.18
2017,7,20,18,15,511.0,59.5,3.1,34.0,194.0,418.89,323.28
2017,7,20,18,30,447.0,52.0,2.8,33.0,143.0,349.49,268.59
2017,7,20,18,45,346.0,41.5,2.5,32.5,99.0,261.87,197.44
2017,7,20,19,0,245.0,31.0,2.2,32.0,55.0,183.99,129.5
2017,7,20,19,15,122.5,15.5,2.35,31.5,27.5,85.13,0.0
2017,7,20,19,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,21,5,45,21.5,8.0,2.3,24.5,9.0,7.63,0.0
2017,7,21,6,0,43.0,16.0,2.4,25.0,18.0,13.46,0.0
2017,7,21,6,15,147.0,33.5,2.45,25.5,53.0,26.12,14.93
2017,7,21,6,30,251.0,51.0,2.5,26.0,88.0,39.06,27.08
2017,7,21,6,45,346.5,61.0,2.65,26.5,135.5,45.57,33.07
2017,7,21,7,0,442.0,71.0,2.8,27.0,183.0,52.06,38.76
2017,7,21,7,15,498.0,79.5,2.75,27.5,234.5,55.85,41.95
2017,7,21,7,30,554.0,88.0,2.7,28.0,286.0,59.4,44.78
2017,7,21,7,45,599.5,92.5,2.7,29.0,339.5,59.58,44.6
2017,7,21,8,0,645.0,97.0,2.7,30.0,393.0,93.93,51.61
2017,7,21,8,15,674.0,102.0,2.55,30.5,445.0,137.91,76.22
2017,7,21,8,30,703.0,107.0,2.4,31.0,497.0,185.29,110.03
2017,7,21,8,45,727.0,110.0,2.25,32.0,547.5,238.38,151.44
2017,7,21,9,0,751.0,113.0,2.1,33.0,598.0,288.52,191.69
2017,7,21,9,15,767.0,116.0,2.0,33.5,643.5,338.41,232.35
2017,7,21,9,30,783.0,119.0,1.9,34.0,689.0,389.56,273.15
2017,7,21,9,45,796.5,121.0,1.85,34.5,730.5,439.86,312.33
2017,7,21,10,0,810.0,123.0,1.8,35.0,772.0,490.71,350.62
2017,7,21,10,15,819.5,125.0,1.85,35.5,807.0,543.6,389.31
2017,7,21,10,30,829.0,127.0,1.9,36.0,842.0,591.64,423.61
2017,7,21,10,45,836.5,128.5,1.95,36.5,871.0,637.45,455.44
2017,7,21,11,0,844.0,130.0,2.0,37.0,900.0,682.3,485.77
2017,7,21,11,15,849.0,131.0,2.1,37.0,922.0,723.8,514.52
2017,7,21,11,30,854.0,132.0,2.2,37.0,944.0,763.76,540.43
2017,7,21,11,45,854.0,134.5,2.35,37.5,957.0,799.36,562.51
2017,7,21,12,0,854.0,137.0,2.5,38.0,970.0,832.81,583.1
2017,7,21,12,15,855.5,137.5,2.6,38.0,976.0,863.58,602.82
2017,7,21,12,30,857.0,138.0,2.7,38.0,982.0,892.14,621.16
2017,7,21,12,45,856.5,138.0,2.8,38.5,980.0,916.14,635.35
2017,7,21,13,0,856.0,138.0,2.9,39.0,978.0,937.62,647.99
2017,7,21,13,15,854.0,137.5,2.95,39.0,968.5,954.48,658.84
2017,7,21,13,30,852.0,137.0,3.0,39.0,959.0,968.41,668.0
2017,7,21,13,45,847.5,136.0,3.1,39.0,941.0,976.35,673.97
2017,7,21,14,0,843.0,135.0,3.2,39.0,923.0,981.13,678.14
2017,7,21,14,15,837.0,134.0,3.2,39.0,898.0,981.26,678.87
2017,7,21,14,30,831.0,133.0,3.2,39.0,873.0,978.27,677.83
2017,7,21,14,45,818.0,133.5,3.25,39.0,840.0,966.77,671.99
2017,7,21,15,0,805.0,134.0,3.3,39.0,807.0,961.41,670.16
2017,7,21,15,15,794.0,131.5,3.35,38.5,768.5,943.05,661.6
2017,7,21,15,30,783.0,129.0,3.4,38.0,730.0,921.95,651.38
2017,7,21,15,45,765.5,127.5,3.45,38.0,686.0,893.16,634.84
2017,7,21,16,0,748.0,126.0,3.5,38.0,642.0,862.19,616.85
2017,7,21,16,15,729.0,122.0,3.5,37.5,594.5,825.06,595.68
2017,7,21,16,30,710.0,118.0,3.5,37.0,547.0,790.69,576.08
2017,7,21,16,45,680.0,115.0,3.55,37.0,495.5,742.51,545.84
2017,7,21,17,0,650.0,112.0,3.6,37.0,444.0,693.93,514.84
2017,7,21,17,15,616.0,105.5,3.6,36.5,391.5,637.9,478.78
2017,7,21,17,30,582.0,99.0,3.6,36.0,339.0,582.43,442.02
2017,7,21,17,45,532.5,92.0,3.6,35.5,286.5,516.16,395.13
2017,7,21,18,0,483.0,85.0,3.6,35.0,234.0,452.33,348.33
2017,7,21,18,15,418.0,74.0,3.5,34.5,184.5,373.3,288.15
2017,7,21,18,30,353.0,63.0,3.4,34.0,135.0,304.62,233.57
2017,7,21,18,45,261.0,48.5,3.3,33.5,92.5,222.62,167.06
2017,7,21,19,0,169.0,34.0,3.2,33.0,50.0,149.99,104.13
2017,7,21,19,15,84.5,17.0,3.3,32.5,25.0,70.81,0.0
2017,7,21,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
