Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,22,5,45,22.0,7.5,3.1,24.5,8.5,7.15,0.0
2017,7,22,6,0,44.0,15.0,3.2,25.0,17.0,12.65,0.0
2017,7,22,6,15,143.0,33.0,3.3,25.5,52.0,25.74,14.5
2017,7,22,6,30,242.0,51.0,3.4,26.0,87.0,39.1,27.07
2017,7,22,6,45,335.0,62.5,3.5,26.5,134.5,46.77,34.06
2017,7,22,7,0,428.0,74.0,3.6,27.0,182.0,54.1,40.49
2017,7,22,7,15,484.5,83.0,3.55,27.5,233.5,58.9,44.54
2017,7,22,7,30,541.0,92.0,3.5,28.0,285.0,62.7,47.58
2017,7,22,7,45,590.5,96.5,3.5,29.0,339.5,62.69,47.21
2017,7,22,8,0,640.0,101.0,3.5,30.0,394.0,95.45,53.44
2017,7,22,8,15,669.5,106.0,3.4,30.5,446.5,139.21,77.62
2017,7,22,8,30,699.0,111.0,3.3,31.0,499.0,186.44,111.23
2017,7,22,8,45,725.5,113.5,3.2,32.0,550.0,234.46,148.8
2017,7,22,9,0,752.0,116.0,3.1,33.0,601.0,290.06,193.36
2017,7,22,9,15,768.5,119.0,2.95,33.5,647.5,340.2,234.48
2017,7,22,9,30,785.0,122.0,2.8,34.0,694.0,391.67,275.88
2017,7,22,9,45,800.0,124.0,2.65,34.5,735.5,442.77,315.9
2017,7,22,10,0,815.0,126.0,2.5,35.0,777.0,494.59,355.11
2017,7,22,10,15,824.5,128.0,2.45,35.5,813.0,547.72,394.05
2017,7,22,10,30,834.0,130.0,2.4,36.0,849.0,596.08,428.52
2017,7,22,10,45,842.5,130.5,2.4,36.5,878.0,642.0,460.48
2017,7,22,11,0,851.0,131.0,2.4,37.0,907.0,687.02,490.92
2017,7,22,11,15,855.5,132.0,2.45,37.0,929.0,728.52,519.55
2017,7,22,11,30,860.0,133.0,2.5,37.0,951.0,768.42,545.26
2017,7,22,11,45,871.0,128.5,2.65,37.5,967.0,806.96,569.25
2017,7,22,12,0,882.0,124.0,2.8,38.0,983.0,843.95,592.07
2017,7,22,12,15,883.0,124.5,2.9,38.0,989.0,875.09,612.01
2017,7,22,12,30,884.0,125.0,3.0,38.0,995.0,903.89,630.51
2017,7,22,12,45,884.5,123.5,3.15,38.5,993.0,927.98,645.06
2017,7,22,13,0,885.0,122.0,3.3,39.0,991.0,949.41,657.97
2017,7,22,13,15,883.0,121.5,3.35,39.0,981.0,966.57,669.04
2017,7,22,13,30,881.0,121.0,3.4,39.0,971.0,980.7,678.33
2017,7,22,13,45,877.5,120.0,3.5,39.0,953.0,989.71,684.93
2017,7,22,14,0,874.0,119.0,3.6,39.0,935.0,995.49,689.67
2017,7,22,14,15,868.5,118.0,3.6,39.0,909.5,996.03,690.66
2017,7,22,14,30,863.0,117.0,3.6,39.0,884.0,993.33,689.81
2017,7,22,14,45,682.0,214.5,3.65,39.0,807.0,931.89,652.49
2017,7,22,15,0,501.0,312.0,3.7,39.0,730.0,851.04,598.2
2017,7,22,15,15,528.5,283.0,3.7,38.5,705.5,846.43,599.23
2017,7,22,15,30,556.0,254.0,3.7,38.0,681.0,838.37,597.63
2017,7,22,15,45,677.5,179.0,3.75,38.0,668.0,871.72,623.13
2017,7,22,16,0,799.0,104.0,3.8,38.0,655.0,884.3,632.99
2017,7,22,16,15,781.5,101.0,3.8,37.5,607.0,848.44,612.45
2017,7,22,16,30,764.0,98.0,3.8,37.0,559.0,810.75,590.74
2017,7,22,16,45,737.5,95.0,3.8,37.0,507.0,763.75,561.19
2017,7,22,17,0,711.0,92.0,3.8,37.0,455.0,715.97,530.68
2017,7,22,17,15,679.0,87.5,3.75,36.5,401.5,665.29,498.43
2017,7,22,17,30,647.0,83.0,3.7,36.0,348.0,611.55,463.14
2017,7,22,17,45,598.5,77.5,3.7,35.5,294.5,545.46,417.63
2017,7,22,18,0,550.0,72.0,3.7,35.0,241.0,481.78,371.09
2017,7,22,18,15,484.5,63.5,3.55,34.5,190.0,406.54,313.67
2017,7,22,18,30,419.0,55.0,3.4,34.0,139.0,336.12,257.69
2017,7,22,18,45,317.5,43.5,3.25,33.5,95.5,248.39,186.54
2017,7,22,19,0,216.0,32.0,3.1,33.0,52.0,169.68,117.69
2017,7,22,19,15,108.0,16.0,3.2,32.5,26.0,79.07,0.0
2017,7,22,19,30,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,31.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,45,13.5,7.0,3.05,25.0,7.5,6.67,0.0
2017,7,23,6,0,27.0,14.0,3.2,25.0,15.0,13.34,0.0
2017,7,23,6,15,120.5,33.0,3.3,25.0,49.0,27.06,15.41
2017,7,23,6,30,214.0,52.0,3.4,25.0,83.0,39.92,27.85
2017,7,23,6,45,299.0,65.5,3.5,25.5,129.0,49.1,36.17
2017,7,23,7,0,384.0,79.0,3.6,26.0,175.0,57.85,43.84
2017,7,23,7,15,442.0,89.0,3.55,26.5,226.0,63.5,48.64
2017,7,23,7,30,500.0,99.0,3.5,27.0,277.0,68.85,52.98
2017,7,23,7,45,545.0,106.0,3.5,27.5,329.5,70.09,53.75
2017,7,23,8,0,590.0,113.0,3.5,28.0,382.0,101.12,60.19
2017,7,23,8,15,621.0,119.0,3.4,28.5,434.0,143.01,83.33
2017,7,23,8,30,652.0,125.0,3.3,29.0,486.0,188.6,115.71
2017,7,23,8,45,676.5,129.5,3.2,29.5,535.5,235.18,152.54
2017,7,23,9,0,701.0,134.0,3.1,30.0,585.0,284.41,192.82
2017,7,23,9,15,719.0,138.0,2.95,30.5,631.0,333.63,233.39
2017,7,23,9,30,737.0,142.0,2.8,31.0,677.0,389.14,277.88
2017,7,23,9,45,750.0,145.5,2.65,31.5,718.0,438.21,316.64
2017,7,23,10,0,763.0,149.0,2.5,32.0,759.0,487.88,354.6
2017,7,23,10,15,774.0,151.5,2.35,32.5,794.5,536.05,390.18
2017,7,23,10,30,785.0,154.0,2.2,33.0,830.0,584.19,424.45
2017,7,23,10,45,793.0,156.0,2.05,33.5,859.0,629.79,455.72
2017,7,23,11,0,801.0,158.0,1.9,34.0,888.0,674.67,485.33
2017,7,23,11,15,807.0,159.5,1.85,34.0,910.0,716.77,513.76
2017,7,23,11,30,813.0,161.0,1.8,34.0,932.0,757.6,540.42
2017,7,23,11,45,807.5,168.0,1.8,34.5,944.0,792.81,561.32
2017,7,23,12,0,802.0,175.0,1.8,35.0,956.0,825.74,580.57
2017,7,23,12,15,804.0,175.5,1.85,35.5,962.5,856.89,598.98
2017,7,23,12,30,806.0,176.0,1.9,36.0,969.0,886.01,616.02
2017,7,23,12,45,806.5,175.5,2.0,36.5,967.5,910.67,630.72
2017,7,23,13,0,807.0,175.0,2.1,37.0,966.0,932.9,643.94
2017,7,23,13,15,804.5,174.5,2.2,37.0,956.5,949.62,655.18
2017,7,23,13,30,802.0,174.0,2.3,37.0,947.0,963.44,664.79
2017,7,23,13,45,797.5,173.0,2.4,37.0,929.0,971.81,671.17
2017,7,23,14,0,793.0,172.0,2.5,37.0,911.0,977.09,675.82
2017,7,23,14,15,405.0,232.5,2.5,37.0,609.5,661.75,471.56
2017,7,23,14,30,17.0,293.0,2.5,37.0,308.0,297.46,212.04
2017,7,23,14,45,14.0,263.0,2.5,37.0,275.0,265.6,190.71
2017,7,23,15,0,11.0,233.0,2.5,37.0,242.0,233.55,167.99
2017,7,23,15,15,15.0,251.5,2.5,36.5,263.5,256.59,185.54
2017,7,23,15,30,19.0,270.0,2.5,36.0,285.0,280.19,203.43
2017,7,23,15,45,56.0,290.5,2.5,36.0,330.0,352.37,256.99
2017,7,23,16,0,93.0,311.0,2.5,36.0,375.0,412.56,301.24
2017,7,23,16,15,137.5,289.5,2.5,35.5,376.5,444.68,326.67
2017,7,23,16,30,182.0,268.0,2.5,35.0,378.0,459.76,340.38
2017,7,23,16,45,248.0,233.0,2.5,35.0,368.0,487.75,363.21
2017,7,23,17,0,314.0,198.0,2.5,35.0,358.0,496.06,372.12
2017,7,23,17,15,295.5,178.0,2.4,34.5,314.5,449.73,340.17
2017,7,23,17,30,277.0,158.0,2.3,34.0,271.0,403.72,307.93
2017,7,23,17,45,251.5,137.5,2.2,34.0,228.5,352.6,270.3
2017,7,23,18,0,226.0,117.0,2.1,34.0,186.0,302.79,232.67
2017,7,23,18,15,187.5,96.0,1.85,33.0,145.5,245.65,188.84
2017,7,23,18,30,149.0,75.0,1.6,32.0,105.0,191.35,145.81
2017,7,23,18,45,97.5,54.0,1.35,31.5,71.0,123.88,91.32
2017,7,23,19,0,46.0,33.0,1.1,31.0,37.0,69.65,45.39
2017,7,23,19,15,23.0,16.5,1.1,30.5,18.5,31.93,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.5,2.85,25.0,2.5,0.0,0.0
2017,7,24,6,0,0.0,5.0,3.0,25.0,5.0,4.77,0.0
2017,7,24,6,15,20.5,32.0,3.2,25.0,35.0,28.23,16.13
2017,7,24,6,30,41.0,59.0,3.4,25.0,65.0,49.63,35.92
2017,7,24,6,45,103.0,85.5,3.65,25.5,109.0,68.03,52.15
2017,7,24,7,0,165.0,112.0,3.9,26.0,153.0,87.32,68.8
2017,7,24,7,15,220.0,132.5,4.05,26.5,201.5,98.4,78.13
2017,7,24,7,30,275.0,153.0,4.2,27.0,250.0,111.64,88.98
2017,7,24,7,45,341.5,161.5,4.35,27.5,303.0,116.65,92.71
2017,7,24,8,0,408.0,170.0,4.5,28.0,356.0,134.78,91.96
2017,7,24,8,15,444.5,181.0,4.35,28.5,407.0,171.97,113.16
2017,7,24,8,30,481.0,192.0,4.2,29.0,458.0,213.36,141.95
2017,7,24,8,45,520.0,195.5,4.1,29.5,508.0,253.78,172.49
2017,7,24,9,0,559.0,199.0,4.0,30.0,558.0,298.37,207.59
2017,7,24,9,15,437.5,257.5,3.8,30.5,552.0,338.18,242.84
2017,7,24,9,30,316.0,316.0,3.6,31.0,546.0,371.49,270.73
2017,7,24,9,45,311.0,339.0,3.45,31.5,576.0,408.06,297.97
2017,7,24,10,0,306.0,362.0,3.3,32.0,606.0,444.2,324.13
2017,7,24,10,15,488.5,293.5,3.2,32.5,704.0,500.05,365.05
2017,7,24,10,30,671.0,225.0,3.1,33.0,802.0,574.25,419.1
2017,7,24,10,45,686.5,224.0,3.05,33.5,832.0,617.97,449.75
2017,7,24,11,0,702.0,223.0,3.0,34.0,862.0,661.9,479.89
2017,7,24,11,15,708.5,225.5,2.95,34.5,884.0,702.43,506.84
2017,7,24,11,30,715.0,228.0,2.9,35.0,906.0,742.07,532.53
2017,7,24,11,45,720.0,228.5,2.9,35.5,920.0,777.7,555.29
2017,7,24,12,0,725.0,229.0,2.9,36.0,934.0,811.98,576.76
2017,7,24,12,15,726.5,229.5,2.85,36.0,940.0,841.79,595.74
2017,7,24,12,30,728.0,230.0,2.8,36.0,946.0,869.77,613.04
2017,7,24,12,45,730.5,228.0,2.75,36.5,945.0,894.31,626.79
2017,7,24,13,0,733.0,226.0,2.7,37.0,944.0,916.62,639.06
2017,7,24,13,15,616.0,315.5,2.6,37.0,914.5,910.15,631.81
2017,7,24,13,30,499.0,405.0,2.5,37.0,885.0,900.68,621.44
2017,7,24,13,45,609.5,311.5,2.45,37.0,887.5,929.56,643.69
2017,7,24,14,0,720.0,218.0,2.4,37.0,890.0,956.96,662.91
2017,7,24,14,15,415.0,326.0,2.35,37.0,711.5,769.05,538.6
2017,7,24,14,30,110.0,434.0,2.3,37.0,533.0,547.42,385.41
2017,7,24,14,45,60.0,328.5,2.3,37.0,382.5,389.3,278.39
2017,7,24,15,0,10.0,223.0,2.3,37.0,232.0,222.68,159.7
2017,7,24,15,15,5.0,168.0,2.35,36.5,172.5,164.06,117.74
2017,7,24,15,30,0.0,113.0,2.4,36.0,113.0,105.96,74.87
2017,7,24,15,45,4.0,156.0,2.45,36.0,159.0,151.71,109.56
2017,7,24,16,0,8.0,199.0,2.5,36.0,205.0,199.01,145.04
2017,7,24,16,15,4.0,164.0,2.5,35.5,167.0,160.46,116.82
2017,7,24,16,30,0.0,129.0,2.5,35.0,129.0,122.17,88.42
2017,7,24,16,45,0.0,103.5,2.5,35.0,103.5,97.14,69.67
2017,7,24,17,0,0.0,78.0,2.5,35.0,78.0,72.62,51.05
2017,7,24,17,15,0.0,68.0,2.3,34.5,68.0,63.27,44.09
2017,7,24,17,30,0.0,58.0,2.1,34.0,58.0,53.93,37.03
2017,7,24,17,45,0.0,48.5,1.95,33.5,48.5,45.06,30.23
2017,7,24,18,0,0.0,39.0,1.8,33.0,39.0,36.21,23.31
2017,7,24,18,15,0.0,30.5,1.7,32.0,30.5,28.3,17.06
2017,7,24,18,30,0.0,22.0,1.6,31.0,22.0,20.39,10.68
2017,7,24,18,45,0.0,14.5,1.55,30.5,14.5,13.43,4.94
2017,7,24,19,0,0.0,7.0,1.5,30.0,7.0,6.48,0.0
2017,7,24,19,15,0.0,3.5,1.75,29.5,3.5,3.34,0.0
2017,7,24,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.5,3.25,24.0,4.5,0.0,0.0
2017,7,25,6,0,1.0,9.0,3.4,24.0,9.0,8.58,0.0
2017,7,25,6,15,52.5,33.5,3.6,24.5,41.0,28.39,16.09
2017,7,25,6,30,104.0,58.0,3.8,25.0,73.0,47.51,34.11
2017,7,25,6,45,190.5,76.5,4.0,25.5,118.0,59.83,45.21
2017,7,25,7,0,277.0,95.0,4.2,26.0,163.0,73.18,56.84
2017,7,25,7,15,338.5,108.5,4.2,26.5,213.0,77.92,60.85
2017,7,25,7,30,400.0,122.0,4.2,27.0,263.0,85.32,66.89
2017,7,25,7,45,275.5,155.5,4.25,28.0,260.0,112.54,89.14
2017,7,25,8,0,151.0,189.0,4.3,29.0,257.0,150.52,110.52
2017,7,25,8,15,251.0,200.5,4.25,29.5,331.5,173.27,121.35
2017,7,25,8,30,351.0,212.0,4.2,30.0,406.0,214.57,147.63
2017,7,25,8,45,309.0,245.5,4.2,30.5,428.0,253.1,178.94
2017,7,25,9,0,267.0,279.0,4.2,31.0,450.0,287.53,207.11
2017,7,25,9,15,275.5,301.0,4.1,31.5,489.5,325.39,235.93
2017,7,25,9,30,284.0,323.0,4.0,32.0,529.0,364.33,265.17
2017,7,25,9,45,212.0,353.0,3.95,32.5,512.0,383.59,280.2
2017,7,25,10,0,140.0,383.0,3.9,33.0,495.0,387.99,283.34
2017,7,25,10,15,443.5,279.5,3.85,33.5,656.5,464.4,339.69
2017,7,25,10,30,747.0,176.0,3.8,34.0,818.0,579.21,423.63
2017,7,25,10,45,451.0,315.5,3.8,34.5,707.0,549.61,399.44
2017,7,25,11,0,155.0,455.0,3.8,35.0,596.0,502.47,361.13
2017,7,25,11,15,466.5,318.5,3.8,35.0,757.5,612.31,443.96
2017,7,25,11,30,778.0,182.0,3.8,35.0,919.0,748.38,542.61
2017,7,25,11,45,554.0,321.0,3.8,35.5,850.0,730.35,523.65
2017,7,25,12,0,330.0,460.0,3.8,36.0,781.0,695.22,493.35
2017,7,25,12,15,570.5,314.0,3.8,36.0,873.0,786.69,561.33
2017,7,25,12,30,811.0,168.0,3.8,36.0,965.0,882.01,626.95
2017,7,25,12,45,810.0,168.0,3.85,36.5,963.0,905.84,640.62
2017,7,25,13,0,809.0,168.0,3.9,37.0,961.0,927.15,653.13
2017,7,25,13,15,806.5,167.5,3.9,37.0,950.5,943.84,663.83
2017,7,25,13,30,804.0,167.0,3.9,37.0,940.0,957.63,672.8
2017,7,25,13,45,800.0,165.5,3.9,37.5,922.5,965.94,677.01
2017,7,25,14,0,796.0,164.0,3.9,38.0,905.0,971.15,679.39
2017,7,25,14,15,789.0,162.0,3.9,37.5,880.0,969.76,680.59
2017,7,25,14,30,782.0,160.0,3.9,37.0,855.0,965.26,679.99
2017,7,25,14,45,737.0,179.5,3.9,37.0,814.5,942.36,666.37
2017,7,25,15,0,692.0,199.0,3.9,37.0,774.0,924.07,655.86
2017,7,25,15,15,678.0,195.0,3.9,37.0,736.5,902.86,643.49
2017,7,25,15,30,664.0,191.0,3.9,37.0,699.0,879.23,629.59
2017,7,25,15,45,642.5,188.0,3.95,37.0,655.0,847.29,610.46
2017,7,25,16,0,621.0,185.0,4.0,37.0,611.0,813.56,590.05
2017,7,25,16,15,597.0,179.0,3.95,36.5,564.0,772.72,565.47
2017,7,25,16,30,573.0,173.0,3.9,36.0,517.0,730.7,539.38
2017,7,25,16,45,536.5,167.5,3.9,36.0,466.0,672.64,500.65
2017,7,25,17,0,500.0,162.0,3.9,36.0,415.0,620.93,465.52
2017,7,25,17,15,460.0,151.5,3.75,35.5,363.5,561.44,424.72
2017,7,25,17,30,420.0,141.0,3.6,35.0,312.0,503.48,383.98
2017,7,25,17,45,361.0,129.5,3.5,34.5,260.5,432.74,332.43
2017,7,25,18,0,302.0,118.0,3.4,34.0,209.0,355.06,274.26
2017,7,25,18,15,236.5,100.0,3.2,33.5,162.0,282.03,217.54
2017,7,25,18,30,171.0,82.0,3.0,33.0,115.0,214.84,163.77
2017,7,25,18,45,102.5,57.5,2.9,32.5,75.5,133.14,98.07
2017,7,25,19,0,34.0,33.0,2.8,32.0,36.0,64.85,41.01
2017,7,25,19,15,17.0,16.5,3.0,31.5,18.0,23.05,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,5,45,7.5,6.0,2.95,24.5,6.0,0.0,0.0
2017,7,26,6,0,15.0,12.0,3.2,25.0,12.0,11.44,0.0
2017,7,26,6,15,105.5,31.5,3.4,25.5,45.0,25.85,13.85
2017,7,26,6,30,196.0,51.0,3.6,26.0,78.0,41.01,28.53
2017,7,26,6,45,305.0,61.5,3.8,26.5,126.0,46.15,33.47
2017,7,26,7,0,414.0,72.0,4.0,27.0,174.0,52.78,39.34
2017,7,26,7,15,473.5,81.0,4.1,27.5,225.5,57.65,43.47
2017,7,26,7,30,533.0,90.0,4.2,28.0,277.0,61.51,46.59
2017,7,26,7,45,590.0,92.5,4.35,28.5,332.0,60.05,45.12
2017,7,26,8,0,647.0,95.0,4.5,29.0,387.0,86.27,48.25
2017,7,26,8,15,676.5,99.5,4.55,29.5,440.0,130.04,71.2
2017,7,26,8,30,706.0,104.0,4.6,30.0,493.0,177.27,104.41
2017,7,26,8,45,734.5,105.5,4.65,30.5,544.0,230.23,146.14
2017,7,26,9,0,763.0,107.0,4.7,31.0,595.0,280.84,187.9
2017,7,26,9,15,779.5,110.0,4.7,31.5,641.5,331.71,230.58
2017,7,26,9,30,796.0,113.0,4.7,32.0,688.0,383.87,273.73
2017,7,26,9,45,811.5,114.0,4.75,33.0,730.5,440.31,318.41
2017,7,26,10,0,827.0,115.0,4.8,34.0,773.0,491.69,358.17
2017,7,26,10,15,836.5,117.0,4.75,34.0,809.0,541.14,396.7
2017,7,26,10,30,846.0,119.0,4.7,34.0,845.0,590.2,433.93
2017,7,26,10,45,854.0,119.5,4.7,34.5,874.5,636.48,467.49
2017,7,26,11,0,862.0,120.0,4.7,35.0,904.0,681.79,499.46
2017,7,26,11,15,867.0,121.0,4.7,35.5,925.5,724.23,528.53
2017,7,26,11,30,872.0,122.0,4.7,36.0,947.0,765.08,554.47
2017,7,26,11,45,860.5,132.5,4.7,36.5,957.5,799.44,575.74
2017,7,26,12,0,849.0,143.0,4.7,37.0,968.0,830.86,594.89
2017,7,26,12,15,850.5,143.5,4.65,37.0,974.0,861.77,614.66
2017,7,26,12,30,852.0,144.0,4.6,37.0,980.0,890.47,632.91
2017,7,26,12,45,851.0,144.0,4.6,37.0,978.0,914.15,648.09
2017,7,26,13,0,850.0,144.0,4.6,37.0,976.0,935.26,661.68
2017,7,26,13,15,847.5,143.5,4.55,37.0,966.0,951.74,672.12
2017,7,26,13,30,845.0,143.0,4.5,37.0,956.0,965.28,680.77
2017,7,26,13,45,840.5,142.5,4.5,37.5,938.0,973.81,685.15
2017,7,26,14,0,836.0,142.0,4.5,38.0,920.0,979.22,687.67
2017,7,26,14,15,829.5,140.5,4.5,38.0,894.5,978.49,687.88
2017,7,26,14,30,823.0,139.0,4.5,38.0,869.0,974.62,686.25
2017,7,26,14,45,836.0,124.0,4.5,38.0,842.0,972.95,686.18
2017,7,26,15,0,849.0,109.0,4.5,38.0,815.0,967.43,683.79
2017,7,26,15,15,839.0,107.0,4.5,37.5,776.0,949.81,675.18
2017,7,26,15,30,829.0,105.0,4.5,37.0,737.0,929.34,664.83
2017,7,26,15,45,817.0,102.0,4.5,37.0,693.5,903.13,649.38
2017,7,26,16,0,805.0,99.0,4.5,37.0,650.0,882.35,637.54
2017,7,26,16,15,787.5,96.0,4.5,36.5,601.5,846.27,616.76
2017,7,26,16,30,770.0,93.0,4.5,36.0,553.0,808.36,594.56
2017,7,26,16,45,747.5,89.0,4.5,36.0,502.0,763.36,565.96
2017,7,26,17,0,725.0,85.0,4.5,36.0,451.0,717.34,536.25
2017,7,26,17,15,693.5,80.5,4.4,35.5,397.5,662.87,500.79
2017,7,26,17,30,662.0,76.0,4.3,35.0,344.0,612.07,467.08
2017,7,26,17,45,618.0,70.5,4.25,34.5,290.5,548.64,423.1
2017,7,26,18,0,574.0,65.0,4.2,34.0,237.0,487.32,377.81
2017,7,26,18,15,507.5,57.0,3.9,33.5,186.0,411.23,318.94
2017,7,26,18,30,441.0,49.0,3.6,33.0,135.0,340.19,261.7
2017,7,26,18,45,335.0,38.5,3.35,32.5,91.5,250.77,188.46
2017,7,26,19,0,229.0,28.0,3.1,32.0,48.0,171.95,115.98
2017,7,26,19,15,114.5,14.0,3.1,31.5,24.0,62.5,0.0
2017,7,26,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,5,45,20.0,6.0,2.3,23.5,7.0,0.0,0.0
2017,7,27,6,0,40.0,12.0,2.4,24.0,14.0,11.44,0.0
2017,7,27,6,15,154.0,28.5,2.55,24.5,47.5,22.27,11.02
2017,7,27,6,30,268.0,45.0,2.7,25.0,81.0,34.57,23.27
2017,7,27,6,45,365.5,54.5,2.85,25.5,129.0,40.87,29.14
2017,7,27,7,0,463.0,64.0,3.0,26.0,177.0,46.66,34.3
2017,7,27,7,15,520.0,71.5,3.05,27.0,229.0,49.9,36.99
2017,7,27,7,30,577.0,79.0,3.1,28.0,281.0,52.95,39.37
2017,7,27,7,45,619.0,84.5,3.2,29.0,334.5,54.23,40.14
2017,7,27,8,0,661.0,90.0,3.3,30.0,388.0,81.87,44.77
2017,7,27,8,15,689.5,94.5,3.25,30.5,440.5,126.3,67.59
2017,7,27,8,30,718.0,99.0,3.2,31.0,493.0,179.17,104.75
2017,7,27,8,45,738.5,103.0,3.2,31.5,543.0,227.8,143.05
2017,7,27,9,0,759.0,107.0,3.2,32.0,593.0,278.59,184.76
2017,7,27,9,15,775.5,110.0,3.1,32.5,639.0,329.27,226.74
2017,7,27,9,30,792.0,113.0,3.0,33.0,685.0,381.26,269.07
2017,7,27,9,45,805.5,115.0,2.95,34.0,726.5,432.26,309.1
2017,7,27,10,0,819.0,117.0,2.9,35.0,768.0,488.48,351.35
2017,7,27,10,15,828.5,119.0,2.85,35.0,804.0,537.59,388.79
2017,7,27,10,30,838.0,121.0,2.8,35.0,840.0,586.33,424.94
2017,7,27,10,45,846.0,122.0,2.8,35.5,869.0,632.71,457.74
2017,7,27,11,0,854.0,123.0,2.8,36.0,898.0,678.15,488.96
2017,7,27,11,15,859.0,124.0,2.8,36.5,920.0,720.33,517.15
2017,7,27,11,30,864.0,125.0,2.8,37.0,942.0,760.94,542.16
2017,7,27,11,45,880.0,116.5,2.8,37.5,959.5,800.17,565.89
2017,7,27,12,0,896.0,108.0,2.8,38.0,977.0,838.05,588.45
2017,7,27,12,15,897.0,108.5,2.85,38.0,983.5,869.7,608.42
2017,7,27,12,30,898.0,109.0,2.9,38.0,990.0,898.91,626.86
2017,7,27,12,45,898.0,108.5,3.0,38.5,988.0,923.74,641.55
2017,7,27,13,0,898.0,108.0,3.1,39.0,986.0,945.82,654.55
2017,7,27,13,15,896.0,107.5,3.2,39.0,976.0,963.1,666.01
2017,7,27,13,30,894.0,107.0,3.3,39.0,966.0,977.26,675.68
2017,7,27,13,45,890.5,106.0,3.4,39.0,948.0,986.26,682.27
2017,7,27,14,0,887.0,105.0,3.5,39.0,930.0,991.96,686.98
2017,7,27,14,15,881.5,104.0,3.55,39.0,904.5,992.38,688.23
2017,7,27,14,30,876.0,103.0,3.6,39.0,879.0,989.5,687.6
2017,7,27,14,45,862.0,105.5,3.7,39.0,845.0,978.69,682.46
2017,7,27,15,0,848.0,108.0,3.8,39.0,811.0,964.9,675.58
2017,7,27,15,15,838.0,106.0,3.85,38.5,772.5,947.26,667.45
2017,7,27,15,30,828.0,104.0,3.9,38.0,734.0,926.78,657.52
2017,7,27,15,45,813.5,102.0,4.0,38.0,690.0,899.32,641.94
2017,7,27,16,0,799.0,100.0,4.1,38.0,646.0,877.44,629.99
2017,7,27,16,15,781.0,97.0,4.1,37.5,597.5,841.04,609.18
2017,7,27,16,30,763.0,94.0,4.1,37.0,549.0,802.84,586.96
2017,7,27,16,45,738.5,90.5,4.15,37.0,497.5,756.93,558.14
2017,7,27,17,0,714.0,87.0,4.2,37.0,446.0,710.14,528.24
2017,7,27,17,15,682.0,82.5,4.15,36.5,393.0,658.97,495.41
2017,7,27,17,30,650.0,78.0,4.1,36.0,340.0,605.11,459.76
2017,7,27,17,45,604.5,72.0,4.1,35.5,286.5,540.46,415.07
2017,7,27,18,0,559.0,66.0,4.1,35.0,233.0,478.05,369.11
2017,7,27,18,15,492.0,58.0,3.85,34.5,182.5,402.36,310.74
2017,7,27,18,30,425.0,50.0,3.6,34.0,132.0,331.74,254.04
2017,7,27,18,45,320.5,39.0,3.4,33.5,89.0,243.36,181.86
2017,7,27,19,0,216.0,28.0,3.2,33.0,46.0,163.69,108.46
2017,7,27,19,15,108.0,14.0,3.2,32.5,23.0,59.57,0.0
2017,7,27,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,28,5,45,25.5,6.0,2.8,23.5,6.5,0.0,0.0
2017,7,28,6,0,51.0,12.0,3.0,24.0,13.0,11.44,0.0
2017,7,28,6,15,175.0,27.5,3.2,24.5,48.0,21.51,10.2
2017,7,28,6,30,299.0,43.0,3.4,25.0,83.0,33.06,21.97
2017,7,28,6,45,399.0,52.0,3.6,26.0,132.0,39.27,27.7
2017,7,28,7,0,499.0,61.0,3.8,27.0,181.0,44.26,32.1
2017,7,28,7,15,556.0,68.0,3.85,27.5,234.5,47.24,34.65
2017,7,28,7,30,613.0,75.0,3.9,28.0,288.0,50.05,36.92
2017,7,28,7,45,659.5,78.5,4.0,29.0,343.5,50.06,36.65
2017,7,28,8,0,706.0,82.0,4.1,30.0,399.0,81.63,44.22
2017,7,28,8,15,734.0,86.0,4.05,30.5,453.0,127.75,67.27
2017,7,28,8,30,762.0,90.0,4.0,31.0,507.0,177.2,101.52
2017,7,28,8,45,786.5,91.5,3.95,32.0,559.0,227.11,140.55
2017,7,28,9,0,811.0,93.0,3.9,33.0,611.0,279.57,183.37
2017,7,28,9,15,826.5,95.5,3.8,33.5,658.0,338.73,231.97
2017,7,28,9,30,842.0,98.0,3.7,34.0,705.0,392.23,275.73
2017,7,28,9,45,856.5,98.5,3.65,35.0,748.0,444.53,316.99
2017,7,28,10,0,871.0,99.0,3.6,36.0,791.0,497.29,357.18
2017,7,28,10,15,879.5,101.0,3.55,36.5,827.0,548.42,395.56
2017,7,28,10,30,888.0,103.0,3.5,37.0,863.0,598.98,432.29
2017,7,28,10,45,896.0,103.0,3.45,37.5,893.0,646.77,465.99
2017,7,28,11,0,904.0,103.0,3.4,38.0,923.0,693.5,497.95
2017,7,28,11,15,908.0,103.5,3.35,38.0,945.0,736.57,526.98
2017,7,28,11,30,912.0,104.0,3.3,38.0,967.0,777.84,553.24
2017,7,28,11,45,901.5,114.0,3.25,38.5,977.5,814.17,574.81
2017,7,28,12,0,891.0,124.0,3.2,39.0,988.0,847.5,594.21
2017,7,28,12,15,891.5,124.5,3.15,39.0,993.5,878.78,613.4
2017,7,28,12,30,892.0,125.0,3.1,39.0,999.0,907.64,630.96
2017,7,28,12,45,892.0,124.5,3.1,39.5,997.0,932.59,644.99
2017,7,28,13,0,892.0,124.0,3.1,40.0,995.0,954.83,657.32
2017,7,28,13,15,889.5,123.5,3.05,40.0,984.5,971.82,667.48
2017,7,28,13,30,887.0,123.0,3.0,40.0,974.0,985.7,675.82
2017,7,28,13,45,883.0,122.0,2.95,40.0,955.5,994.43,681.11
2017,7,28,14,0,879.0,121.0,2.9,40.0,937.0,999.87,684.53
2017,7,28,14,15,873.0,120.0,2.9,40.0,911.5,1000.04,685.29
2017,7,28,14,30,867.0,119.0,2.9,40.0,886.0,996.93,684.23
2017,7,28,14,45,858.0,117.5,2.9,40.0,852.5,987.07,679.19
2017,7,28,15,0,849.0,116.0,2.9,40.0,819.0,974.09,672.39
2017,7,28,15,15,838.0,114.0,2.85,39.5,780.0,955.59,663.32
2017,7,28,15,30,827.0,112.0,2.8,39.0,741.0,934.26,652.56
2017,7,28,15,45,813.5,109.0,2.8,39.0,696.5,914.98,642.13
2017,7,28,16,0,800.0,106.0,2.8,39.0,652.0,884.95,624.89
2017,7,28,16,15,781.5,103.0,2.8,38.5,603.0,848.1,604.52
2017,7,28,16,30,763.0,100.0,2.8,38.0,554.0,809.45,582.71
2017,7,28,16,45,739.0,95.5,2.8,38.0,502.0,762.77,554.0
2017,7,28,17,0,715.0,91.0,2.8,38.0,450.0,715.15,524.21
2017,7,28,17,15,682.0,86.5,2.6,37.5,396.0,663.54,491.23
2017,7,28,17,30,649.0,82.0,2.4,37.0,342.0,608.91,455.34
2017,7,28,17,45,602.0,75.5,2.25,36.5,288.0,542.6,409.96
2017,7,28,18,0,555.0,69.0,2.1,36.0,234.0,478.62,363.64
2017,7,28,18,15,486.0,60.5,1.85,35.0,183.0,401.22,305.76
2017,7,28,18,30,417.0,52.0,1.6,34.0,132.0,329.03,249.31
2017,7,28,18,45,309.0,40.0,1.4,33.0,88.5,238.06,176.55
2017,7,28,19,0,201.0,28.0,1.2,32.0,45.0,156.21,101.66
2017,7,28,19,15,100.5,14.0,1.2,31.5,22.5,56.23,0.0
2017,7,28,19,30,0.0,0.0,1.2,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,5,45,17.0,5.5,3.0,24.5,6.0,0.0,0.0
2017,7,29,6,0,34.0,11.0,3.2,25.0,12.0,10.48,0.0
2017,7,29,6,15,151.0,28.0,3.35,25.5,46.0,21.94,10.18
2017,7,29,6,30,268.0,45.0,3.5,26.0,80.0,34.67,23.16
2017,7,29,6,45,367.0,55.0,3.7,26.5,128.5,41.35,29.38
2017,7,29,7,0,466.0,65.0,3.9,27.0,177.0,47.76,35.07
2017,7,29,7,15,525.0,73.0,3.85,28.0,230.0,51.36,38.06
2017,7,29,7,30,584.0,81.0,3.8,29.0,283.0,54.75,40.71
2017,7,29,7,45,631.0,85.5,3.75,30.0,338.0,55.2,40.79
2017,7,29,8,0,678.0,90.0,3.7,31.0,393.0,79.85,43.83
2017,7,29,8,15,707.0,94.5,3.45,32.0,446.5,125.29,66.12
2017,7,29,8,30,736.0,99.0,3.2,33.0,500.0,179.26,103.19
2017,7,29,8,45,760.0,101.5,2.95,34.0,551.5,228.44,140.96
2017,7,29,9,0,784.0,104.0,2.7,35.0,603.0,280.16,182.32
2017,7,29,9,15,800.0,107.0,2.35,35.5,650.5,332.12,224.48
2017,7,29,9,30,816.0,110.0,2.0,36.0,698.0,385.32,266.6
2017,7,29,9,45,829.0,112.0,1.7,36.5,740.0,442.77,310.22
2017,7,29,10,0,842.0,114.0,1.4,37.0,782.0,494.81,348.2
2017,7,29,10,15,851.0,116.0,1.2,37.5,818.0,544.9,383.43
2017,7,29,10,30,860.0,118.0,1.0,38.0,854.0,594.53,416.55
2017,7,29,10,45,866.5,119.5,0.8,38.5,883.5,641.52,446.17
2017,7,29,11,0,873.0,121.0,0.6,39.0,913.0,687.39,473.35
2017,7,29,11,15,877.5,122.5,0.7,39.0,934.5,730.54,502.34
2017,7,29,11,30,882.0,124.0,0.8,39.0,956.0,772.04,528.38
2017,7,29,11,45,884.5,124.5,0.9,39.5,970.5,809.29,550.53
2017,7,29,12,0,887.0,125.0,1.0,40.0,985.0,844.43,571.27
2017,7,29,12,15,888.0,125.5,1.15,40.0,990.5,876.07,591.72
2017,7,29,12,30,889.0,126.0,1.3,40.0,996.0,905.31,610.76
2017,7,29,12,45,887.0,126.5,1.5,40.5,993.5,929.33,626.0
2017,7,29,13,0,885.0,127.0,1.7,41.0,991.0,950.59,639.55
2017,7,29,13,15,882.5,126.5,1.85,41.0,980.5,967.5,651.33
2017,7,29,13,30,880.0,126.0,2.0,41.0,970.0,981.34,661.38
2017,7,29,13,45,874.0,126.5,2.15,41.5,951.0,989.57,666.76
2017,7,29,14,0,868.0,127.0,2.3,42.0,932.0,994.55,670.29
2017,7,29,14,15,626.5,254.0,2.4,41.5,827.0,907.24,619.8
2017,7,29,14,30,385.0,381.0,2.5,41.0,722.0,789.87,543.06
2017,7,29,14,45,609.5,252.0,2.7,41.0,767.5,896.5,619.72
2017,7,29,15,0,834.0,123.0,2.9,41.0,813.0,966.27,665.51
2017,7,29,15,15,655.0,200.0,2.95,41.0,725.5,884.26,615.44
2017,7,29,15,30,476.0,277.0,3.0,41.0,638.0,784.09,549.77
2017,7,29,15,45,626.5,196.0,3.15,41.0,641.5,839.25,592.01
2017,7,29,16,0,777.0,115.0,3.3,41.0,645.0,873.41,615.97
2017,7,29,16,15,757.5,111.5,3.35,40.5,595.5,835.62,594.66
2017,7,29,16,30,738.0,108.0,3.4,40.0,546.0,796.12,572.36
2017,7,29,16,45,709.0,104.5,3.45,40.0,493.5,751.07,544.75
2017,7,29,17,0,680.0,101.0,3.5,40.0,441.0,701.76,513.78
2017,7,29,17,15,645.0,95.5,3.4,39.5,387.0,645.1,477.58
2017,7,29,17,30,610.0,90.0,3.3,39.0,333.0,589.06,440.83
2017,7,29,17,45,557.5,83.5,3.25,38.5,279.5,520.35,392.99
2017,7,29,18,0,505.0,77.0,3.2,38.0,226.0,454.39,345.05
2017,7,29,18,15,433.5,67.0,2.85,37.0,175.5,375.72,285.82
2017,7,29,18,30,362.0,57.0,2.5,36.0,125.0,299.87,226.51
2017,7,29,18,45,256.5,43.0,2.15,35.0,83.0,211.78,155.88
2017,7,29,19,0,151.0,29.0,1.8,34.0,41.0,133.37,84.12
2017,7,29,19,15,75.5,14.5,1.85,33.5,20.5,45.93,0.0
2017,7,29,19,30,0.0,0.0,1.9,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,33.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,31.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.5,0.75,26.5,4.5,0.0,0.0
2017,7,30,6,0,15.0,9.0,0.8,27.0,9.0,8.58,0.0
2017,7,30,6,15,102.0,28.5,0.85,27.5,40.5,23.49,10.87
2017,7,30,6,30,189.0,48.0,0.9,28.0,72.0,37.05,24.89
2017,7,30,6,45,272.5,63.0,1.0,28.5,117.5,47.51,34.25
2017,7,30,7,0,356.0,78.0,1.1,29.0,163.0,57.47,42.89
2017,7,30,7,15,416.0,89.0,1.15,29.5,213.0,63.89,48.3
2017,7,30,7,30,476.0,100.0,1.2,30.0,263.0,69.96,53.2
2017,7,30,7,45,522.0,107.5,1.25,30.5,316.0,72.12,54.73
2017,7,30,8,0,568.0,115.0,1.3,31.0,369.0,93.84,57.58
2017,7,30,8,15,600.0,121.5,1.25,31.5,420.5,134.91,77.71
2017,7,30,8,30,632.0,128.0,1.2,32.0,472.0,179.85,107.75
2017,7,30,8,45,655.0,134.0,1.2,33.0,521.5,226.29,142.77
2017,7,30,9,0,678.0,140.0,1.2,34.0,571.0,275.26,181.13
2017,7,30,9,15,696.5,144.0,1.2,34.5,616.5,323.62,219.72
2017,7,30,9,30,715.0,148.0,1.2,35.0,662.0,373.63,258.97
2017,7,30,9,45,726.0,153.5,1.25,35.5,702.5,423.15,297.15
2017,7,30,10,0,737.0,159.0,1.3,36.0,743.0,477.22,337.27
2017,7,30,10,15,748.0,162.0,1.35,36.5,778.0,524.84,371.88
2017,7,30,10,30,759.0,165.0,1.4,37.0,813.0,572.5,405.49
2017,7,30,10,45,765.0,168.5,1.5,37.5,841.5,617.32,436.55
2017,7,30,11,0,771.0,172.0,1.6,38.0,870.0,661.31,466.27
2017,7,30,11,15,776.5,173.5,1.7,38.0,891.5,702.22,494.38
2017,7,30,11,30,782.0,175.0,1.8,38.0,913.0,741.89,521.26
2017,7,30,11,45,793.5,170.5,1.9,38.5,929.0,779.54,544.73
2017,7,30,12,0,805.0,166.0,2.0,39.0,945.0,815.93,566.75
2017,7,30,12,15,806.0,166.5,2.15,39.0,951.0,846.49,586.6
2017,7,30,12,30,807.0,167.0,2.3,39.0,957.0,874.9,605.16
2017,7,30,12,45,803.0,169.5,2.45,39.5,954.0,898.39,619.4
2017,7,30,13,0,799.0,172.0,2.6,40.0,951.0,919.27,632.06
2017,7,30,13,15,599.0,294.5,2.75,40.0,875.0,872.17,601.77
2017,7,30,13,30,399.0,417.0,2.9,40.0,799.0,807.88,556.79
2017,7,30,13,45,358.0,428.0,3.05,40.0,766.0,789.65,545.75
2017,7,30,14,0,317.0,439.0,3.2,40.0,733.0,769.38,532.93
2017,7,30,14,15,537.5,305.5,3.35,39.5,787.0,868.56,606.14
2017,7,30,14,30,758.0,172.0,3.5,39.0,841.0,951.78,664.38
2017,7,30,14,45,697.0,200.5,3.7,39.0,797.5,929.16,651.6
2017,7,30,15,0,636.0,229.0,3.9,39.0,754.0,898.74,634.46
2017,7,30,15,15,340.5,273.5,4.0,38.5,553.5,649.9,466.89
2017,7,30,15,30,45.0,318.0,4.1,38.0,353.0,370.2,266.88
2017,7,30,15,45,182.0,304.0,4.25,38.0,430.5,501.69,365.94
2017,7,30,16,0,319.0,290.0,4.4,38.0,508.0,628.05,457.9
2017,7,30,16,15,431.5,232.5,4.4,37.5,502.5,674.87,495.11
2017,7,30,16,30,544.0,175.0,4.4,37.0,497.0,699.7,517.84
2017,7,30,16,45,418.0,186.0,4.45,37.0,420.0,591.17,440.88
2017,7,30,17,0,292.0,197.0,4.5,37.0,343.0,475.88,357.6
2017,7,30,17,15,331.0,173.5,4.4,36.5,320.0,471.27,357.34
2017,7,30,17,30,370.0,150.0,4.3,36.0,297.0,462.5,353.3
2017,7,30,17,45,324.5,133.0,4.2,35.5,247.5,397.97,305.87
2017,7,30,18,0,279.0,116.0,4.1,35.0,198.0,336.57,259.49
2017,7,30,18,15,223.5,95.0,3.9,34.5,151.5,266.97,205.25
2017,7,30,18,30,168.0,74.0,3.7,34.0,105.0,201.87,153.04
2017,7,30,18,45,111.0,49.5,3.5,33.5,67.0,134.87,98.45
2017,7,30,19,0,54.0,25.0,3.3,33.0,29.0,60.62,34.87
2017,7,30,19,15,27.0,12.5,3.25,32.5,14.5,23.36,0.0
2017,7,30,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,5,45,4.5,3.0,2.5,25.0,3.0,0.0,0.0
2017,7,31,6,0,9.0,6.0,2.6,25.0,6.0,5.72,0.0
2017,7,31,6,15,69.0,27.5,2.65,25.0,36.0,22.68,10.06
2017,7,31,6,30,129.0,49.0,2.7,25.0,66.0,39.37,27.09
2017,7,31,6,45,203.0,68.5,2.75,25.5,110.0,54.07,40.22
2017,7,31,7,0,277.0,88.0,2.8,26.0,154.0,68.27,52.61
2017,7,31,7,15,206.5,111.0,2.65,26.5,167.5,83.95,65.92
2017,7,31,7,30,136.0,134.0,2.5,27.0,181.0,104.45,82.92
2017,7,31,7,45,88.0,152.5,2.4,28.0,184.5,123.78,98.35
2017,7,31,8,0,40.0,171.0,2.3,29.0,188.0,140.2,105.17
2017,7,31,8,15,184.0,192.0,2.15,29.5,290.0,166.2,118.52
2017,7,31,8,30,328.0,213.0,2.0,30.0,392.0,207.63,142.65
2017,7,31,8,45,250.5,250.0,1.95,31.0,394.5,240.91,170.38
2017,7,31,9,0,173.0,287.0,1.9,32.0,397.0,273.91,197.39
2017,7,31,9,15,320.0,273.0,2.05,32.5,495.5,315.26,224.75
2017,7,31,9,30,467.0,259.0,2.2,33.0,594.0,372.35,265.31
2017,7,31,9,45,461.5,279.5,2.35,33.5,627.5,414.81,297.7
2017,7,31,10,0,456.0,300.0,2.5,34.0,661.0,456.59,328.8
2017,7,31,10,15,391.5,345.0,2.65,34.0,665.0,492.11,355.01
2017,7,31,10,30,327.0,390.0,2.8,34.0,669.0,515.52,371.79
2017,7,31,10,45,382.5,381.0,3.0,34.5,718.5,562.86,405.39
2017,7,31,11,0,438.0,372.0,3.2,35.0,768.0,610.33,438.77
2017,7,31,11,15,453.0,385.0,3.35,35.5,804.0,656.36,469.79
2017,7,31,11,30,468.0,398.0,3.5,36.0,840.0,703.08,500.78
2017,7,31,11,45,641.0,280.5,3.65,36.5,895.0,757.5,541.21
2017,7,31,12,0,814.0,163.0,3.8,37.0,950.0,819.97,584.64
2017,7,31,12,15,816.0,163.5,3.9,37.0,956.5,851.67,605.18
2017,7,31,12,30,818.0,164.0,4.0,37.0,963.0,881.25,624.52
2017,7,31,12,45,626.0,295.0,4.1,37.0,906.0,858.87,608.13
2017,7,31,13,0,434.0,426.0,4.2,37.0,849.0,825.87,581.29
2017,7,31,13,15,468.0,412.5,4.25,37.0,864.5,861.4,605.95
2017,7,31,13,30,502.0,399.0,4.3,37.0,880.0,895.82,629.44
2017,7,31,13,45,665.5,271.0,4.35,37.5,895.5,942.85,664.68
2017,7,31,14,0,829.0,143.0,4.4,38.0,911.0,970.97,682.29
2017,7,31,14,15,823.0,141.5,4.4,38.0,885.5,970.73,682.67
2017,7,31,14,30,817.0,140.0,4.4,38.0,860.0,976.23,687.01
2017,7,31,14,45,636.0,229.5,4.45,38.0,777.5,898.84,638.45
2017,7,31,15,0,455.0,319.0,4.5,38.0,695.0,810.77,577.16
2017,7,31,15,15,621.0,222.5,4.45,37.5,708.0,874.15,626.79
2017,7,31,15,30,787.0,126.0,4.4,37.0,721.0,918.18,657.83
2017,7,31,15,45,777.0,120.5,4.4,37.0,678.0,891.82,641.85
2017,7,31,16,0,767.0,115.0,4.4,37.0,635.0,862.92,624.6
2017,7,31,16,15,748.0,111.0,4.3,36.5,586.5,825.2,602.26
2017,7,31,16,30,729.0,107.0,4.2,36.0,538.0,785.77,578.54
2017,7,31,16,45,707.0,101.5,4.15,36.0,487.0,744.4,552.19
2017,7,31,17,0,685.0,96.0,4.1,36.0,436.0,698.39,522.25
2017,7,31,17,15,651.5,90.5,4.0,35.5,382.5,642.73,485.82
2017,7,31,17,30,618.0,85.0,3.9,35.0,329.0,587.59,448.81
2017,7,31,17,45,573.0,77.5,3.8,34.5,276.5,522.73,402.78
2017,7,31,18,0,528.0,70.0,3.7,34.0,224.0,460.09,356.16
2017,7,31,18,15,459.0,61.0,3.3,33.0,173.5,383.42,297.06
2017,7,31,18,30,390.0,52.0,2.9,32.0,123.0,311.98,239.64
2017,7,31,18,45,289.0,38.5,2.55,31.5,81.5,224.71,167.65
2017,7,31,19,0,188.0,25.0,2.2,31.0,40.0,142.58,87.16
2017,7,31,19,15,94.0,12.5,2.15,30.5,20.0,51.62,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
