Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,23,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,5,45,16.0,4.0,1.45,24.5,4.5,0.0,0.0
2017,8,1,6,0,32.0,8.0,1.7,25.0,9.0,7.63,0.0
2017,8,1,6,15,136.0,25.5,1.75,25.5,41.0,19.99,7.8
2017,8,1,6,30,240.0,43.0,1.8,26.0,73.0,33.17,21.82
2017,8,1,6,45,323.0,56.0,1.85,27.0,119.0,42.2,29.99
2017,8,1,7,0,406.0,69.0,1.9,28.0,165.0,50.82,37.47
2017,8,1,7,15,326.0,97.5,1.75,28.5,187.5,70.16,53.8
2017,8,1,7,30,246.0,126.0,1.6,29.0,210.0,93.85,73.38
2017,8,1,7,45,423.5,115.5,1.45,29.5,291.0,78.56,60.31
2017,8,1,8,0,601.0,105.0,1.3,30.0,372.0,84.77,51.2
2017,8,1,8,15,631.5,111.0,1.25,30.5,424.0,127.2,71.31
2017,8,1,8,30,662.0,117.0,1.2,31.0,476.0,173.29,102.0
2017,8,1,8,45,685.0,122.0,1.15,31.5,526.0,220.64,138.12
2017,8,1,9,0,708.0,127.0,1.1,32.0,576.0,270.49,177.87
2017,8,1,9,15,726.0,131.0,1.1,32.5,622.0,320.33,218.1
2017,8,1,9,30,744.0,135.0,1.1,33.0,668.0,376.34,262.13
2017,8,1,9,45,758.5,137.5,1.15,33.5,709.5,425.92,300.76
2017,8,1,10,0,773.0,140.0,1.2,34.0,751.0,476.24,338.85
2017,8,1,10,15,783.5,142.5,1.3,34.0,786.5,525.01,375.74
2017,8,1,10,30,794.0,145.0,1.4,34.0,822.0,573.68,411.67
2017,8,1,10,45,801.5,147.0,1.55,34.5,851.0,619.75,444.42
2017,8,1,11,0,809.0,149.0,1.7,35.0,880.0,665.03,475.85
2017,8,1,11,15,814.5,150.5,1.8,35.5,902.0,707.46,504.38
2017,8,1,11,30,820.0,152.0,1.9,36.0,924.0,748.54,531.13
2017,8,1,11,45,800.0,169.5,2.05,36.5,932.0,782.44,552.26
2017,8,1,12,0,780.0,187.0,2.2,37.0,940.0,813.14,571.27
2017,8,1,12,15,781.5,187.5,2.3,37.0,946.5,843.64,590.96
2017,8,1,12,30,783.0,188.0,2.4,37.0,953.0,872.12,609.35
2017,8,1,12,45,783.0,187.5,2.5,37.5,951.0,896.13,623.68
2017,8,1,13,0,783.0,187.0,2.6,38.0,949.0,917.7,636.5
2017,8,1,13,15,780.5,186.0,2.6,38.0,939.0,933.8,646.54
2017,8,1,13,30,778.0,185.0,2.6,38.0,929.0,947.04,654.93
2017,8,1,13,45,774.0,183.5,2.65,38.0,911.0,955.35,660.81
2017,8,1,14,0,770.0,182.0,2.7,38.0,893.0,960.63,664.97
2017,8,1,14,15,611.0,268.0,2.7,38.0,822.5,904.81,629.6
2017,8,1,14,30,452.0,354.0,2.7,38.0,752.0,838.39,583.95
2017,8,1,14,45,561.5,283.0,2.75,38.0,758.5,876.77,613.68
2017,8,1,15,0,671.0,212.0,2.8,38.0,765.0,914.5,641.08
2017,8,1,15,15,485.0,275.5,2.8,37.5,665.0,793.09,561.79
2017,8,1,15,30,299.0,339.0,2.8,37.0,565.0,667.15,476.64
2017,8,1,15,45,382.5,289.5,2.8,37.0,560.5,690.01,496.69
2017,8,1,16,0,466.0,240.0,2.8,37.0,556.0,722.08,521.66
2017,8,1,16,15,522.5,201.0,2.8,36.5,529.5,721.25,525.27
2017,8,1,16,30,579.0,162.0,2.8,36.0,503.0,720.91,529.32
2017,8,1,16,45,454.0,175.5,2.8,36.0,427.0,608.98,451.66
2017,8,1,17,0,329.0,189.0,2.8,36.0,351.0,496.13,371.55
2017,8,1,17,15,379.5,162.0,2.75,35.5,327.5,508.13,383.44
2017,8,1,17,30,430.0,135.0,2.7,35.0,304.0,501.37,381.19
2017,8,1,17,45,376.5,121.5,2.65,34.5,252.5,431.99,330.86
2017,8,1,18,0,323.0,108.0,2.6,34.0,201.0,354.64,273.31
2017,8,1,18,15,262.5,89.0,2.4,33.5,154.0,282.52,217.34
2017,8,1,18,30,202.0,70.0,2.2,33.0,107.0,215.48,163.61
2017,8,1,18,45,132.5,47.5,2.0,32.5,68.0,143.42,104.83
2017,8,1,19,0,63.0,25.0,1.8,32.0,29.0,72.81,40.37
2017,8,1,19,15,31.5,12.5,1.8,31.5,14.5,25.17,0.0
2017,8,1,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,31.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.5,1.1,25.5,0.5,0.0,0.0
2017,8,2,6,0,0.0,1.0,1.2,26.0,1.0,0.95,0.0
2017,8,2,6,15,0.0,7.0,1.35,26.0,7.0,6.48,0.0
2017,8,2,6,30,0.0,13.0,1.5,26.0,13.0,12.04,4.33
2017,8,2,6,45,0.0,21.5,1.65,26.5,21.5,19.93,11.25
2017,8,2,7,0,0.0,30.0,1.8,27.0,30.0,27.83,18.13
2017,8,2,7,15,0.0,40.0,1.85,27.5,40.0,37.14,26.08
2017,8,2,7,30,0.0,50.0,1.9,28.0,50.0,46.46,33.9
2017,8,2,7,45,0.0,58.5,1.95,28.5,58.5,54.39,40.4
2017,8,2,8,0,0.0,67.0,2.0,29.0,67.0,62.33,44.51
2017,8,2,8,15,42.5,148.5,2.0,29.0,171.5,130.14,96.2
2017,8,2,8,30,85.0,230.0,2.0,29.0,276.0,199.69,147.35
2017,8,2,8,45,72.0,248.5,2.0,29.5,290.0,219.53,162.13
2017,8,2,9,0,59.0,267.0,2.0,30.0,304.0,237.91,175.87
2017,8,2,9,15,37.5,255.5,2.05,30.0,280.0,229.63,170.13
2017,8,2,9,30,16.0,244.0,2.1,30.0,256.0,224.49,166.52
2017,8,2,9,45,8.0,158.0,2.15,30.5,164.0,148.66,109.09
2017,8,2,10,0,0.0,72.0,2.2,31.0,72.0,67.19,46.61
2017,8,2,10,15,4.0,132.5,2.2,31.0,136.0,124.97,90.83
2017,8,2,10,30,8.0,193.0,2.2,31.0,200.0,182.28,133.78
2017,8,2,10,45,10.5,222.5,2.2,31.5,232.0,211.15,154.65
2017,8,2,11,0,13.0,252.0,2.2,32.0,264.0,240.4,175.61
2017,8,2,11,15,16.5,290.5,2.15,32.0,306.0,278.88,203.35
2017,8,2,11,30,20.0,329.0,2.1,32.0,348.0,317.95,231.16
2017,8,2,11,45,68.0,407.0,2.1,32.5,473.0,426.39,308.03
2017,8,2,12,0,116.0,485.0,2.1,33.0,598.0,541.6,386.67
2017,8,2,12,15,116.5,488.5,2.05,33.0,602.5,554.94,394.81
2017,8,2,12,30,117.0,492.0,2.0,33.0,607.0,568.12,403.43
2017,8,2,12,45,66.0,390.5,2.0,33.0,455.5,430.75,309.11
2017,8,2,13,0,15.0,289.0,2.0,33.0,304.0,285.9,206.45
2017,8,2,13,15,30.0,354.5,1.95,33.0,383.5,370.35,267.32
2017,8,2,13,30,45.0,420.0,1.9,33.0,463.0,452.74,324.53
2017,8,2,13,45,32.5,371.5,1.85,33.5,402.5,395.66,283.87
2017,8,2,14,0,20.0,323.0,1.8,34.0,342.0,327.87,235.93
2017,8,2,14,15,43.0,364.0,1.75,34.0,402.5,404.29,290.7
2017,8,2,14,30,66.0,405.0,1.7,34.0,463.0,473.01,338.52
2017,8,2,14,45,135.5,401.5,1.65,34.0,515.0,554.69,396.2
2017,8,2,15,0,205.0,398.0,1.6,34.0,567.0,623.17,443.93
2017,8,2,15,15,111.5,329.5,1.55,33.5,421.0,459.05,331.68
2017,8,2,15,30,18.0,261.0,1.5,33.0,275.0,270.25,197.14
2017,8,2,15,45,15.0,239.0,1.45,33.0,250.0,245.89,180.45
2017,8,2,16,0,12.0,217.0,1.4,33.0,225.0,221.46,162.93
2017,8,2,16,15,6.0,163.0,1.3,32.5,167.0,161.44,118.76
2017,8,2,16,30,0.0,109.0,1.2,32.0,109.0,102.41,74.25
2017,8,2,16,45,0.0,101.5,1.2,31.5,101.5,95.24,69.24
2017,8,2,17,0,0.0,94.0,1.2,31.0,94.0,88.1,64.1
2017,8,2,17,15,0.0,82.0,1.1,30.5,82.0,76.48,55.33
2017,8,2,17,30,0.0,70.0,1.0,30.0,70.0,65.13,46.66
2017,8,2,17,45,0.0,58.0,0.95,30.0,58.0,53.92,37.84
2017,8,2,18,0,0.0,46.0,0.9,30.0,46.0,42.73,28.9
2017,8,2,18,15,0.0,35.0,0.85,29.5,35.0,32.49,20.63
2017,8,2,18,30,0.0,24.0,0.8,29.0,24.0,22.25,12.23
2017,8,2,18,45,0.0,15.0,0.8,28.5,15.0,13.9,5.27
2017,8,2,19,0,0.0,6.0,0.8,28.0,6.0,5.55,0.0
2017,8,2,19,15,0.0,3.0,0.85,27.5,3.0,2.86,0.0
2017,8,2,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,3,6,15,68.0,23.5,1.3,24.0,31.5,19.54,6.67
2017,8,3,6,30,136.0,47.0,1.4,24.0,63.0,37.85,25.83
2017,8,3,6,45,222.0,64.5,1.55,24.5,108.0,51.18,37.89
2017,8,3,7,0,308.0,82.0,1.7,25.0,153.0,60.74,46.39
2017,8,3,7,15,155.0,96.5,1.8,25.5,132.5,73.8,57.57
2017,8,3,7,30,2.0,111.0,1.9,26.0,112.0,97.7,77.57
2017,8,3,7,45,1.0,111.0,2.05,26.5,111.5,99.23,78.47
2017,8,3,8,0,0.0,111.0,2.2,27.0,111.0,100.48,75.4
2017,8,3,8,15,0.0,126.0,2.3,27.5,126.0,113.97,85.63
2017,8,3,8,30,0.0,141.0,2.4,28.0,141.0,127.51,95.74
2017,8,3,8,45,4.0,168.5,2.5,28.5,171.5,152.3,114.27
2017,8,3,9,0,8.0,196.0,2.6,29.0,202.0,177.67,133.0
2017,8,3,9,15,52.5,261.5,2.65,29.5,299.0,238.64,177.38
2017,8,3,9,30,97.0,327.0,2.7,30.0,396.0,310.7,229.54
2017,8,3,9,45,130.0,353.0,2.75,30.5,452.0,346.29,254.77
2017,8,3,10,0,163.0,379.0,2.8,31.0,508.0,393.15,288.22
2017,8,3,10,15,472.5,266.0,2.85,31.5,663.0,463.26,339.91
2017,8,3,10,30,782.0,153.0,2.9,32.0,818.0,571.88,419.83
2017,8,3,10,45,408.5,262.5,2.95,32.5,611.0,474.91,348.76
2017,8,3,11,0,35.0,372.0,3.0,33.0,404.0,356.1,258.3
2017,8,3,11,15,84.0,422.5,3.0,33.0,501.0,438.75,317.88
2017,8,3,11,30,133.0,473.0,3.0,33.0,598.0,523.53,377.22
2017,8,3,11,45,86.0,443.0,3.05,33.5,524.5,472.54,340.0
2017,8,3,12,0,39.0,413.0,3.1,34.0,451.0,413.88,297.55
2017,8,3,12,15,131.5,453.0,3.1,34.0,581.5,535.3,384.36
2017,8,3,12,30,224.0,493.0,3.1,34.0,712.0,662.98,472.22
2017,8,3,12,45,135.0,462.5,3.15,34.0,594.5,565.73,404.23
2017,8,3,13,0,46.0,432.0,3.2,34.0,477.0,456.83,327.49
2017,8,3,13,15,102.0,458.5,3.2,34.0,556.0,540.43,387.48
2017,8,3,13,30,158.0,485.0,3.2,34.0,635.0,634.53,452.58
2017,8,3,13,45,500.0,309.5,3.25,34.0,772.5,817.0,585.17
2017,8,3,14,0,842.0,134.0,3.3,34.0,910.0,973.19,689.74
2017,8,3,14,15,835.5,132.5,3.3,34.0,884.5,972.36,688.7
2017,8,3,14,30,829.0,131.0,3.3,34.0,859.0,968.34,687.0
2017,8,3,14,45,788.0,148.5,3.35,34.0,819.0,956.23,680.63
2017,8,3,15,0,747.0,166.0,3.4,34.0,779.0,932.85,667.14
2017,8,3,15,15,474.0,261.0,3.4,34.0,643.0,765.96,555.19
2017,8,3,15,30,201.0,356.0,3.4,34.0,507.0,577.24,420.64
2017,8,3,15,45,449.5,251.0,3.45,34.0,561.5,724.28,531.41
2017,8,3,16,0,698.0,146.0,3.5,34.0,616.0,837.16,612.35
2017,8,3,16,15,494.0,195.0,3.45,33.5,515.5,687.68,510.59
2017,8,3,16,30,290.0,244.0,3.4,33.0,415.0,540.28,404.85
2017,8,3,16,45,448.0,182.5,3.35,33.0,416.5,611.17,461.36
2017,8,3,17,0,606.0,121.0,3.3,33.0,418.0,661.87,501.24
2017,8,3,17,15,569.0,113.5,3.15,32.5,365.5,603.74,461.46
2017,8,3,17,30,532.0,106.0,3.0,32.0,313.0,546.43,421.15
2017,8,3,17,45,482.5,96.0,2.9,31.5,261.0,473.93,368.44
2017,8,3,18,0,433.0,86.0,2.8,31.0,209.0,410.32,320.38
2017,8,3,18,15,363.5,72.5,2.4,30.5,160.0,333.47,259.77
2017,8,3,18,30,294.0,59.0,2.0,30.0,111.0,262.57,201.91
2017,8,3,18,45,201.0,41.5,1.7,29.5,71.5,180.49,133.85
2017,8,3,19,0,108.0,24.0,1.4,29.0,32.0,101.08,53.06
2017,8,3,19,15,54.0,12.0,1.3,28.5,16.0,33.98,0.0
2017,8,3,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,108.5,21.0,1.05,25.5,34.0,16.39,4.16
2017,8,4,6,30,217.0,42.0,1.1,26.0,68.0,32.48,21.14
2017,8,4,6,45,303.5,56.0,1.15,26.5,114.0,42.33,30.12
2017,8,4,7,0,390.0,70.0,1.2,27.0,160.0,51.72,38.38
2017,8,4,7,15,449.5,80.5,1.2,27.5,211.0,57.98,43.74
2017,8,4,7,30,509.0,91.0,1.2,28.0,262.0,63.38,48.16
2017,8,4,7,45,552.0,99.0,1.3,29.0,315.0,66.01,50.02
2017,8,4,8,0,595.0,107.0,1.4,30.0,368.0,82.57,51.5
2017,8,4,8,15,343.5,168.5,1.5,30.5,324.0,152.89,102.32
2017,8,4,8,30,92.0,230.0,1.6,31.0,280.0,200.04,145.91
2017,8,4,8,45,46.0,182.5,1.75,31.5,207.5,165.62,121.05
2017,8,4,9,0,0.0,135.0,1.9,32.0,135.0,123.88,90.57
2017,8,4,9,15,14.0,204.5,1.95,32.5,214.5,188.34,138.5
2017,8,4,9,30,28.0,274.0,2.0,33.0,294.0,245.35,179.71
2017,8,4,9,45,30.5,289.5,2.1,33.5,312.5,263.02,191.88
2017,8,4,10,0,33.0,305.0,2.2,34.0,331.0,281.05,204.33
2017,8,4,10,15,18.0,229.5,2.25,34.0,244.5,218.83,158.92
2017,8,4,10,30,3.0,154.0,2.3,34.0,158.0,144.26,103.73
2017,8,4,10,45,408.5,151.0,2.35,34.5,519.5,378.08,279.82
2017,8,4,11,0,814.0,148.0,2.4,35.0,881.0,665.01,481.21
2017,8,4,11,15,819.0,149.5,2.4,35.0,903.0,707.43,508.95
2017,8,4,11,30,824.0,151.0,2.4,35.0,925.0,747.41,535.86
2017,8,4,11,45,805.0,167.5,2.4,35.5,933.5,782.56,557.07
2017,8,4,12,0,786.0,184.0,2.4,36.0,942.0,813.52,575.37
2017,8,4,12,15,787.5,184.5,2.4,36.0,948.0,844.29,594.63
2017,8,4,12,30,789.0,185.0,2.4,36.0,954.0,872.97,612.51
2017,8,4,12,45,597.5,304.0,2.45,36.5,885.5,839.72,587.55
2017,8,4,13,0,406.0,423.0,2.5,37.0,817.0,792.41,551.3
2017,8,4,13,15,592.0,305.0,2.5,37.0,872.5,873.54,609.26
2017,8,4,13,30,778.0,187.0,2.5,37.0,928.0,947.44,657.73
2017,8,4,13,45,600.0,287.0,2.5,37.0,852.0,892.8,621.53
2017,8,4,14,0,422.0,387.0,2.5,37.0,776.0,827.33,575.64
2017,8,4,14,15,588.0,283.5,2.55,37.0,808.0,896.18,626.11
2017,8,4,14,30,754.0,180.0,2.6,37.0,840.0,953.48,664.66
2017,8,4,14,45,719.0,192.0,2.65,37.0,802.5,939.38,656.73
2017,8,4,15,0,684.0,204.0,2.7,37.0,765.0,917.23,644.4
2017,8,4,15,15,670.0,199.5,2.75,36.5,726.5,895.53,633.73
2017,8,4,15,30,656.0,195.0,2.8,36.0,688.0,871.38,621.4
2017,8,4,15,45,638.5,189.0,2.85,36.0,644.0,840.02,603.03
2017,8,4,16,0,621.0,183.0,2.9,36.0,600.0,806.7,583.26
2017,8,4,16,15,598.0,176.0,2.9,35.5,552.5,765.58,558.98
2017,8,4,16,30,575.0,169.0,2.9,35.0,505.0,723.22,533.13
2017,8,4,16,45,541.0,162.0,2.95,35.0,453.5,665.63,495.29
2017,8,4,17,0,507.0,155.0,3.0,35.0,402.0,614.14,460.77
2017,8,4,17,15,468.5,143.5,2.9,34.5,350.5,554.53,420.07
2017,8,4,17,30,430.0,132.0,2.8,34.0,299.0,496.35,379.26
2017,8,4,17,45,372.0,119.0,2.75,34.0,247.0,424.56,326.24
2017,8,4,18,0,314.0,106.0,2.7,34.0,195.0,345.38,266.3
2017,8,4,18,15,253.0,86.5,2.55,33.5,148.0,272.92,209.87
2017,8,4,18,30,192.0,67.0,2.4,33.0,101.0,205.6,155.71
2017,8,4,18,45,122.0,44.0,2.25,32.5,62.5,133.11,96.32
2017,8,4,19,0,52.0,21.0,2.1,32.0,24.0,59.74,26.5
2017,8,4,19,15,26.0,10.5,2.2,31.5,12.0,20.82,0.0
2017,8,4,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,6,15,68.0,22.0,1.85,25.5,30.5,18.34,4.7
2017,8,5,6,30,136.0,44.0,2.0,26.0,61.0,35.59,23.61
2017,8,5,6,45,219.5,62.5,2.15,26.5,105.5,49.71,36.27
2017,8,5,7,0,303.0,81.0,2.3,27.0,150.0,60.1,45.43
2017,8,5,7,15,361.5,95.0,2.3,27.5,200.0,68.68,52.77
2017,8,5,7,30,420.0,109.0,2.3,28.0,250.0,76.79,59.45
2017,8,5,7,45,472.0,118.0,2.3,29.0,303.0,80.83,62.42
2017,8,5,8,0,524.0,127.0,2.3,30.0,356.0,96.2,63.94
2017,8,5,8,15,557.0,135.0,2.25,30.5,408.0,135.5,81.51
2017,8,5,8,30,590.0,143.0,2.2,31.0,460.0,179.25,109.91
2017,8,5,8,45,616.5,149.5,2.2,32.0,509.5,224.47,143.57
2017,8,5,9,0,643.0,156.0,2.2,33.0,559.0,272.7,181.31
2017,8,5,9,15,662.5,161.0,2.3,33.5,605.0,320.44,219.85
2017,8,5,9,30,682.0,166.0,2.4,34.0,651.0,370.02,259.46
2017,8,5,9,45,695.0,171.5,2.5,34.5,692.0,418.98,297.98
2017,8,5,10,0,708.0,177.0,2.6,35.0,733.0,468.68,336.05
2017,8,5,10,15,719.5,180.5,2.7,35.0,768.5,516.51,372.58
2017,8,5,10,30,731.0,184.0,2.8,35.0,804.0,564.51,408.4
2017,8,5,10,45,739.0,186.5,2.9,35.5,832.5,609.48,440.47
2017,8,5,11,0,747.0,189.0,3.0,36.0,861.0,655.57,472.45
2017,8,5,11,15,753.0,190.5,3.1,36.0,882.5,696.16,501.12
2017,8,5,11,30,759.0,192.0,3.2,36.0,904.0,735.62,528.6
2017,8,5,11,45,548.5,321.5,3.3,36.5,840.5,721.41,513.75
2017,8,5,12,0,338.0,451.0,3.4,37.0,777.0,690.92,487.59
2017,8,5,12,15,356.5,444.0,3.45,37.0,789.5,717.97,506.47
2017,8,5,12,30,375.0,437.0,3.5,37.0,802.0,744.99,524.94
2017,8,5,12,45,275.0,466.0,3.6,37.0,734.0,698.58,492.2
2017,8,5,13,0,175.0,495.0,3.7,37.0,666.0,642.52,452.85
2017,8,5,13,15,246.0,475.0,3.75,37.0,711.5,705.79,497.6
2017,8,5,13,30,317.0,455.0,3.8,37.0,757.0,765.23,538.89
2017,8,5,13,45,309.5,447.5,3.9,37.0,737.5,760.78,536.36
2017,8,5,14,0,302.0,440.0,4.0,37.0,718.0,754.63,533.12
2017,8,5,14,15,524.5,310.0,4.05,36.5,775.5,858.23,610.4
2017,8,5,14,30,747.0,180.0,4.1,36.0,833.0,945.95,672.75
2017,8,5,14,45,741.5,174.5,4.2,36.0,801.5,936.45,667.52
2017,8,5,15,0,736.0,169.0,4.3,36.0,770.0,923.96,661.08
2017,8,5,15,15,640.0,209.5,4.35,36.0,713.5,876.45,631.52
2017,8,5,15,30,544.0,250.0,4.4,36.0,657.0,817.72,592.12
2017,8,5,15,45,317.0,275.5,4.45,36.0,509.0,611.18,448.25
2017,8,5,16,0,90.0,301.0,4.5,36.0,361.0,399.1,293.57
2017,8,5,16,15,118.5,279.5,4.5,35.5,352.5,416.2,308.99
2017,8,5,16,30,147.0,258.0,4.5,35.0,344.0,417.16,312.28
2017,8,5,16,45,111.0,229.5,4.5,35.0,290.5,352.74,265.19
2017,8,5,17,0,75.0,201.0,4.5,35.0,237.0,276.95,208.93
2017,8,5,17,15,69.5,176.5,4.35,34.5,206.5,245.02,185.93
2017,8,5,17,30,64.0,152.0,4.2,34.0,176.0,213.02,162.31
2017,8,5,17,45,55.0,128.0,4.1,33.5,146.5,179.18,136.62
2017,8,5,18,0,46.0,104.0,4.0,33.0,117.0,145.55,110.47
2017,8,5,18,15,31.5,81.0,3.75,32.5,89.0,110.09,82.12
2017,8,5,18,30,17.0,58.0,3.5,32.0,61.0,75.08,53.69
2017,8,5,18,45,8.5,37.0,3.3,32.0,38.5,42.13,26.69
2017,8,5,19,0,0.0,16.0,3.1,32.0,16.0,14.85,1.62
2017,8,5,19,15,0.0,8.0,3.15,31.5,8.0,7.63,0.0
2017,8,5,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.5,18.5,3.85,25.5,18.5,17.17,3.36
2017,8,6,6,30,1.0,37.0,4.0,26.0,37.0,33.47,21.8
2017,8,6,6,45,20.0,59.5,4.2,26.5,64.0,51.39,37.65
2017,8,6,7,0,39.0,82.0,4.4,27.0,91.0,69.46,53.33
2017,8,6,7,15,54.5,105.0,4.5,27.5,121.5,87.49,68.65
2017,8,6,7,30,70.0,128.0,4.6,28.0,152.0,105.13,83.28
2017,8,6,7,45,35.0,122.5,4.7,28.5,134.5,103.26,81.34
2017,8,6,8,0,0.0,117.0,4.8,29.0,117.0,105.19,78.66
2017,8,6,8,15,0.0,122.5,4.8,29.5,122.5,110.98,82.77
2017,8,6,8,30,0.0,128.0,4.8,30.0,128.0,116.55,86.63
2017,8,6,8,45,1.5,151.0,4.85,30.5,152.5,137.11,102.05
2017,8,6,9,0,3.0,174.0,4.9,31.0,177.0,157.95,117.47
2017,8,6,9,15,9.5,207.5,4.85,31.5,214.5,189.4,140.64
2017,8,6,9,30,16.0,241.0,4.8,32.0,252.0,221.73,164.22
2017,8,6,9,45,19.5,264.5,4.8,32.5,279.0,245.34,181.11
2017,8,6,10,0,23.0,288.0,4.8,33.0,306.0,269.49,198.26
2017,8,6,10,15,22.5,298.5,4.7,33.5,317.0,280.99,205.93
2017,8,6,10,30,22.0,309.0,4.6,34.0,328.0,292.4,213.48
2017,8,6,10,45,18.5,291.5,4.6,34.5,308.0,277.31,201.82
2017,8,6,11,0,15.0,274.0,4.6,35.0,288.0,261.33,189.6
2017,8,6,11,15,29.0,341.0,4.55,35.0,368.5,329.18,238.66
2017,8,6,11,30,43.0,408.0,4.5,35.0,449.0,402.51,290.66
2017,8,6,11,45,133.0,447.0,4.45,35.5,575.0,511.13,367.77
2017,8,6,12,0,223.0,486.0,4.4,36.0,701.0,629.21,449.1
2017,8,6,12,15,123.5,426.5,4.35,36.0,546.5,504.07,361.21
2017,8,6,12,30,24.0,367.0,4.3,36.0,392.0,364.22,261.2
2017,8,6,12,45,125.5,428.5,4.3,36.5,551.0,524.77,375.87
2017,8,6,13,0,227.0,490.0,4.3,37.0,710.0,685.75,485.57
2017,8,6,13,15,245.5,480.0,4.25,37.0,715.5,703.88,497.61
2017,8,6,13,30,264.0,470.0,4.2,37.0,721.0,728.94,514.82
2017,8,6,13,45,197.0,465.0,4.2,37.0,650.0,659.74,467.44
2017,8,6,14,0,130.0,460.0,4.2,37.0,579.0,595.73,423.11
2017,8,6,14,15,179.5,444.0,4.15,36.5,604.0,633.84,452.18
2017,8,6,14,30,229.0,428.0,4.1,36.0,629.0,671.2,480.28
2017,8,6,14,45,221.5,411.0,4.05,36.0,599.0,649.86,466.29
2017,8,6,15,0,214.0,394.0,4.0,36.0,569.0,627.39,451.79
2017,8,6,15,15,460.0,277.5,3.95,36.0,628.5,769.04,556.15
2017,8,6,15,30,706.0,161.0,3.9,36.0,688.0,880.46,634.56
2017,8,6,15,45,686.5,157.5,3.9,36.0,644.0,849.0,614.59
2017,8,6,16,0,667.0,154.0,3.9,36.0,600.0,815.6,594.18
2017,8,6,16,15,644.5,148.5,3.8,35.5,552.0,775.52,569.88
2017,8,6,16,30,622.0,143.0,3.7,35.0,504.0,734.14,544.41
2017,8,6,16,45,592.0,136.5,3.65,35.0,453.0,684.26,511.72
2017,8,6,17,0,562.0,130.0,3.6,35.0,402.0,634.09,478.09
2017,8,6,17,15,522.5,121.5,3.35,34.5,349.5,568.64,432.8
2017,8,6,17,30,483.0,113.0,3.1,34.0,297.0,511.18,391.98
2017,8,6,17,45,432.5,101.5,2.85,33.5,246.0,444.2,342.79
2017,8,6,18,0,382.0,90.0,2.6,33.0,195.0,380.48,294.42
2017,8,6,18,15,309.0,75.5,2.4,32.5,147.5,303.0,233.76
2017,8,6,18,30,236.0,61.0,2.2,32.0,100.0,231.97,176.25
2017,8,6,18,45,147.0,41.0,2.0,31.5,62.5,141.51,102.42
2017,8,6,19,0,58.0,21.0,1.8,31.0,25.0,62.2,21.12
2017,8,6,19,15,29.0,10.5,1.85,30.5,12.5,21.96,0.0
2017,8,6,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.5,2.6,25.0,1.5,1.39,0.0
2017,8,7,6,30,0.0,3.0,2.8,25.0,3.0,2.77,0.0
2017,8,7,6,45,0.0,6.0,3.0,25.0,6.0,5.55,0.0
2017,8,7,7,0,0.0,9.0,3.2,25.0,9.0,8.33,1.51
2017,8,7,7,15,0.0,12.5,3.25,25.0,12.5,11.58,4.35
2017,8,7,7,30,0.0,16.0,3.3,25.0,16.0,14.83,7.16
2017,8,7,7,45,0.0,18.0,3.35,25.5,18.0,16.69,8.71
2017,8,7,8,0,0.0,20.0,3.4,26.0,20.0,18.56,9.54
2017,8,7,8,15,0.0,17.5,3.35,26.0,17.5,16.24,7.6
2017,8,7,8,30,0.0,15.0,3.3,26.0,15.0,13.93,5.67
2017,8,7,8,45,0.0,30.0,3.25,26.0,30.0,27.89,16.92
2017,8,7,9,0,0.0,45.0,3.2,26.0,45.0,41.88,28.08
2017,8,7,9,15,0.0,47.5,3.1,26.0,47.5,44.23,29.85
2017,8,7,9,30,0.0,50.0,3.0,26.0,50.0,46.58,31.63
2017,8,7,9,45,3.0,115.5,2.95,26.0,118.0,108.48,80.33
2017,8,7,10,0,6.0,181.0,2.9,26.0,186.0,168.87,126.89
2017,8,7,10,15,13.0,240.5,2.8,26.0,252.0,225.81,169.98
2017,8,7,10,30,20.0,300.0,2.7,26.0,318.0,283.41,212.84
2017,8,7,10,45,15.0,256.5,2.65,26.0,270.0,244.14,183.04
2017,8,7,11,0,10.0,213.0,2.6,26.0,222.0,203.17,152.01
2017,8,7,11,15,10.5,220.5,2.65,26.0,230.5,211.25,158.11
2017,8,7,11,30,11.0,228.0,2.7,26.0,239.0,219.4,164.17
2017,8,7,11,45,14.5,271.5,2.75,26.0,285.5,262.99,196.81
2017,8,7,12,0,18.0,315.0,2.8,26.0,332.0,307.19,229.47
2017,8,7,12,15,25.5,358.5,2.75,26.0,383.5,356.69,265.7
2017,8,7,12,30,33.0,402.0,2.7,26.0,435.0,407.57,302.44
2017,8,7,12,45,42.5,421.0,2.7,26.5,463.0,438.39,324.03
2017,8,7,13,0,52.0,440.0,2.7,27.0,491.0,470.05,346.1
2017,8,7,13,15,80.0,456.5,2.6,27.0,533.5,517.49,380.23
2017,8,7,13,30,108.0,473.0,2.5,27.0,576.0,566.15,414.71
2017,8,7,13,45,151.5,467.0,2.45,27.0,608.0,617.36,451.36
2017,8,7,14,0,195.0,461.0,2.4,27.0,640.0,660.59,482.26
2017,8,7,14,15,140.5,438.5,2.3,27.0,565.5,589.5,431.83
2017,8,7,14,30,86.0,416.0,2.2,27.0,491.0,504.59,371.69
2017,8,7,14,45,164.0,402.5,2.15,27.0,538.5,583.83,430.71
2017,8,7,15,0,242.0,389.0,2.1,27.0,586.0,649.36,478.43
2017,8,7,15,15,353.5,331.5,1.95,27.0,603.5,710.5,523.45
2017,8,7,15,30,465.0,274.0,1.8,27.0,621.0,767.04,564.47
2017,8,7,15,45,478.0,250.0,1.7,27.0,587.5,748.48,552.71
2017,8,7,16,0,491.0,226.0,1.6,27.0,554.0,727.06,539.73
2017,8,7,16,15,394.0,232.5,1.55,27.0,482.5,638.05,477.78
2017,8,7,16,30,297.0,239.0,1.5,27.0,411.0,539.69,408.35
2017,8,7,16,45,462.5,173.0,1.45,27.0,410.5,610.42,464.66
2017,8,7,17,0,628.0,107.0,1.4,27.0,410.0,660.06,502.67
2017,8,7,17,15,591.0,100.5,1.3,27.0,357.0,602.46,462.44
2017,8,7,17,30,554.0,94.0,1.2,27.0,304.0,545.72,422.25
2017,8,7,17,45,507.0,84.5,1.15,27.0,252.5,479.72,373.88
2017,8,7,18,0,460.0,75.0,1.1,27.0,201.0,416.19,325.57
2017,8,7,18,15,385.0,63.5,1.0,26.5,152.5,332.63,260.3
2017,8,7,18,30,310.0,52.0,0.9,26.0,104.0,260.65,201.47
2017,8,7,18,45,210.5,36.0,0.8,25.5,65.5,177.02,130.99
2017,8,7,19,0,111.0,20.0,0.7,25.0,27.0,92.86,27.84
2017,8,7,19,15,55.5,10.0,0.7,25.0,13.5,32.31,0.0
2017,8,7,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,8,6,15,120.0,18.5,3.55,23.0,32.0,14.48,0.61
2017,8,8,6,30,240.0,37.0,3.8,23.0,64.0,28.65,18.02
2017,8,8,6,45,329.5,49.5,4.1,23.5,109.5,37.46,26.28
2017,8,8,7,0,419.0,62.0,4.4,24.0,155.0,46.17,34.09
2017,8,8,7,15,479.5,71.0,4.55,24.5,206.5,50.65,38.02
2017,8,8,7,30,540.0,80.0,4.7,25.0,258.0,54.85,41.54
2017,8,8,7,45,284.0,120.0,4.9,26.0,215.0,89.36,70.51
2017,8,8,8,0,28.0,160.0,5.1,27.0,172.0,130.99,99.65
2017,8,8,8,15,14.5,158.5,5.1,27.5,165.0,140.72,106.52
2017,8,8,8,30,1.0,157.0,5.1,28.0,158.0,140.57,106.24
2017,8,8,8,45,4.0,172.5,5.2,28.5,175.5,155.36,117.07
2017,8,8,9,0,7.0,188.0,5.3,29.0,193.0,170.54,128.1
2017,8,8,9,15,84.5,259.5,5.3,29.0,320.0,245.82,183.43
2017,8,8,9,30,162.0,331.0,5.3,29.0,447.0,327.8,243.89
2017,8,8,9,45,160.0,353.5,5.35,29.5,474.0,357.47,265.96
2017,8,8,10,0,158.0,376.0,5.4,30.0,501.0,387.09,287.69
2017,8,8,10,15,225.0,386.0,5.35,30.0,572.0,442.1,328.41
2017,8,8,10,30,292.0,396.0,5.3,30.0,643.0,497.41,369.34
2017,8,8,10,45,225.5,422.0,5.3,30.5,617.0,503.03,372.13
2017,8,8,11,0,159.0,448.0,5.3,31.0,591.0,496.45,365.74
2017,8,8,11,15,227.5,449.5,5.2,31.0,659.5,557.73,410.47
2017,8,8,11,30,296.0,451.0,5.1,31.0,728.0,621.12,456.1
2017,8,8,11,45,304.5,458.5,5.05,31.5,747.5,652.08,476.61
2017,8,8,12,0,313.0,466.0,5.0,32.0,767.0,683.22,497.08
2017,8,8,12,15,255.0,480.0,4.9,32.0,726.5,664.15,482.2
2017,8,8,12,30,197.0,494.0,4.8,32.0,686.0,639.51,463.53
2017,8,8,12,45,272.5,471.0,4.75,32.0,735.0,700.52,507.66
2017,8,8,13,0,348.0,448.0,4.7,32.0,784.0,761.73,551.08
2017,8,8,13,15,288.0,462.0,4.6,32.0,738.5,732.33,529.12
2017,8,8,13,30,228.0,476.0,4.5,32.0,693.0,692.42,500.54
2017,8,8,13,45,164.0,462.5,4.45,32.0,617.0,624.91,453.09
2017,8,8,14,0,100.0,449.0,4.4,32.0,541.0,544.44,396.04
2017,8,8,14,15,59.5,376.5,4.35,32.0,431.5,433.59,317.63
2017,8,8,14,30,19.0,304.0,4.3,32.0,322.0,310.46,228.23
2017,8,8,14,45,161.0,339.0,4.25,32.0,471.0,512.86,379.61
2017,8,8,15,0,303.0,374.0,4.2,32.0,620.0,706.12,517.36
2017,8,8,15,15,168.0,334.5,4.1,31.5,470.0,519.44,384.79
2017,8,8,15,30,33.0,295.0,4.0,31.0,320.0,333.95,248.31
2017,8,8,15,45,352.5,225.0,3.95,31.0,460.5,601.96,454.01
2017,8,8,16,0,672.0,155.0,3.9,31.0,601.0,819.85,611.1
2017,8,8,16,15,649.5,149.0,3.8,30.5,552.5,779.05,584.18
2017,8,8,16,30,627.0,143.0,3.7,30.0,504.0,736.94,557.68
2017,8,8,16,45,606.0,133.5,3.6,30.0,454.0,691.05,527.02
2017,8,8,17,0,585.0,124.0,3.5,30.0,404.0,644.32,495.32
2017,8,8,17,15,546.5,115.5,3.2,29.5,351.5,584.61,453.24
2017,8,8,17,30,508.0,107.0,2.9,29.0,299.0,520.73,407.0
2017,8,8,17,45,464.5,94.5,2.6,29.0,248.0,456.32,358.14
2017,8,8,18,0,421.0,82.0,2.3,29.0,197.0,394.48,309.73
2017,8,8,18,15,348.5,68.5,2.0,28.5,148.5,316.87,247.88
2017,8,8,18,30,276.0,55.0,1.7,28.0,100.0,245.65,189.12
2017,8,8,18,45,184.0,37.0,1.45,27.5,62.0,165.21,120.89
2017,8,8,19,0,92.0,19.0,1.2,27.0,24.0,81.75,15.36
2017,8,8,19,15,46.0,9.5,1.15,26.5,12.0,27.85,0.0
2017,8,8,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,15,88.5,20.0,2.25,22.5,30.0,15.71,0.2
2017,8,9,6,30,177.0,40.0,2.3,23.0,60.0,31.06,19.95
2017,8,9,6,45,256.0,57.0,2.35,24.0,104.0,43.32,31.18
2017,8,9,7,0,335.0,74.0,2.4,25.0,148.0,55.0,41.45
2017,8,9,7,15,396.0,87.0,2.45,25.5,199.0,63.02,48.41
2017,8,9,7,30,457.0,100.0,2.5,26.0,250.0,70.61,54.75
2017,8,9,7,45,345.0,136.0,2.55,26.5,261.5,100.37,79.54
2017,8,9,8,0,233.0,172.0,2.6,27.0,273.0,126.19,93.87
2017,8,9,8,15,238.0,197.0,2.65,27.5,312.0,160.99,114.47
2017,8,9,8,30,243.0,222.0,2.7,28.0,351.0,196.78,139.45
2017,8,9,8,45,294.5,237.5,2.8,28.5,410.0,235.34,166.49
2017,8,9,9,0,346.0,253.0,2.9,29.0,469.0,279.68,199.12
2017,8,9,9,15,532.5,201.0,2.95,29.0,563.0,311.28,220.29
2017,8,9,9,30,719.0,149.0,3.0,29.0,657.0,365.45,261.15
2017,8,9,9,45,479.5,258.5,3.05,29.5,606.5,399.53,292.02
2017,8,9,10,0,240.0,368.0,3.1,30.0,556.0,418.2,307.49
2017,8,9,10,15,507.5,264.0,3.1,30.5,685.0,475.86,350.43
2017,8,9,10,30,775.0,160.0,3.1,31.0,814.0,568.59,419.23
2017,8,9,10,45,785.5,161.0,3.15,31.5,844.0,615.17,452.92
2017,8,9,11,0,796.0,162.0,3.2,32.0,874.0,661.24,485.58
2017,8,9,11,15,801.5,163.5,3.2,32.0,896.0,703.55,515.69
2017,8,9,11,30,807.0,165.0,3.2,32.0,918.0,744.53,544.32
2017,8,9,11,45,810.5,166.0,3.2,32.5,932.5,782.01,568.14
2017,8,9,12,0,814.0,167.0,3.2,33.0,947.0,817.69,590.12
2017,8,9,12,15,815.5,167.5,3.15,33.0,953.0,849.27,610.17
2017,8,9,12,30,817.0,168.0,3.1,33.0,959.0,878.64,628.69
2017,8,9,12,45,819.5,165.5,3.1,33.5,957.5,903.69,643.37
2017,8,9,13,0,822.0,163.0,3.1,34.0,956.0,926.17,656.38
2017,8,9,13,15,820.0,162.0,3.05,34.0,945.5,943.13,666.89
2017,8,9,13,30,818.0,161.0,3.0,34.0,935.0,957.09,675.6
2017,8,9,13,45,817.0,157.0,2.95,34.0,917.5,965.87,681.14
2017,8,9,14,0,816.0,153.0,2.9,34.0,900.0,971.44,684.79
2017,8,9,14,15,809.5,151.5,2.85,34.0,873.5,970.97,684.79
2017,8,9,14,30,803.0,150.0,2.8,34.0,847.0,967.31,682.96
2017,8,9,14,45,800.0,144.0,2.75,34.0,815.5,959.1,678.41
2017,8,9,15,0,797.0,138.0,2.7,34.0,784.0,947.67,672.0
2017,8,9,15,15,785.0,135.0,2.65,33.5,744.5,927.69,661.62
2017,8,9,15,30,773.0,132.0,2.6,33.0,705.0,904.93,649.55
2017,8,9,15,45,760.0,127.0,2.55,33.0,661.0,876.37,632.42
2017,8,9,16,0,747.0,122.0,2.5,33.0,617.0,845.4,613.72
2017,8,9,16,15,726.5,118.0,2.4,32.5,567.5,810.86,593.45
2017,8,9,16,30,706.0,114.0,2.3,32.0,518.0,770.73,569.22
2017,8,9,16,45,680.5,108.0,2.25,32.0,466.0,722.69,538.48
2017,8,9,17,0,655.0,102.0,2.2,32.0,414.0,673.99,506.79
2017,8,9,17,15,618.0,95.5,2.0,31.5,360.5,615.45,467.67
2017,8,9,17,30,581.0,89.0,1.8,31.0,307.0,557.76,427.84
2017,8,9,17,45,532.0,80.0,1.6,30.5,254.0,489.97,378.51
2017,8,9,18,0,483.0,71.0,1.4,30.0,201.0,424.83,329.3
2017,8,9,18,15,408.0,60.0,1.25,29.5,151.5,344.77,266.8
2017,8,9,18,30,333.0,49.0,1.1,29.0,102.0,268.45,204.89
2017,8,9,18,45,226.0,33.5,1.0,28.5,63.0,180.95,131.16
2017,8,9,19,0,119.0,18.0,0.9,28.0,24.0,91.67,5.81
2017,8,9,19,15,59.5,9.0,0.9,27.5,12.0,32.77,0.0
2017,8,9,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,10,6,15,96.5,19.0,2.35,24.5,30.0,14.92,0.0
2017,8,10,6,30,193.0,38.0,2.5,25.0,60.0,29.49,18.41
2017,8,10,6,45,292.0,51.5,2.7,25.5,105.5,39.07,27.36
2017,8,10,7,0,391.0,65.0,2.9,26.0,151.0,48.23,35.51
2017,8,10,7,15,454.0,75.0,2.9,26.5,202.5,54.27,40.77
2017,8,10,7,30,517.0,85.0,2.9,27.0,254.0,59.12,44.8
2017,8,10,7,45,566.0,91.5,2.9,28.0,308.0,60.81,45.92
2017,8,10,8,0,615.0,98.0,2.9,29.0,362.0,68.86,45.27
2017,8,10,8,15,646.5,103.5,2.75,29.5,415.0,111.79,61.58
2017,8,10,8,30,678.0,109.0,2.6,30.0,468.0,158.5,91.04
2017,8,10,8,45,703.5,113.0,2.5,30.5,519.0,206.62,127.33
2017,8,10,9,0,729.0,117.0,2.4,31.0,570.0,262.67,172.17
2017,8,10,9,15,746.5,120.5,2.3,31.5,616.5,312.93,213.57
2017,8,10,9,30,764.0,124.0,2.2,32.0,663.0,364.67,255.66
2017,8,10,9,45,777.0,127.5,2.1,32.5,705.0,415.86,296.42
2017,8,10,10,0,790.0,131.0,2.0,33.0,747.0,467.6,336.25
2017,8,10,10,15,800.0,133.0,2.0,33.0,782.5,516.89,374.09
2017,8,10,10,30,810.0,135.0,2.0,33.0,818.0,565.97,410.73
2017,8,10,10,45,544.5,282.5,2.0,33.5,749.0,570.71,411.44
2017,8,10,11,0,279.0,430.0,2.0,34.0,680.0,554.51,395.86
2017,8,10,11,15,557.0,286.0,2.0,34.0,800.0,637.8,458.2
2017,8,10,11,30,835.0,142.0,2.0,34.0,920.0,743.4,533.68
2017,8,10,11,45,625.0,277.0,2.0,34.5,864.5,736.76,523.41
2017,8,10,12,0,415.0,412.0,2.0,35.0,809.0,716.34,503.86
2017,8,10,12,15,623.0,282.5,2.0,35.0,883.0,793.56,560.0
2017,8,10,12,30,831.0,153.0,2.0,35.0,957.0,871.15,611.25
2017,8,10,12,45,834.0,150.5,2.05,35.5,955.5,896.03,625.34
2017,8,10,13,0,837.0,148.0,2.1,36.0,954.0,918.39,638.32
2017,8,10,13,15,491.0,313.0,2.1,36.0,785.0,784.03,549.33
2017,8,10,13,30,145.0,478.0,2.1,36.0,616.0,614.6,429.98
2017,8,10,13,45,487.5,309.0,2.15,36.0,756.5,801.74,564.36
2017,8,10,14,0,830.0,140.0,2.2,36.0,897.0,962.74,669.24
2017,8,10,14,15,456.5,275.5,2.25,36.0,690.0,753.3,532.47
2017,8,10,14,30,83.0,411.0,2.3,36.0,483.0,496.38,352.31
2017,8,10,14,45,438.0,273.0,2.35,36.0,630.0,740.46,529.28
2017,8,10,15,0,793.0,135.0,2.4,36.0,777.0,939.62,660.93
2017,8,10,15,15,780.5,132.5,2.45,35.5,737.5,919.68,649.64
2017,8,10,15,30,768.0,130.0,2.5,35.0,698.0,897.01,638.54
2017,8,10,15,45,750.5,127.0,2.6,35.0,653.0,866.52,621.4
2017,8,10,16,0,733.0,124.0,2.7,35.0,608.0,833.82,602.67
2017,8,10,16,15,711.5,120.0,2.7,34.5,559.0,798.87,582.8
2017,8,10,16,30,690.0,116.0,2.7,34.0,510.0,758.26,558.82
2017,8,10,16,45,658.0,112.0,2.75,34.0,457.0,707.67,526.71
2017,8,10,17,0,626.0,108.0,2.8,34.0,404.0,656.87,493.81
2017,8,10,17,15,587.0,101.0,2.6,33.5,351.0,597.22,453.78
2017,8,10,17,30,548.0,94.0,2.4,33.0,298.0,538.59,412.65
2017,8,10,17,45,489.0,86.0,2.2,32.5,245.0,466.35,359.76
2017,8,10,18,0,430.0,78.0,2.0,32.0,192.0,393.79,304.83
2017,8,10,18,15,351.0,65.5,1.9,31.0,144.0,313.37,242.35
2017,8,10,18,30,272.0,53.0,1.8,30.0,96.0,240.11,182.96
2017,8,10,18,45,167.0,35.5,1.7,29.5,58.5,154.55,110.64
2017,8,10,19,0,62.0,18.0,1.6,29.0,21.0,57.89,0.0
2017,8,10,19,15,31.0,9.0,1.7,28.5,10.5,21.12,0.0
2017,8,10,19,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
