Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,31,6,15,92.0,12.0,2.5,18.5,18.0,11.44,0.0
2017,8,31,6,30,184.0,24.0,2.8,19.0,36.0,18.88,6.1
2017,8,31,6,45,294.0,38.5,3.1,20.0,80.5,30.45,20.07
2017,8,31,7,0,404.0,53.0,3.4,21.0,125.0,40.74,29.53
2017,8,31,7,15,476.5,63.0,3.3,21.5,178.5,46.36,34.69
2017,8,31,7,30,549.0,73.0,3.2,22.0,232.0,51.66,39.33
2017,8,31,7,45,593.5,81.5,3.1,22.5,287.5,55.34,42.39
2017,8,31,8,0,638.0,90.0,3.0,23.0,343.0,58.75,45.1
2017,8,31,8,15,672.5,96.0,3.0,24.0,398.0,82.19,48.1
2017,8,31,8,30,707.0,102.0,3.0,25.0,453.0,131.06,72.68
2017,8,31,8,45,728.5,108.0,3.0,26.0,505.0,182.01,108.68
2017,8,31,9,0,750.0,114.0,3.0,27.0,557.0,240.64,155.23
2017,8,31,9,15,769.0,118.0,2.95,27.0,605.0,293.38,199.69
2017,8,31,9,30,788.0,122.0,2.9,27.0,653.0,347.73,245.75
2017,8,31,9,45,799.5,126.5,2.85,27.5,695.5,401.05,290.05
2017,8,31,10,0,811.0,131.0,2.8,28.0,738.0,454.7,333.36
2017,8,31,10,15,821.5,133.5,2.7,28.0,774.5,506.27,374.43
2017,8,31,10,30,832.0,136.0,2.6,28.0,811.0,557.59,414.06
2017,8,31,10,45,615.0,252.5,2.55,28.5,761.5,571.47,422.81
2017,8,31,11,0,398.0,369.0,2.5,29.0,712.0,571.61,419.81
2017,8,31,11,15,626.5,256.5,2.45,29.0,812.0,646.76,476.76
2017,8,31,11,30,855.0,144.0,2.4,29.0,912.0,739.9,545.0
2017,8,31,11,45,833.0,161.5,2.35,29.5,919.0,775.57,567.06
2017,8,31,12,0,811.0,179.0,2.3,30.0,926.0,807.13,585.98
2017,8,31,12,15,812.0,179.5,2.25,30.0,930.5,838.31,605.67
2017,8,31,12,30,813.0,180.0,2.2,30.0,935.0,867.09,623.67
2017,8,31,12,45,815.5,177.0,2.15,30.0,932.0,891.3,638.65
2017,8,31,13,0,818.0,174.0,2.1,30.0,929.0,912.76,651.88
2017,8,31,13,15,814.5,173.5,2.05,30.0,916.0,928.32,661.38
2017,8,31,13,30,811.0,173.0,2.0,30.0,903.0,940.74,669.01
2017,8,31,13,45,808.0,169.5,1.95,30.0,883.0,947.41,673.11
2017,8,31,14,0,805.0,166.0,1.9,30.0,863.0,950.79,675.31
2017,8,31,14,15,796.5,163.5,1.85,30.0,834.0,946.66,672.95
2017,8,31,14,30,788.0,161.0,1.8,30.0,805.0,939.27,668.73
2017,8,31,14,45,563.0,247.5,1.8,30.0,697.0,818.86,590.66
2017,8,31,15,0,338.0,334.0,1.8,30.0,589.0,687.42,499.5
2017,8,31,15,15,537.5,240.0,1.8,30.0,619.0,783.69,571.84
2017,8,31,15,30,737.0,146.0,1.8,30.0,649.0,863.22,627.01
2017,8,31,15,45,722.5,139.0,1.8,30.0,602.0,831.05,606.86
2017,8,31,16,0,708.0,132.0,1.8,30.0,555.0,796.62,586.17
2017,8,31,16,15,681.5,126.5,1.7,30.0,503.5,751.69,557.35
2017,8,31,16,30,655.0,121.0,1.6,30.0,452.0,705.63,527.51
2017,8,31,16,45,622.5,113.0,1.55,30.0,398.0,651.11,491.66
2017,8,31,17,0,590.0,105.0,1.5,30.0,344.0,596.53,454.72
2017,8,31,17,15,541.5,95.5,1.35,29.0,289.0,529.03,407.72
2017,8,31,17,30,493.0,86.0,1.2,28.0,234.0,463.45,360.25
2017,8,31,17,45,425.0,73.5,1.1,27.5,181.5,381.44,297.79
2017,8,31,18,0,357.0,61.0,1.0,27.0,129.0,309.12,240.01
2017,8,31,18,15,256.5,44.5,1.0,26.5,84.5,219.65,166.74
2017,8,31,18,30,156.0,28.0,1.0,26.0,40.0,137.59,87.64
2017,8,31,18,45,78.0,14.0,1.0,25.5,20.0,47.88,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,15,53.0,11.5,1.1,19.5,15.0,10.96,0.0
2017,9,1,6,30,106.0,23.0,1.3,20.0,30.0,18.04,4.98
2017,9,1,6,45,201.0,43.0,1.5,20.5,73.0,33.25,22.36
2017,9,1,7,0,296.0,63.0,1.7,21.0,116.0,47.78,35.57
2017,9,1,7,15,366.5,78.0,1.55,21.5,167.5,57.69,44.48
2017,9,1,7,30,437.0,93.0,1.4,22.0,219.0,67.09,52.65
2017,9,1,7,45,489.5,103.5,1.25,23.0,273.5,72.66,57.14
2017,9,1,8,0,542.0,114.0,1.1,24.0,328.0,77.9,61.18
2017,9,1,8,15,579.5,122.5,0.9,24.5,382.0,98.73,63.61
2017,9,1,8,30,617.0,131.0,0.7,25.0,436.0,144.34,86.47
2017,9,1,8,45,645.0,137.5,0.5,26.0,488.0,191.45,118.39
2017,9,1,9,0,673.0,144.0,0.3,27.0,540.0,241.78,156.35
2017,9,1,9,15,694.5,149.5,0.35,27.5,588.0,292.59,197.06
2017,9,1,9,30,716.0,155.0,0.4,28.0,636.0,345.43,239.37
2017,9,1,9,45,730.5,160.0,0.45,28.5,679.0,397.04,280.25
2017,9,1,10,0,745.0,165.0,0.5,29.0,722.0,449.45,320.59
2017,9,1,10,15,757.5,168.5,0.5,29.0,758.5,500.23,358.94
2017,9,1,10,30,770.0,172.0,0.5,29.0,795.0,554.48,398.39
2017,9,1,10,45,779.5,174.5,0.55,29.5,824.5,601.99,431.88
2017,9,1,11,0,789.0,177.0,0.6,30.0,854.0,648.87,464.03
2017,9,1,11,15,500.0,313.0,0.6,30.0,746.0,611.73,435.88
2017,9,1,11,30,211.0,449.0,0.6,30.0,638.0,554.51,393.07
2017,9,1,11,45,510.0,315.5,0.6,30.5,781.5,672.35,477.06
2017,9,1,12,0,809.0,182.0,0.6,31.0,925.0,807.19,566.74
2017,9,1,12,15,810.0,182.5,0.65,31.0,929.5,838.33,585.0
2017,9,1,12,30,811.0,183.0,0.7,31.0,934.0,867.05,603.11
2017,9,1,12,45,815.0,179.5,0.75,31.0,931.5,892.03,618.96
2017,9,1,13,0,819.0,176.0,0.8,31.0,929.0,914.33,633.29
2017,9,1,13,15,815.5,175.5,0.85,31.0,916.5,929.89,643.62
2017,9,1,13,30,812.0,175.0,0.9,31.0,904.0,942.3,652.26
2017,9,1,13,45,810.0,171.0,1.0,31.0,884.0,949.39,658.69
2017,9,1,14,0,808.0,167.0,1.1,31.0,864.0,953.18,663.28
2017,9,1,14,15,799.5,164.5,1.2,31.0,835.0,949.03,663.12
2017,9,1,14,30,791.0,162.0,1.3,31.0,806.0,941.59,661.08
2017,9,1,14,45,780.0,159.0,1.4,31.0,770.0,928.05,655.29
2017,9,1,15,0,769.0,156.0,1.5,31.0,734.0,911.43,647.61
2017,9,1,15,15,754.0,152.0,1.55,31.0,691.5,892.38,637.76
2017,9,1,15,30,739.0,148.0,1.6,31.0,649.0,865.62,622.98
2017,9,1,15,45,721.0,142.0,1.7,31.0,602.0,831.42,603.82
2017,9,1,16,0,703.0,136.0,1.8,31.0,555.0,795.11,582.96
2017,9,1,16,15,676.5,130.0,1.75,30.5,503.0,749.72,555.49
2017,9,1,16,30,650.0,124.0,1.7,30.0,451.0,703.21,526.79
2017,9,1,16,45,616.5,116.0,1.7,30.0,396.5,648.07,490.72
2017,9,1,17,0,583.0,108.0,1.7,30.0,342.0,592.92,453.23
2017,9,1,17,15,533.5,98.5,1.6,29.0,287.0,524.97,405.9
2017,9,1,17,30,484.0,89.0,1.5,28.0,232.0,455.53,355.55
2017,9,1,17,45,415.5,75.5,1.4,27.0,179.5,376.99,295.7
2017,9,1,18,0,347.0,62.0,1.3,26.0,127.0,303.81,237.16
2017,9,1,18,15,247.0,44.5,1.3,25.5,82.0,214.22,162.99
2017,9,1,18,30,147.0,27.0,1.3,25.0,37.0,129.94,78.53
2017,9,1,18,45,73.5,13.5,1.35,24.5,18.5,45.17,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,2,6,15,56.0,11.5,1.85,19.5,15.0,10.96,0.0
2017,9,2,6,30,112.0,23.0,2.1,20.0,30.0,18.08,4.33
2017,9,2,6,45,212.5,42.0,2.4,21.0,73.0,32.51,21.61
2017,9,2,7,0,313.0,61.0,2.7,22.0,116.0,46.28,34.1
2017,9,2,7,15,385.5,74.5,2.65,22.5,167.5,55.1,42.05
2017,9,2,7,30,458.0,88.0,2.6,23.0,219.0,63.48,49.33
2017,9,2,7,45,510.0,98.0,2.55,24.0,273.5,68.82,53.66
2017,9,2,8,0,562.0,108.0,2.5,25.0,328.0,73.02,56.85
2017,9,2,8,15,599.0,115.5,2.5,25.5,382.5,92.68,58.8
2017,9,2,8,30,636.0,123.0,2.5,26.0,437.0,138.61,81.45
2017,9,2,8,45,661.5,130.0,2.5,27.0,488.5,186.88,114.71
2017,9,2,9,0,687.0,137.0,2.5,28.0,540.0,238.02,154.52
2017,9,2,9,15,707.5,141.5,2.35,28.5,587.5,288.55,195.99
2017,9,2,9,30,728.0,146.0,2.2,29.0,635.0,340.95,239.01
2017,9,2,9,45,741.0,151.5,2.1,29.5,677.0,393.01,281.23
2017,9,2,10,0,754.0,157.0,2.0,30.0,719.0,445.68,322.65
2017,9,2,10,15,765.5,160.5,1.95,30.0,755.0,500.23,364.85
2017,9,2,10,30,777.0,164.0,1.9,30.0,791.0,550.29,402.69
2017,9,2,10,45,783.0,167.5,1.9,30.5,819.5,596.93,436.45
2017,9,2,11,0,789.0,171.0,1.9,31.0,848.0,642.6,468.49
2017,9,2,11,15,794.5,172.5,1.95,31.0,869.0,685.02,498.76
2017,9,2,11,30,800.0,174.0,2.0,31.0,890.0,726.03,527.5
2017,9,2,11,45,794.0,181.5,2.05,31.0,900.5,762.26,552.34
2017,9,2,12,0,788.0,189.0,2.1,31.0,911.0,796.02,575.12
2017,9,2,12,15,789.0,189.5,2.15,31.0,915.5,826.52,595.01
2017,9,2,12,30,790.0,190.0,2.2,31.0,920.0,854.69,613.39
2017,9,2,12,45,788.0,190.0,2.3,31.5,915.5,877.28,627.35
2017,9,2,13,0,786.0,190.0,2.4,32.0,911.0,897.09,639.59
2017,9,2,13,15,782.5,189.0,2.45,32.0,898.0,911.67,649.46
2017,9,2,13,30,779.0,188.0,2.5,32.0,885.0,923.19,657.53
2017,9,2,13,45,773.0,186.0,2.6,32.0,864.0,928.28,662.06
2017,9,2,14,0,767.0,184.0,2.7,32.0,843.0,930.15,664.71
2017,9,2,14,15,758.0,181.5,2.7,31.5,814.5,930.77,667.28
2017,9,2,14,30,749.0,179.0,2.7,31.0,786.0,923.27,664.77
2017,9,2,14,45,719.5,185.0,2.75,31.0,746.5,902.6,652.92
2017,9,2,15,0,690.0,191.0,2.8,31.0,707.0,879.29,639.46
2017,9,2,15,15,673.0,185.5,2.8,31.0,665.0,852.77,623.54
2017,9,2,15,30,656.0,180.0,2.8,31.0,623.0,823.84,606.0
2017,9,2,15,45,635.0,173.5,2.8,31.0,576.0,788.04,583.74
2017,9,2,16,0,614.0,167.0,2.8,31.0,529.0,750.42,560.08
2017,9,2,16,15,546.0,164.0,2.65,30.5,464.0,670.21,505.85
2017,9,2,16,30,478.0,161.0,2.5,30.0,399.0,597.82,455.79
2017,9,2,16,45,480.0,145.0,2.45,29.5,360.0,567.53,436.67
2017,9,2,17,0,482.0,129.0,2.4,29.0,321.0,535.34,415.27
2017,9,2,17,15,432.0,116.0,2.2,28.5,267.5,468.02,365.74
2017,9,2,17,30,382.0,103.0,2.0,28.0,214.0,403.42,316.77
2017,9,2,17,45,316.5,85.5,1.8,27.5,164.0,326.7,256.61
2017,9,2,18,0,251.0,68.0,1.6,27.0,114.0,255.15,198.39
2017,9,2,18,15,168.0,46.0,1.6,26.5,72.0,163.18,122.75
2017,9,2,18,30,85.0,24.0,1.6,26.0,30.0,83.23,44.51
2017,9,2,18,45,42.5,12.0,1.6,25.5,15.0,29.97,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,15,27.5,10.0,1.4,20.5,12.0,9.53,0.0
2017,9,3,6,30,55.0,20.0,1.6,21.0,24.0,16.74,2.86
2017,9,3,6,45,130.5,44.0,1.8,21.5,64.0,35.57,24.07
2017,9,3,7,0,206.0,68.0,2.0,22.0,104.0,53.66,40.38
2017,9,3,7,15,270.5,88.0,1.9,22.5,153.5,68.24,53.32
2017,9,3,7,30,335.0,108.0,1.8,23.0,203.0,78.37,62.08
2017,9,3,7,45,361.0,119.5,1.7,24.0,242.5,84.16,66.71
2017,9,3,8,0,387.0,131.0,1.6,25.0,282.0,89.59,70.82
2017,9,3,8,15,465.5,135.0,1.6,25.5,344.0,103.4,70.18
2017,9,3,8,30,544.0,139.0,1.6,26.0,406.0,143.36,88.73
2017,9,3,8,45,558.5,159.0,1.6,27.0,460.0,194.8,124.85
2017,9,3,9,0,573.0,179.0,1.6,28.0,514.0,248.13,165.8
2017,9,3,9,15,596.0,186.5,1.6,28.0,560.5,295.16,203.71
2017,9,3,9,30,619.0,194.0,1.6,28.0,607.0,344.63,243.87
2017,9,3,9,45,522.5,244.5,1.65,28.5,609.0,387.35,279.86
2017,9,3,10,0,426.0,295.0,1.7,29.0,611.0,418.87,305.46
2017,9,3,10,15,484.5,290.5,1.75,29.0,667.5,469.96,343.81
2017,9,3,10,30,543.0,286.0,1.8,29.0,724.0,526.17,385.36
2017,9,3,10,45,510.5,311.0,1.9,29.5,734.5,559.31,408.98
2017,9,3,11,0,478.0,336.0,2.0,30.0,745.0,588.93,429.48
2017,9,3,11,15,593.0,282.5,2.05,30.0,802.5,644.61,470.59
2017,9,3,11,30,708.0,229.0,2.1,30.0,860.0,708.31,516.69
2017,9,3,11,45,707.0,234.0,2.2,30.5,872.0,743.92,540.35
2017,9,3,12,0,706.0,239.0,2.3,31.0,884.0,777.67,562.58
2017,9,3,12,15,707.5,239.5,2.35,31.0,888.5,807.34,582.78
2017,9,3,12,30,709.0,240.0,2.4,31.0,893.0,834.94,601.48
2017,9,3,12,45,708.0,239.0,2.45,31.0,888.5,856.7,616.3
2017,9,3,13,0,707.0,238.0,2.5,31.0,884.0,875.91,629.46
2017,9,3,13,15,703.0,236.5,2.55,31.0,871.5,889.24,638.7
2017,9,3,13,30,699.0,235.0,2.6,31.0,859.0,899.69,646.15
2017,9,3,13,45,523.5,313.5,2.65,31.0,774.5,824.98,593.93
2017,9,3,14,0,348.0,392.0,2.7,31.0,690.0,739.63,533.81
2017,9,3,14,15,352.5,377.5,2.7,31.0,670.5,735.41,532.66
2017,9,3,14,30,357.0,363.0,2.7,31.0,651.0,729.36,529.79
2017,9,3,14,45,427.0,315.0,2.75,31.0,644.0,758.58,552.93
2017,9,3,15,0,497.0,267.0,2.8,31.0,637.0,774.03,566.91
2017,9,3,15,15,539.0,234.5,2.75,30.5,614.5,775.4,571.33
2017,9,3,15,30,581.0,202.0,2.7,30.0,592.0,772.44,573.04
2017,9,3,15,45,550.5,199.5,2.7,30.0,547.0,734.51,548.04
2017,9,3,16,0,520.0,197.0,2.7,30.0,502.0,695.69,522.39
2017,9,3,16,15,518.0,179.5,2.6,29.5,459.5,663.2,502.27
2017,9,3,16,30,516.0,162.0,2.5,29.0,417.0,628.67,480.29
2017,9,3,16,45,480.0,149.5,2.45,29.0,364.5,571.56,440.17
2017,9,3,17,0,444.0,137.0,2.4,29.0,312.0,515.22,399.75
2017,9,3,17,15,395.5,122.0,2.15,28.0,259.5,448.23,350.97
2017,9,3,17,30,347.0,107.0,1.9,27.0,207.0,383.89,302.44
2017,9,3,17,45,286.0,87.5,1.7,26.5,157.5,298.39,235.34
2017,9,3,18,0,225.0,68.0,1.5,26.0,108.0,229.4,178.81
2017,9,3,18,15,148.0,44.5,1.5,25.5,67.0,150.35,112.74
2017,9,3,18,30,71.0,21.0,1.5,25.0,26.0,70.38,32.46
2017,9,3,18,45,35.5,10.5,1.5,24.5,13.0,25.37,0.0
2017,9,3,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,6,15,29.5,9.5,1.35,20.5,11.5,9.05,0.0
2017,9,4,6,30,59.0,19.0,1.6,21.0,23.0,15.94,1.68
2017,9,4,6,45,134.5,43.0,1.85,21.5,63.0,34.82,23.38
2017,9,4,7,0,210.0,67.0,2.1,22.0,103.0,52.94,39.73
2017,9,4,7,15,274.5,86.5,2.05,22.5,152.5,67.19,52.4
2017,9,4,7,30,339.0,106.0,2.0,23.0,202.0,76.95,60.86
2017,9,4,7,45,392.0,120.5,1.95,24.0,255.0,85.11,67.52
2017,9,4,8,0,445.0,135.0,1.9,25.0,308.0,92.78,73.54
2017,9,4,8,15,483.5,146.5,1.85,25.5,361.0,111.15,76.57
2017,9,4,8,30,522.0,158.0,1.8,26.0,414.0,154.27,98.37
2017,9,4,8,45,557.0,165.0,1.75,26.5,465.5,198.08,127.75
2017,9,4,9,0,592.0,172.0,1.7,27.0,517.0,245.21,163.53
2017,9,4,9,15,615.0,179.0,1.7,27.5,564.0,292.97,201.95
2017,9,4,9,30,638.0,186.0,1.7,28.0,611.0,343.08,242.41
2017,9,4,9,45,656.0,191.0,1.75,28.5,653.5,391.83,281.58
2017,9,4,10,0,674.0,196.0,1.8,29.0,696.0,441.91,320.87
2017,9,4,10,15,687.5,200.0,1.85,29.0,732.0,490.11,358.55
2017,9,4,10,30,701.0,204.0,1.9,29.0,768.0,538.7,395.6
2017,9,4,10,45,713.0,206.0,2.0,29.5,797.0,584.89,429.5
2017,9,4,11,0,725.0,208.0,2.1,30.0,826.0,630.85,462.39
2017,9,4,11,15,731.5,210.0,2.15,30.0,847.5,672.7,492.42
2017,9,4,11,30,738.0,212.0,2.2,30.0,869.0,713.42,521.13
2017,9,4,11,45,778.0,189.5,2.3,30.0,890.5,755.33,551.39
2017,9,4,12,0,818.0,167.0,2.4,30.0,912.0,797.04,580.42
2017,9,4,12,15,819.5,167.0,2.45,30.0,917.0,828.11,600.81
2017,9,4,12,30,821.0,167.0,2.5,30.0,922.0,856.73,619.65
2017,9,4,12,45,823.0,165.0,2.6,30.5,918.5,881.26,634.96
2017,9,4,13,0,825.0,163.0,2.7,31.0,915.0,903.01,648.49
2017,9,4,13,15,822.0,162.0,2.75,31.0,902.5,918.29,658.86
2017,9,4,13,30,819.0,161.0,2.8,31.0,890.0,930.41,667.37
2017,9,4,13,45,816.5,157.5,2.85,31.0,869.5,937.21,672.6
2017,9,4,14,0,814.0,154.0,2.9,31.0,849.0,940.7,675.89
2017,9,4,14,15,806.0,152.0,2.9,31.0,820.0,937.25,674.5
2017,9,4,14,30,798.0,150.0,2.9,31.0,791.0,930.53,671.19
2017,9,4,14,45,781.5,150.0,2.9,31.0,754.0,914.74,662.15
2017,9,4,15,0,765.0,150.0,2.9,31.0,717.0,895.98,651.31
2017,9,4,15,15,750.0,146.0,2.85,30.5,675.0,876.47,641.02
2017,9,4,15,30,735.0,142.0,2.8,30.0,633.0,849.61,625.85
2017,9,4,15,45,719.5,135.0,2.8,30.0,586.0,816.42,605.47
2017,9,4,16,0,704.0,128.0,2.8,30.0,539.0,781.02,583.48
2017,9,4,16,15,677.5,122.5,2.65,29.5,487.5,736.19,555.03
2017,9,4,16,30,651.0,117.0,2.5,29.0,436.0,690.28,525.42
2017,9,4,16,45,620.0,108.0,2.45,29.0,382.5,635.99,488.7
2017,9,4,17,0,589.0,99.0,2.4,29.0,329.0,581.6,450.7
2017,9,4,17,15,538.5,90.0,2.15,28.0,274.0,513.7,401.78
2017,9,4,17,30,488.0,81.0,1.9,27.0,219.0,447.92,352.52
2017,9,4,17,45,420.0,68.0,1.65,26.5,167.5,366.33,288.4
2017,9,4,18,0,352.0,55.0,1.4,26.0,116.0,294.45,229.25
2017,9,4,18,15,243.5,38.0,1.4,25.0,72.5,201.62,151.77
2017,9,4,18,30,135.0,21.0,1.4,24.0,29.0,109.62,43.86
2017,9,4,18,45,67.5,10.5,1.4,23.5,14.5,39.0,0.0
2017,9,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,15,53.0,10.5,1.5,20.5,14.0,10.01,0.0
2017,9,5,6,30,106.0,21.0,1.8,21.0,28.0,16.52,1.01
2017,9,5,6,45,213.5,39.0,2.1,22.0,69.5,30.22,19.45
2017,9,5,7,0,321.0,57.0,2.4,23.0,111.0,43.3,31.35
2017,9,5,7,15,396.5,69.5,2.35,23.5,162.5,51.47,38.73
2017,9,5,7,30,472.0,82.0,2.3,24.0,214.0,59.25,45.49
2017,9,5,7,45,526.0,90.5,2.25,25.0,268.5,63.15,48.62
2017,9,5,8,0,580.0,99.0,2.2,26.0,323.0,66.23,50.88
2017,9,5,8,15,616.5,106.0,2.0,26.5,377.0,82.56,51.92
2017,9,5,8,30,653.0,113.0,1.8,27.0,431.0,129.03,73.49
2017,9,5,8,45,678.5,119.0,1.65,27.5,482.5,177.48,106.29
2017,9,5,9,0,704.0,125.0,1.5,28.0,534.0,228.75,146.03
2017,9,5,9,15,724.5,129.5,1.35,28.5,581.5,280.19,187.91
2017,9,5,9,30,745.0,134.0,1.2,29.0,629.0,333.45,231.21
2017,9,5,9,45,757.0,139.5,1.1,29.5,671.0,390.61,276.61
2017,9,5,10,0,769.0,145.0,1.0,30.0,713.0,443.11,317.19
2017,9,5,10,15,780.5,147.5,1.1,30.0,749.0,493.05,356.26
2017,9,5,10,30,792.0,150.0,1.2,30.0,785.0,542.9,394.3
2017,9,5,10,45,797.5,154.0,1.3,30.5,813.0,590.3,428.84
2017,9,5,11,0,803.0,158.0,1.4,31.0,841.0,636.63,461.7
2017,9,5,11,15,808.5,159.5,1.5,31.0,862.0,679.5,492.45
2017,9,5,11,30,814.0,161.0,1.6,31.0,883.0,720.89,521.68
2017,9,5,11,45,810.5,166.5,1.7,31.5,894.0,757.57,546.09
2017,9,5,12,0,807.0,172.0,1.8,32.0,905.0,791.86,567.97
2017,9,5,12,15,642.0,277.0,1.85,32.0,862.0,786.6,561.45
2017,9,5,12,30,477.0,382.0,1.9,32.0,819.0,770.52,547.2
2017,9,5,12,45,641.0,277.0,2.0,32.0,861.5,832.39,593.41
2017,9,5,13,0,805.0,172.0,2.1,32.0,904.0,892.65,634.84
2017,9,5,13,15,801.5,171.0,2.15,32.0,891.0,907.18,644.29
2017,9,5,13,30,798.0,170.0,2.2,32.0,878.0,918.6,652.31
2017,9,5,13,45,789.5,170.0,2.25,32.0,856.0,923.2,656.15
2017,9,5,14,0,781.0,170.0,2.3,32.0,834.0,924.55,658.13
2017,9,5,14,15,772.0,167.5,2.3,32.0,805.0,919.65,655.84
2017,9,5,14,30,763.0,165.0,2.3,32.0,776.0,911.55,651.7
2017,9,5,14,45,736.5,169.5,2.3,32.0,737.0,896.75,643.41
2017,9,5,15,0,710.0,174.0,2.3,32.0,698.0,874.52,630.44
2017,9,5,15,15,693.0,169.5,2.25,31.5,656.0,848.68,616.05
2017,9,5,15,30,676.0,165.0,2.2,31.0,614.0,820.41,600.02
2017,9,5,15,45,659.0,154.0,2.2,31.0,564.5,782.66,576.74
2017,9,5,16,0,642.0,143.0,2.2,31.0,515.0,742.86,551.89
2017,9,5,16,15,598.0,143.5,2.1,30.5,464.0,691.66,519.27
2017,9,5,16,30,554.0,144.0,2.0,30.0,413.0,635.17,481.62
2017,9,5,16,45,505.0,136.5,1.95,30.0,359.0,572.69,437.99
2017,9,5,17,0,456.0,129.0,1.9,30.0,305.0,511.92,394.46
2017,9,5,17,15,404.5,114.5,1.75,29.0,252.0,443.13,344.9
2017,9,5,17,30,353.0,100.0,1.6,28.0,199.0,377.25,295.55
2017,9,5,17,45,278.5,82.0,1.5,27.5,148.5,296.26,231.9
2017,9,5,18,0,204.0,64.0,1.4,27.0,98.0,211.1,163.11
2017,9,5,18,15,129.0,40.5,1.4,26.5,59.0,134.34,98.77
2017,9,5,18,30,54.0,17.0,1.4,26.0,20.0,54.22,11.97
2017,9,5,18,45,27.0,8.5,1.4,25.5,10.0,19.61,0.0
2017,9,5,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,6,15,14.0,6.5,3.55,18.0,7.0,6.2,0.0
2017,9,6,6,30,28.0,13.0,3.7,18.0,14.0,11.83,0.0
2017,9,6,6,45,81.0,39.5,3.9,18.5,51.0,33.52,22.46
2017,9,6,7,0,134.0,66.0,4.1,19.0,88.0,52.07,39.43
2017,9,6,7,15,186.0,92.5,4.2,19.5,136.5,71.19,56.5
2017,9,6,7,30,238.0,119.0,4.3,20.0,185.0,89.49,72.52
2017,9,6,7,45,130.0,129.5,4.45,20.5,167.0,101.29,82.53
2017,9,6,8,0,22.0,140.0,4.6,21.0,149.0,121.01,99.06
2017,9,6,8,15,42.0,169.5,4.65,21.5,189.0,138.05,107.19
2017,9,6,8,30,62.0,199.0,4.7,22.0,229.0,166.67,127.85
2017,9,6,8,45,279.5,205.5,4.8,22.5,364.0,194.58,139.66
2017,9,6,9,0,497.0,212.0,4.9,23.0,499.0,255.27,178.97
2017,9,6,9,15,521.5,221.5,4.9,23.5,546.0,300.89,216.09
2017,9,6,9,30,546.0,231.0,4.9,24.0,593.0,349.0,255.62
2017,9,6,9,45,577.5,232.5,4.95,24.5,638.0,395.68,293.84
2017,9,6,10,0,609.0,234.0,5.0,25.0,683.0,444.51,333.26
2017,9,6,10,15,624.0,239.5,4.95,25.0,719.5,491.42,371.18
2017,9,6,10,30,639.0,245.0,4.9,25.0,756.0,539.07,408.83
2017,9,6,10,45,659.5,243.5,4.85,25.5,787.5,584.4,443.23
2017,9,6,11,0,680.0,242.0,4.8,26.0,819.0,630.42,477.3
2017,9,6,11,15,688.0,244.0,4.7,26.0,840.5,671.63,507.79
2017,9,6,11,30,696.0,246.0,4.6,26.0,862.0,711.97,537.03
2017,9,6,11,45,750.0,216.5,4.6,26.5,889.0,756.99,569.54
2017,9,6,12,0,804.0,187.0,4.6,27.0,916.0,802.0,601.53
2017,9,6,12,15,806.0,187.0,4.55,27.0,920.5,833.21,622.37
2017,9,6,12,30,808.0,187.0,4.5,27.0,925.0,862.04,641.68
2017,9,6,12,45,816.0,181.0,4.45,27.5,923.5,887.8,657.6
2017,9,6,13,0,824.0,175.0,4.4,28.0,922.0,910.95,671.72
2017,9,6,13,15,821.5,174.0,4.3,28.0,909.0,926.73,682.0
2017,9,6,13,30,819.0,173.0,4.2,28.0,896.0,939.35,690.28
2017,9,6,13,45,822.5,166.0,4.15,28.0,877.5,948.24,696.46
2017,9,6,14,0,826.0,159.0,4.1,28.0,859.0,953.77,700.57
2017,9,6,14,15,818.0,156.5,4.0,28.0,829.5,949.8,698.24
2017,9,6,14,30,810.0,154.0,3.9,28.0,800.0,942.47,693.89
2017,9,6,14,45,809.5,146.0,3.85,28.0,766.0,933.02,688.58
2017,9,6,15,0,809.0,138.0,3.8,28.0,732.0,920.15,681.14
2017,9,6,15,15,794.0,134.5,3.7,28.0,688.5,895.58,665.67
2017,9,6,15,30,779.0,131.0,3.6,28.0,645.0,868.22,648.43
2017,9,6,15,45,771.0,122.0,3.55,28.0,598.5,838.36,629.77
2017,9,6,16,0,763.0,113.0,3.5,28.0,552.0,805.77,609.16
2017,9,6,16,15,737.0,108.0,3.25,27.5,498.5,764.59,582.62
2017,9,6,16,30,711.0,103.0,3.0,27.0,445.0,717.99,551.89
2017,9,6,16,45,687.5,93.5,2.75,26.5,391.0,666.92,517.38
2017,9,6,17,0,664.0,84.0,2.5,26.0,337.0,615.11,481.5
2017,9,6,17,15,613.5,76.5,2.2,25.0,280.0,546.52,432.02
2017,9,6,17,30,563.0,69.0,1.9,24.0,223.0,480.06,381.48
2017,9,6,17,45,497.5,57.5,1.6,23.0,170.0,402.21,319.75
2017,9,6,18,0,432.0,46.0,1.3,22.0,117.0,329.03,258.74
2017,9,6,18,15,306.0,32.0,1.25,21.5,72.0,227.2,171.17
2017,9,6,18,30,180.0,18.0,1.2,21.0,27.0,125.34,13.44
2017,9,6,18,45,90.0,9.0,1.2,20.5,13.5,46.66,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,103.0,9.5,1.2,13.5,15.0,9.05,0.0
2017,9,7,6,30,206.0,19.0,1.4,14.0,30.0,15.28,0.0
2017,9,7,6,45,327.5,32.5,1.65,15.0,75.0,25.55,16.04
2017,9,7,7,0,449.0,46.0,1.9,16.0,120.0,35.19,25.21
2017,9,7,7,15,525.0,55.0,1.8,16.5,175.0,40.27,30.03
2017,9,7,7,30,601.0,64.0,1.7,17.0,230.0,45.09,34.39
2017,9,7,7,45,645.5,71.5,1.65,18.0,286.5,48.36,37.11
2017,9,7,8,0,690.0,79.0,1.6,19.0,343.0,51.4,39.51
2017,9,7,8,15,724.5,84.5,1.9,20.0,399.5,66.63,40.15
2017,9,7,8,30,759.0,90.0,2.2,21.0,456.0,123.25,67.27
2017,9,7,8,45,780.0,95.0,2.5,22.0,509.0,176.0,103.45
2017,9,7,9,0,801.0,100.0,2.8,23.0,562.0,230.96,147.4
2017,9,7,9,15,819.5,103.5,2.85,23.5,611.5,286.05,194.22
2017,9,7,9,30,838.0,107.0,2.9,24.0,661.0,342.59,242.64
2017,9,7,9,45,848.0,111.5,2.95,24.5,703.5,398.07,289.78
2017,9,7,10,0,858.0,116.0,3.0,25.0,746.0,453.6,335.74
2017,9,7,10,15,868.0,118.0,3.0,25.0,783.0,510.96,382.23
2017,9,7,10,30,878.0,120.0,3.0,25.0,820.0,563.04,423.66
2017,9,7,10,45,883.5,123.0,3.05,25.5,849.0,612.65,461.41
2017,9,7,11,0,889.0,126.0,3.1,26.0,878.0,660.88,497.05
2017,9,7,11,15,893.5,127.0,3.1,26.0,899.5,705.16,529.82
2017,9,7,11,30,898.0,128.0,3.1,26.0,921.0,747.55,560.58
2017,9,7,11,45,898.0,130.5,3.15,26.5,933.0,785.91,585.88
2017,9,7,12,0,898.0,133.0,3.2,27.0,945.0,821.77,608.85
2017,9,7,12,15,899.0,133.0,3.2,27.0,949.0,853.53,629.87
2017,9,7,12,30,900.0,133.0,3.2,27.0,953.0,882.55,649.02
2017,9,7,12,45,899.0,132.5,3.25,27.0,948.0,906.49,665.12
2017,9,7,13,0,898.0,132.0,3.3,27.0,943.0,927.33,679.27
2017,9,7,13,15,894.5,131.5,3.35,27.0,929.5,942.72,689.93
2017,9,7,13,30,891.0,131.0,3.4,27.0,916.0,954.74,698.54
2017,9,7,13,45,886.0,129.5,3.45,27.0,893.5,960.96,703.5
2017,9,7,14,0,881.0,128.0,3.5,27.0,871.0,963.72,706.37
2017,9,7,14,15,873.0,126.5,3.5,27.0,841.0,960.2,704.95
2017,9,7,14,30,865.0,125.0,3.5,27.0,811.0,953.26,701.47
2017,9,7,14,45,850.5,124.0,3.5,27.0,772.5,945.3,697.48
2017,9,7,15,0,836.0,123.0,3.5,27.0,734.0,926.54,686.42
2017,9,7,15,15,821.0,120.0,3.45,27.0,690.0,902.05,671.36
2017,9,7,15,30,806.0,117.0,3.4,27.0,646.0,874.73,654.45
2017,9,7,15,45,787.5,113.0,3.4,27.0,597.0,840.57,633.13
2017,9,7,16,0,769.0,109.0,3.4,27.0,548.0,804.15,610.11
2017,9,7,16,15,742.5,104.0,3.25,26.5,494.5,762.1,583.34
2017,9,7,16,30,716.0,99.0,3.1,26.0,441.0,714.93,552.51
2017,9,7,16,45,680.5,92.5,3.0,25.5,385.0,658.14,514.25
2017,9,7,17,0,645.0,86.0,2.9,25.0,329.0,601.49,475.02
2017,9,7,17,15,593.5,78.0,2.55,24.0,272.5,532.41,424.14
2017,9,7,17,30,542.0,70.0,2.2,23.0,216.0,465.57,372.59
2017,9,7,17,45,466.0,59.0,1.9,22.0,163.0,382.96,306.42
2017,9,7,18,0,390.0,48.0,1.6,21.0,110.0,305.89,241.77
2017,9,7,18,15,267.5,32.0,1.6,20.5,66.5,206.24,154.76
2017,9,7,18,30,145.0,16.0,1.6,20.0,23.0,104.57,0.0
2017,9,7,18,45,72.5,8.0,1.6,19.5,11.5,38.07,0.0
2017,9,7,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,6,15,80.0,9.5,1.25,14.5,13.5,9.05,0.0
2017,9,8,6,30,160.0,19.0,1.5,15.0,27.0,15.35,0.0
2017,9,8,6,45,279.0,34.5,1.75,15.5,71.0,27.52,17.59
2017,9,8,7,0,398.0,50.0,2.0,16.0,115.0,38.94,28.46
2017,9,8,7,15,474.5,60.5,2.05,16.5,169.0,45.09,34.27
2017,9,8,7,30,551.0,71.0,2.1,17.0,223.0,50.92,39.52
2017,9,8,7,45,605.5,78.0,2.2,18.0,280.0,53.49,41.61
2017,9,8,8,0,660.0,85.0,2.3,19.0,337.0,55.93,43.46
2017,9,8,8,15,695.5,90.5,2.5,20.0,392.5,69.18,43.5
2017,9,8,8,30,731.0,96.0,2.7,21.0,448.0,118.94,65.1
2017,9,8,8,45,756.5,100.5,2.95,22.0,501.5,176.03,104.59
2017,9,8,9,0,782.0,105.0,3.2,23.0,555.0,230.09,147.5
2017,9,8,9,15,801.0,108.5,3.15,23.5,604.0,284.23,193.43
2017,9,8,9,30,820.0,112.0,3.1,24.0,653.0,339.9,241.03
2017,9,8,9,45,834.0,115.0,3.1,24.5,696.0,394.62,287.46
2017,9,8,10,0,848.0,118.0,3.1,25.0,739.0,449.83,333.09
2017,9,8,10,15,858.0,120.0,3.05,25.0,776.0,506.61,379.11
2017,9,8,10,30,868.0,122.0,3.0,25.0,813.0,558.2,420.09
2017,9,8,10,45,876.0,123.5,2.95,25.5,842.0,607.48,457.36
2017,9,8,11,0,884.0,125.0,2.9,26.0,871.0,655.61,492.6
2017,9,8,11,15,889.0,126.0,2.85,26.0,892.5,699.96,525.15
2017,9,8,11,30,894.0,127.0,2.8,26.0,914.0,742.48,555.66
2017,9,8,11,45,902.0,124.5,2.75,26.5,928.0,782.09,581.25
2017,9,8,12,0,910.0,122.0,2.7,27.0,942.0,819.62,604.61
2017,9,8,12,15,910.5,122.5,2.65,27.0,946.0,851.63,625.24
2017,9,8,12,30,911.0,123.0,2.6,27.0,950.0,880.83,643.93
2017,9,8,12,45,910.0,122.5,2.6,27.5,945.0,904.84,658.25
2017,9,8,13,0,909.0,122.0,2.6,28.0,940.0,925.7,670.54
2017,9,8,13,15,906.0,121.5,2.55,28.0,926.5,941.51,680.52
2017,9,8,13,30,903.0,121.0,2.5,28.0,913.0,953.93,688.43
2017,9,8,13,45,897.0,120.5,2.5,28.0,891.0,960.15,692.93
2017,9,8,14,0,891.0,120.0,2.5,28.0,869.0,962.86,695.38
2017,9,8,14,15,883.0,118.5,2.45,27.5,839.0,959.18,694.82
2017,9,8,14,30,875.0,117.0,2.4,27.0,809.0,952.05,692.22
2017,9,8,14,45,863.5,115.5,2.4,27.0,771.0,938.31,684.58
2017,9,8,15,0,852.0,114.0,2.4,27.0,733.0,929.01,680.04
2017,9,8,15,15,837.5,111.0,2.4,27.0,689.0,904.66,665.67
2017,9,8,15,30,823.0,108.0,2.4,27.0,645.0,877.43,649.52
2017,9,8,15,45,802.0,105.5,2.4,27.0,595.5,842.41,628.1
2017,9,8,16,0,781.0,103.0,2.4,27.0,546.0,805.22,605.07
2017,9,8,16,15,755.5,98.5,2.25,26.5,492.5,760.09,576.4
2017,9,8,16,30,730.0,94.0,2.1,26.0,439.0,717.7,549.23
2017,9,8,16,45,692.0,88.5,2.0,25.5,383.0,659.82,510.71
2017,9,8,17,0,654.0,83.0,1.9,25.0,327.0,602.24,471.36
2017,9,8,17,15,601.5,75.5,1.75,24.0,270.5,532.88,421.48
2017,9,8,17,30,549.0,68.0,1.6,23.0,214.0,465.83,370.69
2017,9,8,17,45,468.0,57.5,1.5,22.5,160.5,380.73,302.79
2017,9,8,18,0,387.0,47.0,1.4,22.0,107.0,301.59,236.61
2017,9,8,18,15,193.5,34.5,1.45,21.5,64.5,169.78,124.74
2017,9,8,18,30,0.0,22.0,1.5,21.0,22.0,25.52,0.0
2017,9,8,18,45,0.0,11.0,1.6,21.0,11.0,10.48,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,0.0,11.0,1.35,15.5,11.0,10.48,0.0
2017,9,9,6,30,0.0,22.0,1.6,16.0,22.0,19.66,0.0
2017,9,9,6,45,151.5,39.0,1.9,16.5,64.0,31.75,20.96
2017,9,9,7,0,303.0,56.0,2.2,17.0,106.0,42.71,31.57
2017,9,9,7,15,377.0,71.0,2.15,17.5,157.5,52.84,40.89
2017,9,9,7,30,451.0,86.0,2.1,18.0,209.0,62.47,49.47
2017,9,9,7,45,512.0,95.0,2.05,19.0,265.0,67.58,53.72
2017,9,9,8,0,573.0,104.0,2.0,20.0,321.0,70.89,56.24
2017,9,9,8,15,610.5,112.0,2.15,21.0,376.0,82.93,56.38
2017,9,9,8,30,648.0,120.0,2.3,22.0,431.0,129.77,76.86
2017,9,9,8,45,680.5,124.5,2.45,23.0,484.0,177.63,108.59
2017,9,9,9,0,713.0,129.0,2.6,24.0,537.0,229.16,148.57
2017,9,9,9,15,733.5,133.5,2.6,24.0,585.0,281.1,192.31
2017,9,9,9,30,754.0,138.0,2.6,24.0,633.0,334.85,238.11
2017,9,9,9,45,775.5,138.5,2.65,24.5,677.5,391.95,285.56
2017,9,9,10,0,797.0,139.0,2.7,25.0,722.0,445.11,329.13
2017,9,9,10,15,808.5,142.0,2.75,25.5,758.5,496.86,370.57
2017,9,9,10,30,820.0,145.0,2.8,26.0,795.0,548.45,410.63
2017,9,9,10,45,834.0,143.5,2.85,26.5,825.5,597.15,447.52
2017,9,9,11,0,848.0,142.0,2.9,27.0,856.0,645.36,483.06
2017,9,9,11,15,853.5,143.5,2.95,27.0,877.0,689.93,516.03
2017,9,9,11,30,859.0,145.0,3.0,27.0,898.0,732.32,546.85
2017,9,9,11,45,863.5,144.5,3.05,27.5,911.0,770.0,572.46
2017,9,9,12,0,868.0,144.0,3.1,28.0,924.0,805.54,595.21
2017,9,9,12,15,869.0,144.5,3.15,28.0,928.0,836.86,616.2
2017,9,9,12,30,870.0,145.0,3.2,28.0,932.0,865.53,635.42
2017,9,9,12,45,870.0,144.0,3.25,28.5,927.5,889.19,650.04
2017,9,9,13,0,870.0,143.0,3.3,29.0,923.0,909.86,662.73
2017,9,9,13,15,866.5,142.0,3.3,29.0,909.0,924.3,672.41
2017,9,9,13,30,863.0,141.0,3.3,29.0,895.0,935.47,680.1
2017,9,9,13,45,856.5,140.0,3.35,29.0,873.0,940.54,684.28
2017,9,9,14,0,850.0,139.0,3.4,29.0,851.0,949.71,691.35
2017,9,9,14,15,841.5,137.0,3.45,29.0,821.0,945.45,689.72
2017,9,9,14,30,833.0,135.0,3.5,29.0,791.0,937.79,686.1
2017,9,9,14,45,817.5,134.5,3.55,29.0,752.5,921.97,677.22
2017,9,9,15,0,802.0,134.0,3.6,29.0,714.0,903.07,666.41
2017,9,9,15,15,786.5,130.5,3.6,28.5,670.5,877.97,652.51
2017,9,9,15,30,771.0,127.0,3.6,28.0,627.0,850.15,636.73
2017,9,9,15,45,749.0,123.0,3.6,28.0,577.5,818.08,616.68
2017,9,9,16,0,727.0,119.0,3.6,28.0,528.0,779.83,592.19
2017,9,9,16,15,699.0,113.5,3.45,27.5,475.5,733.18,562.0
2017,9,9,16,30,671.0,108.0,3.3,27.0,423.0,685.52,530.58
2017,9,9,16,45,630.5,101.0,3.2,26.5,367.0,625.86,489.83
2017,9,9,17,0,590.0,94.0,3.1,26.0,311.0,566.75,447.71
2017,9,9,17,15,535.5,84.5,2.75,25.0,256.0,496.04,394.94
2017,9,9,17,30,481.0,75.0,2.4,24.0,201.0,427.85,341.99
2017,9,9,17,45,400.0,62.0,2.05,23.5,149.0,340.09,270.84
2017,9,9,18,0,319.0,49.0,1.7,23.0,97.0,263.25,205.83
2017,9,9,18,15,204.0,31.0,1.7,22.0,56.5,169.41,122.7
2017,9,9,18,30,89.0,13.0,1.7,21.0,16.0,53.27,0.0
2017,9,9,18,45,44.5,6.5,1.7,20.5,8.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
