Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,15,14.5,5.5,3.25,24.0,6.0,0.0,0.0
2017,9,20,6,30,29.0,11.0,3.4,24.0,12.0,10.48,0.0
2017,9,20,6,45,131.5,30.5,3.6,24.5,47.5,23.88,12.3
2017,9,20,7,0,234.0,50.0,3.8,25.0,83.0,38.45,26.56
2017,9,20,7,15,318.5,65.0,3.95,25.5,132.0,48.79,35.9
2017,9,20,7,30,403.0,80.0,4.1,26.0,181.0,58.65,44.52
2017,9,20,7,45,467.0,89.0,4.35,26.5,234.0,63.53,48.66
2017,9,20,8,0,531.0,98.0,4.6,27.0,287.0,67.64,51.96
2017,9,20,8,15,396.5,141.5,4.65,27.5,296.0,96.04,75.54
2017,9,20,8,30,262.0,185.0,4.7,28.0,305.0,150.47,106.76
2017,9,20,8,45,154.0,204.5,4.8,28.5,277.5,179.02,129.95
2017,9,20,9,0,46.0,224.0,4.9,29.0,250.0,194.42,145.57
2017,9,20,9,15,388.0,176.0,4.85,29.0,420.0,223.14,155.71
2017,9,20,9,30,730.0,128.0,4.8,29.0,590.0,306.4,212.74
2017,9,20,9,45,751.0,129.0,4.8,29.5,632.0,361.7,258.69
2017,9,20,10,0,772.0,130.0,4.8,30.0,674.0,413.27,301.17
2017,9,20,10,15,783.5,132.5,4.75,30.5,709.0,462.9,341.22
2017,9,20,10,30,795.0,135.0,4.7,31.0,744.0,512.35,379.94
2017,9,20,10,45,805.5,136.0,4.7,31.5,772.0,559.52,416.0
2017,9,20,11,0,816.0,137.0,4.7,32.0,800.0,605.92,450.5
2017,9,20,11,15,821.5,138.0,4.65,32.0,820.0,648.15,481.93
2017,9,20,11,30,827.0,139.0,4.6,32.0,840.0,688.75,511.54
2017,9,20,11,45,831.5,138.5,4.6,32.5,851.5,725.42,537.07
2017,9,20,12,0,836.0,138.0,4.6,33.0,863.0,758.06,558.52
2017,9,20,12,15,837.0,138.5,4.55,33.0,865.5,787.71,578.31
2017,9,20,12,30,838.0,139.0,4.5,33.0,868.0,814.75,596.29
2017,9,20,12,45,835.5,139.0,4.5,33.5,862.0,835.69,609.11
2017,9,20,13,0,833.0,139.0,4.5,34.0,856.0,858.64,623.31
2017,9,20,13,15,829.0,138.0,4.45,34.0,841.5,871.83,632.1
2017,9,20,13,30,825.0,137.0,4.4,34.0,827.0,881.77,638.91
2017,9,20,13,45,817.0,136.5,4.4,34.0,804.0,885.38,641.88
2017,9,20,14,0,809.0,136.0,4.4,34.0,781.0,885.67,642.84
2017,9,20,14,15,799.5,134.0,4.4,33.5,751.0,879.73,641.13
2017,9,20,14,30,790.0,132.0,4.4,33.0,721.0,870.56,637.43
2017,9,20,14,45,626.0,192.5,4.4,33.0,644.5,792.28,585.61
2017,9,20,15,0,462.0,253.0,4.4,33.0,568.0,704.91,522.78
2017,9,20,15,15,591.5,188.0,4.35,32.5,563.0,749.08,559.78
2017,9,20,15,30,721.0,123.0,4.3,32.0,558.0,780.4,584.65
2017,9,20,15,45,696.0,118.5,4.3,32.0,509.5,741.96,559.41
2017,9,20,16,0,671.0,114.0,4.3,32.0,461.0,701.92,533.17
2017,9,20,16,15,638.0,108.0,4.15,31.5,409.0,652.55,500.44
2017,9,20,16,30,605.0,102.0,4.0,31.0,357.0,602.69,466.68
2017,9,20,16,45,559.0,94.5,3.85,31.0,303.5,541.56,421.83
2017,9,20,17,0,513.0,87.0,3.7,31.0,250.0,481.59,376.61
2017,9,20,17,15,446.0,76.5,3.5,30.0,198.0,402.27,316.34
2017,9,20,17,30,379.0,66.0,3.3,29.0,146.0,332.78,261.04
2017,9,20,17,45,281.5,50.5,3.1,28.5,100.0,244.7,188.55
2017,9,20,18,0,184.0,35.0,2.9,28.0,54.0,165.75,119.2
2017,9,20,18,15,92.0,17.5,2.95,27.5,27.0,78.91,0.0
2017,9,20,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,6.0,4.5,2.6,24.0,5.0,0.0,0.0
2017,9,21,6,30,12.0,9.0,2.7,24.0,10.0,8.58,0.0
2017,9,21,6,45,116.5,30.0,2.8,24.5,46.0,24.69,12.64
2017,9,21,7,0,221.0,51.0,2.9,25.0,82.0,39.31,27.24
2017,9,21,7,15,308.5,66.0,3.05,25.0,130.5,49.63,36.67
2017,9,21,7,30,396.0,81.0,3.2,25.0,179.0,59.47,45.41
2017,9,21,7,45,472.0,87.5,3.4,25.5,234.0,62.52,48.0
2017,9,21,8,0,548.0,94.0,3.6,26.0,289.0,64.54,49.55
2017,9,21,8,15,274.0,84.0,3.7,26.0,181.5,55.7,41.91
2017,9,21,8,30,0.0,74.0,3.8,26.0,74.0,68.87,50.35
2017,9,21,8,45,25.5,150.0,3.9,26.5,164.0,131.79,99.13
2017,9,21,9,0,51.0,226.0,4.0,27.0,254.0,196.48,148.03
2017,9,21,9,15,41.5,237.5,4.0,27.5,262.0,209.76,158.02
2017,9,21,9,30,32.0,249.0,4.0,28.0,270.0,221.71,166.94
2017,9,21,9,45,144.5,287.0,4.0,28.5,388.0,288.5,214.9
2017,9,21,10,0,257.0,325.0,4.0,29.0,506.0,368.55,273.23
2017,9,21,10,15,536.5,225.5,3.95,29.0,627.0,426.74,316.39
2017,9,21,10,30,816.0,126.0,3.9,29.0,748.0,513.5,382.63
2017,9,21,10,45,826.5,126.0,3.9,29.5,776.5,560.66,418.71
2017,9,21,11,0,837.0,126.0,3.9,30.0,805.0,608.7,454.47
2017,9,21,11,15,842.5,127.5,3.9,30.0,824.5,651.27,486.39
2017,9,21,11,30,848.0,129.0,3.9,30.0,844.0,692.13,516.45
2017,9,21,11,45,849.0,130.5,3.95,30.5,855.0,727.88,541.47
2017,9,21,12,0,850.0,132.0,4.0,31.0,866.0,761.26,563.36
2017,9,21,12,15,850.5,132.0,4.0,31.0,868.5,790.35,582.93
2017,9,21,12,30,851.0,132.0,4.0,31.0,871.0,816.74,600.66
2017,9,21,12,45,567.5,274.0,4.05,31.5,765.5,747.56,548.85
2017,9,21,13,0,284.0,416.0,4.1,32.0,660.0,656.02,478.1
2017,9,21,13,15,561.0,273.5,4.15,32.0,744.5,773.39,567.6
2017,9,21,13,30,838.0,131.0,4.2,32.0,829.0,878.93,642.13
2017,9,21,13,45,587.5,246.5,4.3,32.0,729.5,795.19,583.99
2017,9,21,14,0,337.0,362.0,4.4,32.0,630.0,685.18,503.02
2017,9,21,14,15,264.0,360.0,4.45,32.0,565.0,623.33,459.73
2017,9,21,14,30,191.0,358.0,4.5,32.0,500.0,548.62,406.48
2017,9,21,14,45,461.5,250.5,4.55,32.0,568.5,700.93,522.96
2017,9,21,15,0,732.0,143.0,4.6,32.0,637.0,826.9,615.03
2017,9,21,15,15,505.5,202.0,4.6,31.5,532.5,682.72,514.14
2017,9,21,15,30,279.0,261.0,4.6,31.0,428.0,537.72,407.48
2017,9,21,15,45,299.5,233.0,4.6,31.0,398.5,520.9,397.85
2017,9,21,16,0,320.0,205.0,4.6,31.0,369.0,501.41,385.63
2017,9,21,16,15,441.0,159.5,4.5,30.5,358.5,550.34,426.35
2017,9,21,16,30,562.0,114.0,4.4,30.0,348.0,581.8,453.71
2017,9,21,16,45,508.5,106.0,4.3,30.0,294.5,511.36,401.12
2017,9,21,17,0,455.0,98.0,4.2,30.0,241.0,449.04,353.48
2017,9,21,17,15,385.0,85.5,3.85,29.0,189.5,373.32,294.86
2017,9,21,17,30,315.0,73.0,3.5,28.0,138.0,302.53,237.85
2017,9,21,17,45,214.5,55.0,3.15,27.5,92.5,213.2,163.98
2017,9,21,18,0,114.0,37.0,2.8,27.0,47.0,123.2,86.42
2017,9,21,18,15,57.0,18.5,2.75,26.5,23.5,43.88,0.0
2017,9,21,18,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,11.0,5.0,2.35,22.0,5.5,0.0,0.0
2017,9,22,6,30,22.0,10.0,2.5,22.0,11.0,9.53,0.0
2017,9,22,6,45,134.0,29.0,2.65,22.5,46.5,22.73,11.04
2017,9,22,7,0,246.0,48.0,2.8,23.0,82.0,36.97,25.49
2017,9,22,7,15,336.0,61.5,2.95,23.5,131.0,46.22,33.98
2017,9,22,7,30,426.0,75.0,3.1,24.0,180.0,55.05,41.81
2017,9,22,7,45,490.5,83.0,3.3,25.0,233.5,59.27,45.34
2017,9,22,8,0,555.0,91.0,3.5,26.0,287.0,62.26,47.62
2017,9,22,8,15,596.0,98.0,3.55,26.5,340.0,64.23,49.04
2017,9,22,8,30,637.0,105.0,3.6,27.0,393.0,103.1,58.93
2017,9,22,8,45,398.0,174.0,3.65,27.5,361.5,169.55,113.03
2017,9,22,9,0,159.0,243.0,3.7,28.0,330.0,219.47,160.65
2017,9,22,9,15,206.0,262.5,3.7,28.5,385.0,258.3,188.58
2017,9,22,9,30,253.0,282.0,3.7,29.0,440.0,295.96,216.29
2017,9,22,9,45,204.0,308.0,3.75,29.5,441.0,324.05,239.1
2017,9,22,10,0,155.0,334.0,3.8,30.0,442.0,340.56,252.27
2017,9,22,10,15,222.0,344.0,3.85,30.0,508.0,391.22,289.72
2017,9,22,10,30,289.0,354.0,3.9,30.0,574.0,443.77,328.7
2017,9,22,10,45,554.5,243.5,3.95,30.5,685.0,511.36,379.88
2017,9,22,11,0,820.0,133.0,4.0,31.0,796.0,601.55,447.86
2017,9,22,11,15,825.5,134.5,4.0,31.0,815.5,644.24,479.57
2017,9,22,11,30,831.0,136.0,4.0,31.0,835.0,685.29,509.69
2017,9,22,11,45,455.0,274.0,4.05,31.5,657.5,578.76,428.81
2017,9,22,12,0,79.0,412.0,4.1,32.0,480.0,441.61,323.09
2017,9,22,12,15,436.0,288.5,4.1,32.0,665.5,617.8,457.13
2017,9,22,12,30,793.0,165.0,4.1,32.0,851.0,803.41,590.78
2017,9,22,12,45,434.5,285.5,4.2,32.5,661.0,647.36,476.22
2017,9,22,13,0,76.0,406.0,4.3,33.0,471.0,456.69,332.98
2017,9,22,13,15,170.0,404.5,4.3,32.5,546.5,549.14,402.6
2017,9,22,13,30,264.0,403.0,4.3,32.0,622.0,645.9,473.27
2017,9,22,13,45,154.0,371.5,4.35,32.0,498.5,514.76,379.28
2017,9,22,14,0,44.0,340.0,4.4,32.0,375.0,378.36,279.27
2017,9,22,14,15,194.0,333.0,4.4,32.0,477.5,519.98,386.85
2017,9,22,14,30,344.0,326.0,4.4,32.0,580.0,662.31,491.02
2017,9,22,14,45,197.5,306.5,4.45,32.0,451.0,501.04,374.13
2017,9,22,15,0,51.0,287.0,4.5,32.0,322.0,340.15,254.04
2017,9,22,15,15,379.0,206.0,4.5,31.5,434.0,575.76,437.68
2017,9,22,15,30,707.0,125.0,4.5,31.0,546.0,765.91,578.91
2017,9,22,15,45,353.5,93.0,4.55,31.0,303.5,421.57,327.88
2017,9,22,16,0,0.0,61.0,4.6,31.0,61.0,56.75,39.33
2017,9,22,16,15,10.0,105.5,4.55,30.5,109.5,107.83,80.52
2017,9,22,16,30,20.0,150.0,4.5,30.0,158.0,164.95,126.15
2017,9,22,16,45,13.5,128.5,4.5,29.5,134.0,138.64,105.75
2017,9,22,17,0,7.0,107.0,4.5,29.0,110.0,112.59,85.24
2017,9,22,17,15,186.0,85.5,4.2,28.5,123.5,232.51,184.09
2017,9,22,17,30,365.0,64.0,3.9,28.0,137.0,319.29,251.82
2017,9,22,17,45,264.0,48.0,3.65,27.5,92.0,230.09,177.19
2017,9,22,18,0,163.0,32.0,3.4,27.0,47.0,150.5,104.61
2017,9,22,18,15,81.5,16.0,3.2,26.5,23.5,52.45,0.0
2017,9,22,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,28.0,5.0,1.3,20.5,5.5,0.0,0.0
2017,9,23,6,30,56.0,10.0,1.6,21.0,11.0,9.53,0.0
2017,9,23,6,45,189.5,26.5,1.9,22.0,48.5,20.77,9.32
2017,9,23,7,0,323.0,43.0,2.2,23.0,86.0,34.18,23.11
2017,9,23,7,15,412.0,54.0,2.35,23.5,136.5,41.04,29.55
2017,9,23,7,30,501.0,65.0,2.5,24.0,187.0,47.57,35.39
2017,9,23,7,45,561.0,72.0,2.65,24.5,241.5,50.35,37.79
2017,9,23,8,0,621.0,79.0,2.8,25.0,296.0,53.02,39.94
2017,9,23,8,15,369.5,135.0,2.9,25.5,270.5,91.73,72.53
2017,9,23,8,30,118.0,191.0,3.0,26.0,245.0,152.37,113.61
2017,9,23,8,45,69.5,195.0,3.2,27.0,228.0,168.89,126.13
2017,9,23,9,0,21.0,199.0,3.4,28.0,211.0,178.54,134.65
2017,9,23,9,15,139.0,239.5,3.45,28.5,326.0,226.29,166.54
2017,9,23,9,30,257.0,280.0,3.5,29.0,441.0,295.1,215.48
2017,9,23,9,45,247.5,303.0,3.55,29.5,466.5,328.47,241.45
2017,9,23,10,0,238.0,326.0,3.6,30.0,492.0,366.49,270.31
2017,9,23,10,15,126.5,291.0,3.65,30.0,380.0,306.55,227.79
2017,9,23,10,30,15.0,256.0,3.7,30.0,268.0,240.15,178.62
2017,9,23,10,45,442.0,183.5,3.75,30.5,539.0,397.32,298.17
2017,9,23,11,0,869.0,111.0,3.8,31.0,810.0,611.09,455.17
2017,9,23,11,15,582.0,256.0,3.85,31.0,729.5,595.99,441.37
2017,9,23,11,30,295.0,401.0,3.9,31.0,649.0,560.81,412.33
2017,9,23,11,45,570.0,269.5,3.95,31.5,755.5,654.94,483.86
2017,9,23,12,0,845.0,138.0,4.0,32.0,862.0,759.21,560.32
2017,9,23,12,15,845.0,138.5,4.0,32.0,864.0,788.19,579.33
2017,9,23,12,30,845.0,139.0,4.0,32.0,866.0,814.46,596.93
2017,9,23,12,45,842.0,139.0,4.05,32.5,859.5,839.23,612.52
2017,9,23,13,0,839.0,139.0,4.1,33.0,853.0,857.38,623.7
2017,9,23,13,15,835.0,138.0,4.1,33.0,838.0,870.48,632.68
2017,9,23,13,30,831.0,137.0,4.1,33.0,823.0,880.3,639.63
2017,9,23,13,45,824.0,135.5,4.15,33.0,799.5,883.64,642.67
2017,9,23,14,0,817.0,134.0,4.2,33.0,776.0,883.63,643.68
2017,9,23,14,15,807.0,132.0,4.2,32.5,745.0,877.08,641.58
2017,9,23,14,30,797.0,130.0,4.2,32.0,714.0,867.29,637.47
2017,9,23,14,45,765.0,136.0,4.25,32.0,672.5,843.56,622.98
2017,9,23,15,0,733.0,142.0,4.3,32.0,631.0,821.81,609.93
2017,9,23,15,15,714.0,138.0,4.35,31.5,587.5,793.92,593.83
2017,9,23,15,30,695.0,134.0,4.4,31.0,544.0,763.72,576.0
2017,9,23,15,45,669.5,128.5,4.45,31.0,495.5,724.35,550.33
2017,9,23,16,0,644.0,123.0,4.5,31.0,447.0,683.45,523.28
2017,9,23,16,15,609.5,116.0,4.45,30.5,395.0,632.64,489.29
2017,9,23,16,30,575.0,109.0,4.4,30.0,343.0,581.46,453.45
2017,9,23,16,45,525.5,100.0,4.35,30.0,289.5,517.34,405.88
2017,9,23,17,0,476.0,91.0,4.3,30.0,236.0,451.04,355.32
2017,9,23,17,15,408.0,78.5,4.0,29.5,184.5,376.18,296.58
2017,9,23,17,30,340.0,66.0,3.7,29.0,133.0,306.06,239.44
2017,9,23,17,45,241.5,48.5,3.45,28.5,88.0,217.94,166.38
2017,9,23,18,0,143.0,31.0,3.2,28.0,43.0,139.12,93.33
2017,9,23,18,15,71.5,15.5,3.15,27.5,21.5,47.12,0.0
2017,9,23,18,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,6,15,13.0,4.5,1.95,21.5,5.0,0.0,0.0
2017,9,24,6,30,26.0,9.0,2.2,22.0,10.0,8.58,0.0
2017,9,24,6,45,144.5,27.5,2.45,22.5,45.5,21.59,9.51
2017,9,24,7,0,263.0,46.0,2.7,23.0,81.0,35.5,24.17
2017,9,24,7,15,354.0,59.0,2.9,23.5,130.5,44.42,32.41
2017,9,24,7,30,445.0,72.0,3.1,24.0,180.0,53.84,40.76
2017,9,24,7,45,526.5,76.5,3.3,24.5,236.0,54.14,41.04
2017,9,24,8,0,608.0,81.0,3.5,25.0,292.0,54.69,41.37
2017,9,24,8,15,647.0,86.5,3.6,25.5,345.5,55.93,42.22
2017,9,24,8,30,686.0,92.0,3.7,26.0,399.0,93.42,50.92
2017,9,24,8,45,401.0,165.5,3.8,26.5,350.5,162.1,107.71
2017,9,24,9,0,116.0,239.0,3.9,27.0,302.0,208.71,154.83
2017,9,24,9,15,168.5,261.5,3.9,27.5,361.5,248.2,183.02
2017,9,24,9,30,221.0,284.0,3.9,28.0,421.0,293.78,216.45
2017,9,24,9,45,141.5,295.5,3.9,28.5,386.0,292.87,217.99
2017,9,24,10,0,62.0,307.0,3.9,29.0,351.0,288.54,215.76
2017,9,24,10,15,42.5,294.5,3.85,29.5,325.0,276.71,206.59
2017,9,24,10,30,23.0,282.0,3.8,30.0,299.0,266.56,198.47
2017,9,24,10,45,89.5,339.5,3.8,30.5,411.0,349.75,259.71
2017,9,24,11,0,156.0,397.0,3.8,31.0,523.0,441.8,326.1
2017,9,24,11,15,247.0,392.0,3.75,31.0,596.5,504.5,371.96
2017,9,24,11,30,338.0,387.0,3.7,31.0,670.0,576.65,424.24
2017,9,24,11,45,581.0,267.5,3.7,31.5,761.0,659.47,486.4
2017,9,24,12,0,824.0,148.0,3.7,32.0,852.0,753.09,555.12
2017,9,24,12,15,469.5,287.5,3.7,32.0,689.0,640.69,471.06
2017,9,24,12,30,115.0,427.0,3.7,32.0,526.0,500.51,365.02
2017,9,24,12,45,470.5,285.5,3.75,32.0,685.0,674.83,497.19
2017,9,24,13,0,826.0,144.0,3.8,32.0,844.0,849.26,620.66
2017,9,24,13,15,821.5,143.0,3.8,32.0,828.5,861.71,628.19
2017,9,24,13,30,817.0,142.0,3.8,32.0,813.0,870.92,634.75
2017,9,24,13,45,408.5,98.0,3.85,32.0,433.5,475.33,359.73
2017,9,24,14,0,0.0,54.0,3.9,32.0,54.0,50.36,33.34
2017,9,24,14,15,395.0,92.5,3.95,32.0,380.0,465.16,356.61
2017,9,24,14,30,790.0,131.0,4.0,32.0,706.0,859.61,634.29
2017,9,24,14,45,536.5,214.5,4.05,32.0,596.0,723.76,538.25
2017,9,24,15,0,283.0,298.0,4.1,32.0,486.0,580.33,432.86
2017,9,24,15,15,208.5,282.0,4.1,31.5,415.5,486.2,366.37
2017,9,24,15,30,134.0,266.0,4.1,31.0,345.0,406.03,307.76
2017,9,24,15,45,407.0,186.0,4.2,31.0,395.5,565.48,433.46
2017,9,24,16,0,680.0,106.0,4.3,31.0,446.0,689.82,528.32
2017,9,24,16,15,468.0,132.5,4.25,30.5,354.0,534.48,414.81
2017,9,24,16,30,256.0,159.0,4.2,30.0,262.0,385.13,300.73
2017,9,24,16,45,235.5,137.0,4.2,29.5,221.0,338.9,266.64
2017,9,24,17,0,215.0,115.0,4.2,29.0,180.0,293.07,231.45
2017,9,24,17,15,292.5,87.0,3.95,28.5,155.0,312.97,247.57
2017,9,24,17,30,370.0,59.0,3.7,28.0,130.0,313.01,245.97
2017,9,24,17,45,261.5,44.0,3.45,27.5,85.5,221.67,169.54
2017,9,24,18,0,153.0,29.0,3.2,27.0,41.0,138.97,90.19
2017,9,24,18,15,76.5,14.5,3.15,26.5,20.5,48.13,0.0
2017,9,24,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,25,6,45,123.5,22.5,2.35,21.5,38.5,17.53,6.36
2017,9,25,7,0,247.0,45.0,2.6,22.0,77.0,34.73,23.59
2017,9,25,7,15,340.0,58.0,2.75,22.5,126.0,43.68,31.9
2017,9,25,7,30,433.0,71.0,2.9,23.0,175.0,52.24,39.55
2017,9,25,7,45,502.5,77.5,3.05,23.5,228.5,55.08,42.02
2017,9,25,8,0,572.0,84.0,3.2,24.0,282.0,57.11,43.63
2017,9,25,8,15,351.0,137.0,3.25,24.5,265.0,93.38,74.25
2017,9,25,8,30,130.0,190.0,3.3,25.0,248.0,151.5,113.29
2017,9,25,8,45,65.0,162.0,3.4,25.5,191.0,144.42,107.87
2017,9,25,9,0,0.0,134.0,3.5,26.0,134.0,121.9,92.18
2017,9,25,9,15,88.5,210.0,3.5,26.5,265.0,198.94,148.71
2017,9,25,9,30,177.0,286.0,3.5,27.0,396.0,282.47,209.85
2017,9,25,9,45,258.5,294.0,3.55,27.5,466.5,324.3,240.06
2017,9,25,10,0,340.0,302.0,3.6,28.0,537.0,380.74,281.92
2017,9,25,10,15,315.0,325.5,3.6,28.0,552.5,410.93,305.78
2017,9,25,10,30,290.0,349.0,3.6,28.0,568.0,438.57,327.09
2017,9,25,10,45,220.5,372.0,3.65,28.0,542.0,443.12,330.8
2017,9,25,11,0,151.0,395.0,3.7,28.0,516.0,436.9,325.99
2017,9,25,11,15,127.0,401.0,3.75,28.0,504.5,438.71,327.22
2017,9,25,11,30,103.0,407.0,3.8,28.0,493.0,439.06,327.17
2017,9,25,11,45,269.0,380.5,3.85,28.5,608.5,540.24,402.8
2017,9,25,12,0,435.0,354.0,3.9,29.0,724.0,654.55,485.76
2017,9,25,12,15,385.0,377.5,3.9,29.0,705.5,655.46,485.12
2017,9,25,12,30,335.0,401.0,3.9,29.0,687.0,654.36,483.44
2017,9,25,12,45,281.0,410.5,3.95,29.5,649.0,633.51,467.23
2017,9,25,13,0,227.0,420.0,4.0,30.0,611.0,603.25,444.47
2017,9,25,13,15,277.0,400.5,4.0,30.0,629.5,643.13,474.26
2017,9,25,13,30,327.0,381.0,4.0,30.0,648.0,676.49,499.22
2017,9,25,13,45,199.0,370.5,4.05,30.0,531.5,552.32,409.88
2017,9,25,14,0,71.0,360.0,4.1,30.0,415.0,423.27,314.78
2017,9,25,14,15,121.5,355.0,4.05,29.5,445.0,477.75,357.37
2017,9,25,14,30,172.0,350.0,4.0,29.0,475.0,521.45,391.53
2017,9,25,14,45,201.5,327.0,4.0,29.0,466.0,525.83,396.42
2017,9,25,15,0,231.0,304.0,4.0,29.0,457.0,528.48,400.31
2017,9,25,15,15,296.0,269.5,3.9,29.0,451.0,559.22,425.3
2017,9,25,15,30,361.0,235.0,3.8,29.0,445.0,573.39,438.37
2017,9,25,15,45,205.5,218.0,3.75,29.0,335.5,409.84,315.96
2017,9,25,16,0,50.0,201.0,3.7,29.0,226.0,253.18,194.35
2017,9,25,16,15,45.5,178.5,3.5,28.5,199.0,226.0,174.56
2017,9,25,16,30,41.0,156.0,3.3,28.0,172.0,198.72,154.05
2017,9,25,16,45,32.0,132.5,3.15,27.5,144.0,166.91,129.41
2017,9,25,17,0,23.0,109.0,3.0,27.0,116.0,135.29,104.39
2017,9,25,17,15,11.5,86.0,2.7,26.5,89.5,95.7,72.32
2017,9,25,17,30,0.0,63.0,2.4,26.0,63.0,64.91,46.89
2017,9,25,17,45,0.0,40.5,2.15,26.0,40.5,41.01,26.9
2017,9,25,18,0,0.0,18.0,1.9,26.0,18.0,16.7,5.39
2017,9,25,18,15,0.0,9.0,1.9,25.5,9.0,8.58,0.0
2017,9,25,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,14.0,1.95,22.5,14.0,12.98,2.91
2017,9,26,7,0,0.0,28.0,2.2,23.0,28.0,26.0,16.15
2017,9,26,7,15,0.0,46.0,2.25,23.0,46.0,42.33,30.66
2017,9,26,7,30,0.0,64.0,2.3,23.0,64.0,58.19,44.65
2017,9,26,7,45,0.0,84.0,2.4,23.5,84.0,75.47,59.5
2017,9,26,8,0,0.0,104.0,2.5,24.0,104.0,92.53,73.84
2017,9,26,8,15,6.5,130.0,2.55,24.0,133.0,113.95,91.73
2017,9,26,8,30,13.0,156.0,2.6,24.0,162.0,136.63,105.0
2017,9,26,8,45,18.0,178.0,2.7,24.5,187.0,157.55,120.6
2017,9,26,9,0,23.0,200.0,2.8,25.0,212.0,179.22,136.7
2017,9,26,9,15,14.5,195.0,2.75,25.5,203.0,176.94,134.58
2017,9,26,9,30,6.0,190.0,2.7,26.0,194.0,172.84,131.07
2017,9,26,9,45,5.0,184.5,2.7,26.5,188.0,169.27,127.78
2017,9,26,10,0,4.0,179.0,2.7,27.0,182.0,165.17,124.12
2017,9,26,10,15,2.0,153.5,2.65,27.0,155.0,142.43,106.36
2017,9,26,10,30,0.0,128.0,2.6,27.0,128.0,118.8,87.89
2017,9,26,10,45,5.5,180.5,2.55,27.0,185.0,169.48,126.89
2017,9,26,11,0,11.0,233.0,2.5,27.0,242.0,220.66,165.59
2017,9,26,11,15,8.0,204.5,2.45,27.0,211.5,194.14,145.21
2017,9,26,11,30,5.0,176.0,2.4,27.0,181.0,166.82,124.32
2017,9,26,11,45,2.5,150.5,2.4,27.5,153.0,141.97,105.03
2017,9,26,12,0,0.0,125.0,2.4,28.0,125.0,116.68,85.35
2017,9,26,12,15,0.0,97.0,2.4,28.0,97.0,90.63,65.27
2017,9,26,12,30,0.0,69.0,2.4,28.0,69.0,64.44,44.96
2017,9,26,12,45,5.5,153.5,2.4,28.0,158.5,148.19,109.84
2017,9,26,13,0,11.0,238.0,2.4,28.0,248.0,233.16,174.13
2017,9,26,13,15,16.0,267.5,2.4,27.5,281.5,266.55,199.46
2017,9,26,13,30,21.0,297.0,2.4,27.0,315.0,300.68,225.42
2017,9,26,13,45,12.5,234.5,2.4,27.0,245.0,233.44,175.17
2017,9,26,14,0,4.0,172.0,2.4,27.0,175.0,165.87,123.99
2017,9,26,14,15,2.0,162.0,2.4,27.0,163.5,154.71,115.66
2017,9,26,14,30,0.0,152.0,2.4,27.0,152.0,143.49,107.16
2017,9,26,14,45,0.0,105.0,2.4,27.0,105.0,98.2,72.16
2017,9,26,15,0,0.0,58.0,2.4,27.0,58.0,54.02,37.5
2017,9,26,15,15,0.0,69.0,2.35,26.5,69.0,64.27,45.9
2017,9,26,15,30,0.0,80.0,2.3,26.0,80.0,74.52,54.33
2017,9,26,15,45,0.0,82.5,2.25,26.0,82.5,76.84,56.36
2017,9,26,16,0,0.0,85.0,2.2,26.0,85.0,79.18,58.44
2017,9,26,16,15,0.0,74.5,2.05,25.5,74.5,69.34,50.84
2017,9,26,16,30,0.0,64.0,1.9,25.0,64.0,59.53,43.16
2017,9,26,16,45,0.0,54.0,1.75,25.0,54.0,50.19,35.66
2017,9,26,17,0,0.0,44.0,1.6,25.0,44.0,40.87,28.05
2017,9,26,17,15,0.0,34.0,1.45,24.5,34.0,31.55,20.38
2017,9,26,17,30,0.0,24.0,1.3,24.0,24.0,22.25,12.59
2017,9,26,17,45,0.0,15.5,1.15,24.0,15.5,14.36,5.84
2017,9,26,18,0,0.0,7.0,1.0,24.0,7.0,6.48,0.0
2017,9,26,18,15,0.0,3.5,0.95,23.5,3.5,3.34,0.0
2017,9,26,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,19.0,1.8,21.5,19.0,17.64,5.55
2017,9,27,7,0,0.0,38.0,2.0,22.0,38.0,34.49,23.3
2017,9,27,7,15,9.5,61.0,2.05,22.0,63.5,54.19,40.92
2017,9,27,7,30,19.0,84.0,2.1,22.0,89.0,71.22,56.02
2017,9,27,7,45,30.0,107.0,2.15,22.5,116.5,89.19,71.48
2017,9,27,8,0,41.0,130.0,2.2,23.0,144.0,106.73,86.2
2017,9,27,8,15,95.5,158.5,2.15,23.0,198.5,127.43,103.43
2017,9,27,8,30,150.0,187.0,2.1,23.0,253.0,149.64,112.19
2017,9,27,8,45,146.0,212.0,2.1,23.5,282.5,180.11,133.55
2017,9,27,9,0,142.0,237.0,2.1,24.0,312.0,210.42,156.37
2017,9,27,9,15,138.5,260.0,2.05,24.5,339.0,239.26,178.52
2017,9,27,9,30,135.0,283.0,2.0,25.0,366.0,267.89,200.48
2017,9,27,9,45,121.0,302.0,1.95,25.5,380.5,289.89,217.37
2017,9,27,10,0,107.0,321.0,1.9,26.0,395.0,315.97,236.83
2017,9,27,10,15,76.0,320.5,1.9,26.0,374.5,311.76,234.03
2017,9,27,10,30,45.0,320.0,1.9,26.0,354.0,303.72,228.09
2017,9,27,10,45,117.0,355.5,1.9,26.5,447.5,373.65,279.37
2017,9,27,11,0,189.0,391.0,1.9,27.0,541.0,454.82,337.67
2017,9,27,11,15,112.5,367.5,1.95,27.0,457.5,400.53,297.85
2017,9,27,11,30,36.0,344.0,2.0,27.0,374.0,338.65,252.04
2017,9,27,11,45,60.5,375.0,2.1,27.5,426.5,388.0,288.15
2017,9,27,12,0,85.0,406.0,2.2,28.0,479.0,439.76,325.08
2017,9,27,12,15,68.0,392.5,2.25,28.0,450.5,420.63,311.01
2017,9,27,12,30,51.0,379.0,2.3,28.0,422.0,399.8,295.94
2017,9,27,12,45,36.5,344.0,2.4,28.0,375.0,358.74,266.37
2017,9,27,13,0,22.0,309.0,2.5,28.0,328.0,310.12,230.92
2017,9,27,13,15,49.0,345.0,2.5,28.0,386.0,377.37,281.2
2017,9,27,13,30,76.0,381.0,2.5,28.0,444.0,440.85,327.68
2017,9,27,13,45,45.5,319.5,2.55,28.0,357.0,355.26,265.24
2017,9,27,14,0,15.0,258.0,2.6,28.0,270.0,259.59,194.35
2017,9,27,14,15,10.0,223.0,2.55,27.5,231.0,221.5,166.48
2017,9,27,14,30,5.0,188.0,2.5,27.0,192.0,183.17,137.81
2017,9,27,14,45,2.5,154.0,2.45,27.0,156.0,147.94,110.94
2017,9,27,15,0,0.0,120.0,2.4,27.0,120.0,112.77,83.77
2017,9,27,15,15,70.5,189.5,2.3,27.0,230.0,251.64,194.05
2017,9,27,15,30,141.0,259.0,2.2,27.0,340.0,403.13,309.42
2017,9,27,15,45,70.5,136.0,2.1,27.0,176.5,204.39,158.03
2017,9,27,16,0,0.0,13.0,2.0,27.0,13.0,12.06,4.13
2017,9,27,16,15,0.0,11.5,1.8,26.5,11.5,10.67,3.07
2017,9,27,16,30,0.0,10.0,1.6,26.0,10.0,9.27,1.97
2017,9,27,16,45,0.0,8.5,1.45,26.0,8.5,7.88,0.84
2017,9,27,17,0,0.0,7.0,1.3,26.0,7.0,6.48,0.0
2017,9,27,17,15,0.0,5.0,1.2,25.5,5.0,4.63,0.0
2017,9,27,17,30,0.0,3.0,1.1,25.0,3.0,2.77,0.0
2017,9,27,17,45,0.0,2.0,1.0,24.5,2.0,1.85,0.0
2017,9,27,18,0,0.0,1.0,0.9,24.0,1.0,0.92,0.0
2017,9,27,18,15,0.0,0.5,1.0,24.0,0.5,0.48,0.0
2017,9,27,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,6.0,2.85,21.5,6.0,5.55,0.0
2017,9,28,7,0,0.0,12.0,3.0,22.0,12.0,11.11,3.67
2017,9,28,7,15,0.0,20.0,3.1,22.0,20.0,18.54,10.33
2017,9,28,7,30,0.0,28.0,3.2,22.0,28.0,25.97,16.95
2017,9,28,7,45,0.0,37.0,3.35,22.5,37.0,34.35,24.26
2017,9,28,8,0,0.0,46.0,3.5,23.0,46.0,42.73,31.44
2017,9,28,8,15,0.0,75.0,3.5,23.0,75.0,69.71,54.53
2017,9,28,8,30,0.0,104.0,3.5,23.0,104.0,94.8,72.16
2017,9,28,8,45,0.0,112.5,3.5,23.5,112.5,102.8,78.18
2017,9,28,9,0,0.0,121.0,3.5,24.0,121.0,110.75,84.11
2017,9,28,9,15,0.5,144.0,3.4,24.5,144.5,131.24,99.91
2017,9,28,9,30,1.0,167.0,3.3,25.0,168.0,151.89,115.61
2017,9,28,9,45,11.0,209.0,3.25,25.5,216.5,192.01,146.01
2017,9,28,10,0,21.0,251.0,3.2,26.0,265.0,233.35,176.96
2017,9,28,10,15,26.0,274.5,3.15,26.0,293.0,258.23,195.49
2017,9,28,10,30,31.0,298.0,3.1,26.0,321.0,278.66,210.61
2017,9,28,10,45,34.0,308.0,3.05,26.5,334.0,292.99,220.71
2017,9,28,11,0,37.0,318.0,3.0,27.0,347.0,307.63,230.99
2017,9,28,11,15,39.5,328.5,2.95,27.0,361.0,322.7,242.01
2017,9,28,11,30,42.0,339.0,2.9,27.0,375.0,338.07,253.21
2017,9,28,11,45,39.5,346.5,2.9,27.5,380.0,347.54,259.49
2017,9,28,12,0,37.0,354.0,2.9,28.0,385.0,356.87,265.65
2017,9,28,12,15,65.5,382.5,2.9,28.0,437.5,409.26,304.36
2017,9,28,12,30,94.0,411.0,2.9,28.0,490.0,463.98,344.19
2017,9,28,12,45,61.5,371.5,2.9,28.0,423.5,405.53,301.44
2017,9,28,13,0,29.0,332.0,2.9,28.0,357.0,344.26,256.41
2017,9,28,13,15,102.0,366.0,2.95,28.0,449.5,443.19,331.01
2017,9,28,13,30,175.0,400.0,3.0,28.0,542.0,553.86,411.68
2017,9,28,13,45,181.5,387.0,3.05,28.0,530.5,552.71,411.25
2017,9,28,14,0,188.0,374.0,3.1,28.0,519.0,550.62,410.82
2017,9,28,14,15,198.0,356.5,3.15,28.0,503.5,545.81,408.7
2017,9,28,14,30,208.0,339.0,3.2,28.0,488.0,539.84,405.82
2017,9,28,14,45,198.0,320.0,3.25,28.0,455.5,513.61,387.9
2017,9,28,15,0,188.0,301.0,3.3,28.0,423.0,486.43,369.24
2017,9,28,15,15,218.0,275.0,3.3,27.5,406.5,484.28,370.59
2017,9,28,15,30,248.0,249.0,3.3,27.0,390.0,492.57,379.35
2017,9,28,15,45,300.5,216.0,3.3,27.0,371.5,495.5,384.27
2017,9,28,16,0,353.0,183.0,3.3,27.0,353.0,494.07,385.89
2017,9,28,16,15,345.5,160.5,3.15,26.5,310.5,455.27,358.42
2017,9,28,16,30,338.0,138.0,3.0,26.0,268.0,415.31,329.54
2017,9,28,16,45,310.0,119.0,2.95,26.0,223.5,364.66,290.66
2017,9,28,17,0,282.0,100.0,2.9,26.0,179.0,314.88,251.32
2017,9,28,17,15,240.5,80.5,2.7,25.5,137.0,257.3,204.66
2017,9,28,17,30,199.0,61.0,2.5,25.0,95.0,202.29,158.55
2017,9,28,17,45,124.5,41.0,2.3,24.5,60.0,131.88,98.53
2017,9,28,18,0,50.0,21.0,2.1,24.0,25.0,60.07,22.3
2017,9,28,18,15,25.0,10.5,2.2,23.5,12.5,20.83,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,3.0,3.8,20.5,3.0,2.77,0.0
2017,9,29,7,0,0.0,6.0,3.8,21.0,6.0,5.55,0.0
2017,9,29,7,15,0.0,10.5,3.8,21.0,10.5,9.72,2.75
2017,9,29,7,30,0.0,15.0,3.8,21.0,15.0,13.89,6.49
2017,9,29,7,45,0.0,20.0,3.8,21.5,20.0,18.54,10.57
2017,9,29,8,0,0.0,25.0,3.8,22.0,25.0,23.19,14.59
2017,9,29,8,15,0.0,21.0,3.85,22.0,21.0,19.48,11.32
2017,9,29,8,30,0.0,17.0,3.9,22.0,17.0,15.77,7.45
2017,9,29,8,45,0.0,18.5,3.95,22.5,18.5,17.17,8.54
2017,9,29,9,0,0.0,20.0,4.0,23.0,20.0,18.57,9.62
2017,9,29,9,15,0.0,56.5,3.95,23.0,56.5,52.58,37.31
2017,9,29,9,30,0.0,93.0,3.9,23.0,93.0,86.68,64.7
2017,9,29,9,45,0.0,54.0,3.85,23.5,54.0,50.28,35.11
2017,9,29,10,0,0.0,15.0,3.8,24.0,15.0,13.95,5.65
2017,9,29,10,15,0.0,48.0,3.75,24.0,48.0,44.72,30.42
2017,9,29,10,30,0.0,81.0,3.7,24.0,81.0,75.56,54.98
2017,9,29,10,45,0.0,91.5,3.65,24.5,91.5,85.41,62.55
2017,9,29,11,0,0.0,102.0,3.6,25.0,102.0,95.13,69.98
2017,9,29,11,15,0.5,124.5,3.6,25.0,125.0,116.24,86.45
2017,9,29,11,30,1.0,147.0,3.6,25.0,148.0,137.46,102.91
2017,9,29,11,45,4.5,173.5,3.65,25.5,177.5,164.59,123.7
2017,9,29,12,0,8.0,200.0,3.7,26.0,207.0,192.15,144.62
2017,9,29,12,15,5.5,178.0,3.7,26.0,182.5,170.38,127.81
2017,9,29,12,30,3.0,156.0,3.7,26.0,158.0,148.22,110.71
2017,9,29,12,45,6.0,186.0,3.7,26.0,191.0,179.15,134.68
2017,9,29,13,0,9.0,216.0,3.7,26.0,224.0,210.52,158.8
2017,9,29,13,15,7.5,200.5,3.65,25.5,207.0,195.07,147.29
2017,9,29,13,30,6.0,185.0,3.6,25.0,190.0,179.42,135.63
2017,9,29,13,45,4.5,177.0,3.6,25.0,180.5,170.8,129.1
2017,9,29,14,0,3.0,169.0,3.6,25.0,171.0,162.1,122.48
2017,9,29,14,15,8.5,203.5,3.55,25.0,210.0,200.97,153.0
2017,9,29,14,30,14.0,238.0,3.5,25.0,249.0,240.96,184.13
2017,9,29,14,45,80.5,268.5,3.45,25.0,321.5,342.79,264.28
2017,9,29,15,0,147.0,299.0,3.4,25.0,394.0,448.65,345.52
2017,9,29,15,15,73.5,194.0,3.3,24.5,241.5,258.81,201.33
2017,9,29,15,30,0.0,89.0,3.2,24.0,89.0,82.93,61.46
2017,9,29,15,45,5.5,127.0,3.15,24.0,130.0,125.36,96.09
2017,9,29,16,0,11.0,165.0,3.1,24.0,171.0,171.05,132.96
2017,9,29,16,15,6.5,146.0,2.95,23.5,149.5,149.09,115.87
2017,9,29,16,30,2.0,127.0,2.8,23.0,128.0,127.29,98.76
2017,9,29,16,45,1.0,105.5,2.7,23.0,106.0,105.22,81.05
2017,9,29,17,0,0.0,84.0,2.6,23.0,84.0,82.97,62.88
2017,9,29,17,15,0.0,63.0,2.55,22.5,63.0,61.64,45.28
2017,9,29,17,30,0.0,42.0,2.5,22.0,42.0,39.83,27.01
2017,9,29,17,45,0.0,25.0,2.45,22.0,25.0,23.21,12.76
2017,9,29,18,0,0.0,8.0,2.4,22.0,8.0,7.41,0.0
2017,9,29,18,15,0.0,4.0,2.55,21.5,4.0,3.81,0.0
2017,9,29,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
