Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,7,15,4.0,48.5,6.45,14.0,49.5,43.5,32.44
2017,10,10,7,30,8.0,71.0,6.5,14.0,73.0,62.64,50.02
2017,10,10,7,45,18.0,93.5,6.55,14.5,99.0,81.56,67.06
2017,10,10,8,0,28.0,116.0,6.6,15.0,125.0,96.03,79.81
2017,10,10,8,15,35.5,138.0,6.55,15.0,151.0,112.67,94.33
2017,10,10,8,30,43.0,160.0,6.5,15.0,177.0,130.52,104.09
2017,10,10,8,45,34.0,174.0,6.5,15.5,189.0,146.49,116.08
2017,10,10,9,0,25.0,188.0,6.5,16.0,201.0,167.81,133.21
2017,10,10,9,15,27.0,206.5,6.4,16.0,221.5,186.77,148.26
2017,10,10,9,30,29.0,225.0,6.3,16.0,242.0,199.48,158.23
2017,10,10,9,45,35.0,246.5,6.2,16.5,268.0,222.71,176.33
2017,10,10,10,0,41.0,268.0,6.1,17.0,294.0,246.86,195.05
2017,10,10,10,15,38.5,278.0,6.0,17.5,304.0,259.18,204.35
2017,10,10,10,30,36.0,288.0,5.9,18.0,314.0,271.16,213.27
2017,10,10,10,45,50.5,314.5,5.8,18.5,352.0,305.28,239.5
2017,10,10,11,0,65.0,341.0,5.7,19.0,390.0,341.16,266.88
2017,10,10,11,15,68.5,351.5,5.6,19.5,404.5,358.42,279.58
2017,10,10,11,30,72.0,362.0,5.5,20.0,419.0,375.95,292.43
2017,10,10,11,45,109.5,378.5,5.45,20.5,465.5,421.64,327.34
2017,10,10,12,0,147.0,395.0,5.4,21.0,512.0,471.96,365.37
2017,10,10,12,15,497.0,261.5,5.3,21.0,657.0,616.3,481.56
2017,10,10,12,30,847.0,128.0,5.2,21.0,802.0,768.54,599.42
2017,10,10,12,45,845.5,127.0,5.1,21.5,794.5,788.72,611.79
2017,10,10,13,0,844.0,126.0,5.0,22.0,787.0,805.81,622.57
2017,10,10,13,15,839.0,125.0,4.9,22.0,770.5,816.92,630.34
2017,10,10,13,30,834.0,124.0,4.8,22.0,754.0,824.72,635.89
2017,10,10,13,45,827.0,122.0,4.7,22.0,729.5,826.49,637.28
2017,10,10,14,0,820.0,120.0,4.6,22.0,705.0,824.93,636.47
2017,10,10,14,15,808.5,118.0,4.5,22.0,673.5,816.34,630.82
2017,10,10,14,30,797.0,116.0,4.4,22.0,642.0,804.57,623.08
2017,10,10,14,45,784.0,112.5,4.35,22.5,603.5,786.84,610.45
2017,10,10,15,0,771.0,109.0,4.3,23.0,565.0,766.2,595.87
2017,10,10,15,15,750.0,105.0,4.2,22.5,520.5,735.87,576.39
2017,10,10,15,30,729.0,101.0,4.1,22.0,476.0,706.77,557.7
2017,10,10,15,45,678.5,100.0,4.0,22.0,421.0,653.74,519.9
2017,10,10,16,0,628.0,99.0,3.9,22.0,366.0,600.48,481.15
2017,10,10,16,15,585.0,93.0,3.65,21.5,316.0,546.89,441.17
2017,10,10,16,30,542.0,87.0,3.4,21.0,266.0,493.65,400.28
2017,10,10,16,45,489.5,76.5,3.2,21.0,215.5,429.97,349.23
2017,10,10,17,0,437.0,66.0,3.0,21.0,165.0,368.31,298.02
2017,10,10,17,15,351.0,53.0,2.75,20.5,118.0,285.52,228.45
2017,10,10,17,30,265.0,40.0,2.5,20.0,71.0,213.21,164.51
2017,10,10,17,45,132.5,20.0,2.25,19.5,35.5,106.34,47.89
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,6,45,121.0,15.5,2.95,13.0,27.0,14.77,0.0
2017,10,11,7,0,242.0,31.0,3.1,13.0,54.0,24.21,14.18
2017,10,11,7,15,345.5,43.5,3.25,13.5,100.5,33.82,24.04
2017,10,11,7,30,449.0,56.0,3.4,14.0,147.0,42.17,31.9
2017,10,11,7,45,514.0,64.5,3.6,14.5,198.5,46.55,35.99
2017,10,11,8,0,579.0,73.0,3.8,15.0,250.0,50.75,39.7
2017,10,11,8,15,622.5,79.5,3.8,15.5,302.0,53.11,41.65
2017,10,11,8,30,666.0,86.0,3.8,16.0,354.0,66.05,42.74
2017,10,11,8,45,697.0,90.0,3.8,16.5,404.0,112.41,62.73
2017,10,11,9,0,728.0,94.0,3.8,17.0,454.0,161.96,96.91
2017,10,11,9,15,750.0,98.0,3.7,17.5,499.0,217.3,142.07
2017,10,11,9,30,772.0,102.0,3.6,18.0,544.0,269.49,187.17
2017,10,11,9,45,788.5,104.5,3.55,19.0,584.0,320.26,231.53
2017,10,11,10,0,805.0,107.0,3.5,20.0,624.0,371.67,275.76
2017,10,11,10,15,816.5,109.0,3.35,20.5,657.5,421.01,317.82
2017,10,11,10,30,828.0,111.0,3.2,21.0,691.0,469.97,358.31
2017,10,11,10,45,836.5,112.5,3.1,21.5,716.5,516.38,395.68
2017,10,11,11,0,845.0,114.0,3.0,22.0,742.0,563.62,432.39
2017,10,11,11,15,850.0,115.0,2.9,22.0,760.0,604.33,464.14
2017,10,11,11,30,855.0,116.0,2.8,22.0,778.0,643.17,493.73
2017,10,11,11,45,849.5,121.0,2.7,22.5,785.5,676.71,517.66
2017,10,11,12,0,844.0,126.0,2.6,23.0,793.0,708.72,539.8
2017,10,11,12,15,844.0,126.0,2.5,23.5,794.0,736.58,558.5
2017,10,11,12,30,844.0,126.0,2.4,24.0,795.0,761.65,574.04
2017,10,11,12,45,841.5,125.5,2.3,24.5,787.0,781.4,585.8
2017,10,11,13,0,839.0,125.0,2.2,25.0,779.0,798.05,595.41
2017,10,11,13,15,834.0,124.0,2.1,25.0,762.5,809.0,602.35
2017,10,11,13,30,829.0,123.0,2.0,25.0,746.0,816.68,607.19
2017,10,11,13,45,821.0,121.5,1.9,25.0,721.5,818.06,607.91
2017,10,11,14,0,813.0,120.0,1.8,25.0,697.0,816.15,606.57
2017,10,11,14,15,801.5,118.0,1.75,25.0,665.0,807.53,601.35
2017,10,11,14,30,790.0,116.0,1.7,25.0,633.0,795.77,594.2
2017,10,11,14,45,448.5,191.5,1.65,25.5,481.5,593.67,450.63
2017,10,11,15,0,107.0,267.0,1.6,26.0,330.0,364.67,277.66
2017,10,11,15,15,143.0,246.0,1.6,25.5,323.0,383.69,295.4
2017,10,11,15,30,179.0,225.0,1.6,25.0,316.0,389.21,301.94
2017,10,11,15,45,108.0,194.5,1.6,25.0,248.0,299.94,233.7
2017,10,11,16,0,37.0,164.0,1.6,25.0,180.0,201.79,156.95
2017,10,11,16,15,31.0,142.5,1.5,24.5,155.0,174.99,136.64
2017,10,11,16,30,25.0,121.0,1.4,24.0,130.0,148.2,115.68
2017,10,11,16,45,226.5,94.0,1.3,24.0,145.5,266.42,213.25
2017,10,11,17,0,428.0,67.0,1.2,24.0,161.0,361.99,286.82
2017,10,11,17,15,336.0,53.0,1.1,23.0,114.0,276.04,216.25
2017,10,11,17,30,244.0,39.0,1.0,22.0,67.0,200.33,151.32
2017,10,11,17,45,122.0,19.5,0.95,21.5,33.5,99.23,33.41
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,12,6,45,105.5,16.0,1.0,17.5,25.5,15.25,0.0
2017,10,12,7,0,211.0,32.0,1.1,18.0,51.0,25.05,14.32
2017,10,12,7,15,312.0,46.0,1.1,18.5,96.5,35.23,24.71
2017,10,12,7,30,413.0,60.0,1.1,19.0,142.0,45.95,34.52
2017,10,12,7,45,482.0,69.0,1.1,19.5,193.0,50.55,38.74
2017,10,12,8,0,551.0,78.0,1.1,20.0,244.0,54.99,42.59
2017,10,12,8,15,595.5,84.5,1.1,21.0,295.5,57.13,44.2
2017,10,12,8,30,640.0,91.0,1.1,22.0,347.0,68.04,44.57
2017,10,12,8,45,674.5,95.0,1.15,23.0,397.0,113.06,62.66
2017,10,12,9,0,709.0,99.0,1.2,24.0,447.0,161.72,94.48
2017,10,12,9,15,731.5,103.0,1.3,24.5,492.0,211.54,133.46
2017,10,12,9,30,754.0,107.0,1.4,25.0,537.0,267.58,179.66
2017,10,12,9,45,771.5,109.5,1.55,26.0,577.0,317.62,221.6
2017,10,12,10,0,789.0,112.0,1.7,27.0,617.0,368.43,263.62
2017,10,12,10,15,801.0,114.0,1.75,27.5,650.0,417.13,303.55
2017,10,12,10,30,813.0,116.0,1.8,28.0,683.0,465.53,342.14
2017,10,12,10,45,822.5,117.0,1.9,28.5,708.5,511.27,377.89
2017,10,12,11,0,832.0,118.0,2.0,29.0,734.0,555.98,411.91
2017,10,12,11,15,837.0,119.5,2.1,29.0,752.0,597.31,443.53
2017,10,12,11,30,842.0,121.0,2.2,29.0,770.0,636.83,473.25
2017,10,12,11,45,855.5,115.0,2.3,29.5,781.5,672.63,499.13
2017,10,12,12,0,869.0,109.0,2.4,30.0,793.0,706.21,523.04
2017,10,12,12,15,869.0,109.0,2.45,30.0,793.5,733.76,542.33
2017,10,12,12,30,869.0,109.0,2.5,30.0,794.0,758.46,559.21
2017,10,12,12,45,864.5,110.0,2.6,30.0,785.5,777.74,572.8
2017,10,12,13,0,860.0,111.0,2.7,30.0,777.0,793.85,584.4
2017,10,12,13,15,855.5,110.0,2.8,30.0,761.0,804.71,592.62
2017,10,12,13,30,851.0,109.0,2.9,30.0,745.0,812.28,598.8
2017,10,12,13,45,840.0,109.5,3.0,30.5,719.5,812.81,599.19
2017,10,12,14,0,829.0,110.0,3.1,31.0,694.0,815.52,601.23
2017,10,12,14,15,818.0,108.0,3.15,30.5,662.5,807.19,598.08
2017,10,12,14,30,807.0,106.0,3.2,30.0,631.0,795.67,592.92
2017,10,12,14,45,783.5,106.5,3.25,30.0,590.5,773.69,579.47
2017,10,12,15,0,760.0,107.0,3.3,30.0,550.0,749.06,564.23
2017,10,12,15,15,739.0,103.5,3.3,30.0,506.0,719.51,545.26
2017,10,12,15,30,718.0,100.0,3.3,30.0,462.0,691.26,527.1
2017,10,12,15,45,684.5,96.5,3.3,30.0,413.0,648.58,498.37
2017,10,12,16,0,651.0,93.0,3.3,30.0,364.0,604.92,468.38
2017,10,12,16,15,609.5,86.5,3.1,29.5,313.0,551.46,429.96
2017,10,12,16,30,568.0,80.0,2.9,29.0,262.0,498.29,390.57
2017,10,12,16,45,507.0,71.0,2.7,28.5,210.5,430.55,338.58
2017,10,12,17,0,446.0,62.0,2.5,28.0,159.0,365.41,286.57
2017,10,12,17,15,353.0,49.5,2.2,27.0,112.0,281.9,218.54
2017,10,12,17,30,260.0,37.0,1.9,26.0,65.0,205.0,152.17
2017,10,12,17,45,130.0,18.5,1.65,25.0,32.5,100.0,19.02
2017,10,12,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,13,6,45,116.0,15.5,1.8,20.5,25.5,14.77,0.0
2017,10,13,7,0,232.0,31.0,2.0,21.0,51.0,24.3,13.26
2017,10,13,7,15,337.5,44.0,2.1,21.5,97.5,34.6,23.78
2017,10,13,7,30,443.0,57.0,2.2,22.0,144.0,43.41,31.85
2017,10,13,7,45,524.0,63.0,2.35,23.0,197.5,45.62,33.88
2017,10,13,8,0,605.0,69.0,2.5,24.0,251.0,47.9,35.77
2017,10,13,8,15,648.0,75.0,2.65,24.5,303.5,50.04,37.48
2017,10,13,8,30,691.0,81.0,2.8,25.0,356.0,59.81,37.9
2017,10,13,8,45,730.0,82.5,3.0,26.0,407.0,110.89,58.76
2017,10,13,9,0,769.0,84.0,3.2,27.0,458.0,160.64,90.44
2017,10,13,9,15,790.0,87.0,3.25,27.0,504.0,212.14,130.94
2017,10,13,9,30,811.0,90.0,3.3,27.0,550.0,265.19,175.62
2017,10,13,9,45,828.5,91.5,3.35,27.5,590.5,317.24,220.14
2017,10,13,10,0,846.0,93.0,3.4,28.0,631.0,374.64,268.26
2017,10,13,10,15,857.0,94.5,3.4,28.5,664.0,424.58,309.9
2017,10,13,10,30,868.0,96.0,3.4,29.0,697.0,473.9,349.92
2017,10,13,10,45,876.0,97.0,3.45,29.5,723.0,520.47,386.86
2017,10,13,11,0,884.0,98.0,3.5,30.0,749.0,565.71,421.75
2017,10,13,11,15,888.5,99.0,3.5,30.0,767.0,607.38,453.89
2017,10,13,11,30,893.0,100.0,3.5,30.0,785.0,647.01,483.87
2017,10,13,11,45,894.0,101.0,3.5,30.5,793.5,682.17,509.05
2017,10,13,12,0,895.0,102.0,3.5,31.0,802.0,714.72,531.86
2017,10,13,12,15,894.5,102.0,3.5,31.0,802.5,742.51,551.14
2017,10,13,12,30,894.0,102.0,3.5,31.0,803.0,767.33,568.03
2017,10,13,12,45,893.0,101.0,3.5,31.5,795.0,787.71,580.76
2017,10,13,13,0,892.0,100.0,3.5,32.0,787.0,804.89,591.38
2017,10,13,13,15,887.0,99.5,3.5,32.0,770.5,816.14,599.29
2017,10,13,13,30,882.0,99.0,3.5,32.0,754.0,823.98,605.09
2017,10,13,13,45,875.5,97.0,3.5,32.0,729.0,825.61,606.87
2017,10,13,14,0,869.0,95.0,3.5,32.0,704.0,823.82,606.53
2017,10,13,14,15,858.5,93.5,3.5,32.0,672.0,815.91,602.24
2017,10,13,14,30,848.0,92.0,3.5,32.0,640.0,804.74,595.91
2017,10,13,14,45,819.5,95.0,3.5,32.0,598.0,786.85,585.11
2017,10,13,15,0,791.0,98.0,3.5,32.0,556.0,760.74,568.74
2017,10,13,15,15,770.5,95.0,3.45,31.5,511.5,731.71,551.23
2017,10,13,15,30,750.0,92.0,3.4,31.0,467.0,700.38,531.92
2017,10,13,15,45,720.0,88.0,3.4,31.0,417.5,662.0,506.43
2017,10,13,16,0,690.0,84.0,3.4,31.0,368.0,619.49,477.54
2017,10,13,16,15,649.0,78.0,3.15,30.5,316.0,566.03,439.55
2017,10,13,16,30,608.0,72.0,2.9,30.0,264.0,512.79,400.15
2017,10,13,16,45,547.5,64.0,2.65,29.5,212.0,445.52,348.58
2017,10,13,17,0,487.0,56.0,2.4,29.0,160.0,380.84,296.93
2017,10,13,17,15,389.5,45.0,2.15,28.0,112.0,295.51,227.67
2017,10,13,17,30,292.0,34.0,1.9,27.0,64.0,217.45,159.6
2017,10,13,17,45,146.0,17.0,1.65,26.0,32.0,106.08,0.0
2017,10,13,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,14,6,45,110.0,15.0,1.55,21.5,24.5,14.3,0.0
2017,10,14,7,0,220.0,30.0,1.7,22.0,49.0,23.52,12.33
2017,10,14,7,15,328.0,43.5,1.95,22.5,95.0,34.28,23.36
2017,10,14,7,30,436.0,57.0,2.2,23.0,141.0,43.58,31.83
2017,10,14,7,45,508.5,65.0,2.45,23.5,193.5,47.47,35.39
2017,10,14,8,0,581.0,73.0,2.7,24.0,246.0,51.26,38.66
2017,10,14,8,15,625.5,79.5,2.8,24.5,298.0,53.63,40.56
2017,10,14,8,30,670.0,86.0,2.9,25.0,350.0,61.83,47.35
2017,10,14,8,45,409.5,149.0,3.05,26.0,317.5,133.94,88.54
2017,10,14,9,0,149.0,212.0,3.2,27.0,285.0,186.31,136.51
2017,10,14,9,15,467.0,155.5,3.25,27.0,413.5,202.81,136.38
2017,10,14,9,30,785.0,99.0,3.3,27.0,542.0,264.65,175.87
2017,10,14,9,45,507.5,195.5,3.35,27.5,489.5,304.05,217.91
2017,10,14,10,0,230.0,292.0,3.4,28.0,437.0,324.81,241.15
2017,10,14,10,15,535.0,200.0,3.4,28.5,562.0,378.33,278.79
2017,10,14,10,30,840.0,108.0,3.4,29.0,687.0,466.17,344.39
2017,10,14,10,45,845.5,110.5,3.4,29.5,712.0,512.28,380.67
2017,10,14,11,0,851.0,113.0,3.4,30.0,737.0,558.95,416.34
2017,10,14,11,15,582.5,234.0,3.4,30.0,666.0,547.55,407.7
2017,10,14,11,30,314.0,355.0,3.4,30.0,595.0,517.2,383.52
2017,10,14,11,45,585.5,237.5,3.45,30.5,691.0,605.77,451.04
2017,10,14,12,0,857.0,120.0,3.5,31.0,787.0,703.0,523.5
2017,10,14,12,15,525.0,253.5,3.5,31.0,662.5,622.49,461.92
2017,10,14,12,30,193.0,387.0,3.5,31.0,538.0,514.7,379.6
2017,10,14,12,45,518.5,254.5,3.55,31.5,653.0,653.65,485.14
2017,10,14,13,0,844.0,122.0,3.6,32.0,768.0,790.35,583.01
2017,10,14,13,15,560.0,235.5,3.6,32.0,660.5,694.76,513.55
2017,10,14,13,30,276.0,349.0,3.6,32.0,553.0,583.96,430.56
2017,10,14,13,45,272.0,337.0,3.6,32.0,532.5,575.67,426.0
2017,10,14,14,0,268.0,325.0,3.6,32.0,512.0,565.93,419.94
2017,10,14,14,15,218.5,313.5,3.6,31.5,461.5,507.59,379.22
2017,10,14,14,30,169.0,302.0,3.6,31.0,411.0,458.33,344.32
2017,10,14,14,45,219.0,277.0,3.65,31.0,409.0,474.19,358.45
2017,10,14,15,0,269.0,252.0,3.7,31.0,407.0,499.42,378.99
2017,10,14,15,15,473.5,182.0,3.65,30.5,427.5,592.34,452.93
2017,10,14,15,30,678.0,112.0,3.6,30.0,448.0,669.12,513.44
2017,10,14,15,45,642.0,107.5,3.55,30.0,399.0,624.46,481.95
2017,10,14,16,0,606.0,103.0,3.5,30.0,350.0,578.99,449.39
2017,10,14,16,15,561.0,95.5,3.3,29.5,299.5,523.42,409.02
2017,10,14,16,30,516.0,88.0,3.1,29.0,249.0,468.35,367.8
2017,10,14,16,45,447.0,78.0,2.9,29.0,198.0,393.27,309.12
2017,10,14,17,0,378.0,68.0,2.7,29.0,147.0,326.71,255.08
2017,10,14,17,15,281.5,52.5,2.45,28.0,101.5,242.51,186.46
2017,10,14,17,30,185.0,37.0,2.2,27.0,56.0,166.43,120.32
2017,10,14,17,45,92.5,18.5,2.0,26.5,28.0,80.35,0.0
2017,10,14,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,5.1,21.5,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,10,15,6,45,50.0,16.0,6.15,21.0,20.0,15.25,0.0
2017,10,15,7,0,100.0,32.0,6.7,21.0,40.0,26.2,14.07
2017,10,15,7,15,191.5,51.5,6.75,20.5,82.5,41.36,29.49
2017,10,15,7,30,283.0,71.0,6.8,20.0,125.0,53.65,40.9
2017,10,15,7,45,380.5,79.0,6.85,20.0,176.5,58.1,45.16
2017,10,15,8,0,478.0,87.0,6.9,20.0,228.0,62.46,49.08
2017,10,15,8,15,526.5,95.5,6.8,20.0,279.0,66.58,52.63
2017,10,15,8,30,575.0,104.0,6.7,20.0,330.0,73.66,58.64
2017,10,15,8,45,637.0,101.5,6.65,20.0,383.0,111.19,64.7
2017,10,15,9,0,699.0,99.0,6.6,20.0,436.0,155.7,92.51
2017,10,15,9,15,360.0,154.0,6.55,20.0,328.5,181.32,127.97
2017,10,15,9,30,21.0,209.0,6.5,20.0,221.0,190.32,148.97
2017,10,15,9,45,23.0,224.5,6.5,20.5,238.5,206.75,161.5
2017,10,15,10,0,25.0,240.0,6.5,21.0,256.0,223.41,174.15
2017,10,15,10,15,40.5,270.5,6.45,21.5,298.0,252.96,196.69
2017,10,15,10,30,56.0,301.0,6.4,22.0,340.0,289.82,224.86
2017,10,15,10,45,62.0,317.0,6.4,22.5,361.5,311.96,241.5
2017,10,15,11,0,68.0,333.0,6.4,23.0,383.0,334.77,258.58
2017,10,15,11,15,71.0,339.0,6.35,23.0,392.5,347.82,268.58
2017,10,15,11,30,74.0,345.0,6.3,23.0,402.0,360.94,278.64
2017,10,15,11,45,80.5,357.0,6.25,23.5,419.5,381.82,294.07
2017,10,15,12,0,87.0,369.0,6.2,24.0,437.0,403.21,309.79
2017,10,15,12,15,146.5,376.0,6.15,24.0,490.0,461.08,354.72
2017,10,15,12,30,206.0,383.0,6.1,24.0,543.0,519.83,399.97
2017,10,15,12,45,536.5,245.0,6.1,24.0,656.0,656.26,509.7
2017,10,15,13,0,867.0,107.0,6.1,24.0,769.0,786.51,610.01
2017,10,15,13,15,731.5,172.0,6.05,24.0,722.0,767.73,596.0
2017,10,15,13,30,596.0,237.0,6.0,24.0,675.0,734.02,568.72
2017,10,15,13,45,720.0,170.0,5.95,24.5,681.0,778.21,603.68
2017,10,15,14,0,844.0,103.0,5.9,25.0,687.0,805.7,622.88
2017,10,15,14,15,668.5,164.5,5.85,24.5,614.0,740.57,577.4
2017,10,15,14,30,493.0,226.0,5.8,24.0,541.0,660.07,516.16
2017,10,15,14,45,378.5,238.0,5.8,24.0,471.0,569.73,447.87
2017,10,15,15,0,264.0,250.0,5.8,24.0,401.0,492.27,387.73
2017,10,15,15,15,337.0,215.0,5.7,23.5,391.0,509.42,404.82
2017,10,15,15,30,410.0,180.0,5.6,23.0,381.0,534.14,427.14
2017,10,15,15,45,390.0,162.5,5.6,23.0,337.5,493.4,396.58
2017,10,15,16,0,370.0,145.0,5.6,23.0,294.0,451.84,365.03
2017,10,15,16,15,493.0,107.0,5.35,22.5,276.5,483.17,392.88
2017,10,15,16,30,616.0,69.0,5.1,22.0,259.0,509.37,415.18
2017,10,15,16,45,561.0,60.5,4.95,22.0,207.5,445.11,362.24
2017,10,15,17,0,506.0,52.0,4.8,22.0,156.0,383.1,309.4
2017,10,15,17,15,404.0,41.5,4.45,21.5,108.0,296.09,234.78
2017,10,15,17,30,302.0,31.0,4.1,21.0,60.0,216.91,160.43
2017,10,15,17,45,151.0,15.5,3.75,20.5,30.0,103.01,0.0
2017,10,15,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,6,45,191.5,12.5,3.75,10.5,27.5,11.91,0.0
2017,10,16,7,0,383.0,25.0,3.9,11.0,55.0,19.99,9.67
2017,10,16,7,15,500.5,34.0,3.95,11.5,107.0,28.39,19.28
2017,10,16,7,30,618.0,43.0,4.0,12.0,159.0,34.73,25.43
2017,10,16,7,45,685.0,48.5,4.1,13.0,216.0,37.58,28.13
2017,10,16,8,0,752.0,54.0,4.2,14.0,273.0,40.43,30.64
2017,10,16,8,15,793.0,58.0,4.35,14.5,329.5,41.92,31.88
2017,10,16,8,30,834.0,62.0,4.5,15.0,386.0,46.52,35.82
2017,10,16,8,45,862.0,65.0,4.7,16.0,439.5,106.93,54.95
2017,10,16,9,0,890.0,68.0,4.9,17.0,493.0,163.46,91.71
2017,10,16,9,15,909.5,70.5,4.8,17.5,541.5,220.39,137.64
2017,10,16,9,30,929.0,73.0,4.7,18.0,590.0,278.41,188.18
2017,10,16,9,45,943.0,75.0,4.6,18.5,633.0,335.3,239.04
2017,10,16,10,0,957.0,77.0,4.5,19.0,676.0,392.18,289.45
2017,10,16,10,15,967.5,78.0,4.45,19.5,711.0,446.58,336.93
2017,10,16,10,30,978.0,79.0,4.4,20.0,746.0,500.08,382.33
2017,10,16,10,45,984.5,80.5,4.35,20.5,773.5,550.97,424.31
2017,10,16,11,0,991.0,82.0,4.3,21.0,801.0,600.13,463.62
2017,10,16,11,15,995.5,82.5,4.2,21.0,820.0,645.29,499.71
2017,10,16,11,30,1000.0,83.0,4.1,21.0,839.0,688.11,533.13
2017,10,16,11,45,1002.0,83.5,4.1,21.5,848.5,726.78,562.0
2017,10,16,12,0,1004.0,84.0,4.1,22.0,858.0,762.58,588.1
2017,10,16,12,15,1004.0,84.0,4.05,22.5,858.5,793.43,608.42
2017,10,16,12,30,1004.0,84.0,4.0,23.0,859.0,820.99,626.31
2017,10,16,12,45,1001.5,84.0,4.0,23.5,850.0,843.24,640.67
2017,10,16,13,0,999.0,84.0,4.0,24.0,841.0,861.89,652.57
2017,10,16,13,15,994.5,83.0,3.95,24.0,823.0,874.25,661.25
2017,10,16,13,30,990.0,82.0,3.9,24.0,805.0,882.82,667.5
2017,10,16,13,45,983.0,81.0,3.85,24.0,778.5,885.58,669.91
2017,10,16,14,0,976.0,80.0,3.8,24.0,752.0,884.55,669.91
2017,10,16,14,15,966.5,78.5,3.75,24.0,717.5,877.2,665.74
2017,10,16,14,30,957.0,77.0,3.7,24.0,683.0,866.21,659.24
2017,10,16,14,45,943.5,75.5,3.7,24.0,641.5,848.49,648.47
2017,10,16,15,0,930.0,74.0,3.7,24.0,600.0,827.48,635.49
2017,10,16,15,15,912.0,71.5,3.65,24.0,552.0,798.72,616.79
2017,10,16,15,30,894.0,69.0,3.6,24.0,504.0,767.23,596.09
2017,10,16,15,45,868.0,66.0,3.55,24.0,451.5,726.81,568.68
2017,10,16,16,0,842.0,63.0,3.5,24.0,399.0,690.29,543.71
2017,10,16,16,15,803.5,59.0,3.05,23.0,342.5,636.74,505.96
2017,10,16,16,30,765.0,55.0,2.6,22.0,286.0,582.83,465.8
2017,10,16,16,45,704.5,49.5,2.2,21.0,229.0,513.57,411.51
2017,10,16,17,0,644.0,44.0,1.8,20.0,172.0,446.39,356.16
2017,10,16,17,15,536.0,35.5,1.7,19.0,119.0,352.91,278.18
2017,10,16,17,30,428.0,27.0,1.6,18.0,66.0,266.79,195.41
2017,10,16,17,45,214.0,13.5,1.5,17.0,33.0,109.39,0.0
2017,10,16,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,6,45,173.5,12.5,1.15,9.5,25.5,11.91,0.0
2017,10,17,7,0,347.0,25.0,1.2,10.0,51.0,20.08,9.45
2017,10,17,7,15,466.0,34.5,1.3,10.5,102.0,26.52,17.73
2017,10,17,7,30,585.0,44.0,1.4,11.0,153.0,35.77,26.49
2017,10,17,7,45,652.0,50.5,1.5,12.0,208.5,39.44,29.96
2017,10,17,8,0,719.0,57.0,1.6,13.0,264.0,43.04,33.16
2017,10,17,8,15,761.0,61.5,1.65,14.0,319.5,44.8,34.56
2017,10,17,8,30,803.0,66.0,1.7,15.0,375.0,47.65,36.86
2017,10,17,8,45,831.5,69.5,1.75,16.0,428.0,100.19,50.89
2017,10,17,9,0,860.0,73.0,1.8,17.0,481.0,155.5,86.26
2017,10,17,9,15,880.0,75.5,1.7,17.5,528.5,217.01,135.12
2017,10,17,9,30,900.0,78.0,1.6,18.0,576.0,273.52,183.31
2017,10,17,9,45,915.0,80.0,1.55,19.0,618.0,329.12,231.43
2017,10,17,10,0,930.0,82.0,1.5,20.0,660.0,384.86,278.9
2017,10,17,10,15,940.0,83.5,1.4,20.5,694.5,438.12,323.62
2017,10,17,10,30,950.0,85.0,1.3,21.0,729.0,490.5,366.05
2017,10,17,10,45,957.5,86.0,1.25,21.5,756.0,540.13,405.09
2017,10,17,11,0,965.0,87.0,1.2,22.0,783.0,588.16,441.52
2017,10,17,11,15,969.5,87.5,1.15,22.0,801.5,632.24,474.74
2017,10,17,11,30,974.0,88.0,1.1,22.0,820.0,674.04,505.37
2017,10,17,11,45,977.5,88.0,1.05,22.5,830.0,712.28,531.67
2017,10,17,12,0,981.0,88.0,1.0,23.0,840.0,747.79,555.32
2017,10,17,12,15,981.0,88.0,0.95,23.0,840.5,777.96,574.7
2017,10,17,12,30,981.0,88.0,0.9,23.0,841.0,804.91,591.52
2017,10,17,12,45,979.5,87.0,0.9,23.5,832.5,826.38,604.29
2017,10,17,13,0,978.0,86.0,0.9,24.0,824.0,844.34,614.84
2017,10,17,13,15,974.0,85.5,0.95,24.0,806.5,857.28,624.24
2017,10,17,13,30,970.0,85.0,1.0,24.0,789.0,866.54,631.48
2017,10,17,13,45,964.0,83.5,1.05,24.5,763.0,869.43,633.56
2017,10,17,14,0,958.0,82.0,1.1,25.0,737.0,868.59,633.45
2017,10,17,14,15,948.5,80.5,1.15,25.0,703.5,861.26,630.52
2017,10,17,14,30,939.0,79.0,1.2,25.0,670.0,850.35,625.44
2017,10,17,14,45,926.5,77.0,1.25,25.0,629.0,833.03,616.24
2017,10,17,15,0,914.0,75.0,1.3,25.0,588.0,812.46,604.92
2017,10,17,15,15,896.0,72.5,1.35,24.5,541.0,783.99,589.37
2017,10,17,15,30,878.0,70.0,1.4,24.0,494.0,752.87,571.77
2017,10,17,15,45,852.5,66.5,1.45,24.0,442.0,712.66,546.31
2017,10,17,16,0,827.0,63.0,1.5,24.0,390.0,676.31,523.02
2017,10,17,16,15,788.5,59.0,1.35,23.5,334.5,623.34,486.34
2017,10,17,16,30,750.0,55.0,1.2,23.0,279.0,570.03,447.2
2017,10,17,16,45,689.5,49.0,1.1,22.5,223.0,500.92,394.35
2017,10,17,17,0,629.0,43.0,1.0,22.0,167.0,433.96,340.43
2017,10,17,17,15,520.0,34.5,1.05,20.5,114.5,341.05,265.16
2017,10,17,17,30,411.0,26.0,1.1,19.0,62.0,255.68,182.46
2017,10,17,17,45,205.5,13.0,1.15,18.0,31.0,104.3,0.0
2017,10,17,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,45,180.5,12.0,1.25,10.5,25.5,11.44,0.0
2017,10,18,7,0,361.0,24.0,1.3,11.0,51.0,19.26,8.33
2017,10,18,7,15,480.0,34.0,1.55,11.5,102.0,26.21,17.32
2017,10,18,7,30,599.0,44.0,1.8,12.0,153.0,35.94,26.49
2017,10,18,7,45,664.0,50.5,2.05,13.0,209.0,39.6,29.95
2017,10,18,8,0,729.0,57.0,2.3,14.0,265.0,43.21,33.14
2017,10,18,8,15,771.0,61.5,2.4,15.0,321.0,44.96,34.55
2017,10,18,8,30,813.0,66.0,2.5,16.0,377.0,46.7,35.86
2017,10,18,8,45,841.0,69.5,2.65,17.5,429.5,98.84,49.82
2017,10,18,9,0,869.0,73.0,2.8,19.0,482.0,154.51,84.68
2017,10,18,9,15,888.5,75.5,2.9,19.5,530.0,216.3,133.49
2017,10,18,9,30,908.0,78.0,3.0,20.0,578.0,273.06,181.99
2017,10,18,9,45,922.5,80.0,3.1,21.0,620.0,328.86,230.65
2017,10,18,10,0,937.0,82.0,3.2,22.0,662.0,384.72,278.9
2017,10,18,10,15,947.0,83.5,3.2,22.5,696.5,438.24,324.79
2017,10,18,10,30,957.0,85.0,3.2,23.0,731.0,490.87,368.68
2017,10,18,10,45,964.0,86.0,3.2,23.5,758.0,540.48,409.0
2017,10,18,11,0,971.0,87.0,3.2,24.0,785.0,588.45,446.81
2017,10,18,11,15,975.5,88.0,3.2,24.5,803.0,633.15,481.09
2017,10,18,11,30,980.0,89.0,3.2,25.0,821.0,675.57,512.74
2017,10,18,11,45,979.0,91.0,3.2,25.5,830.0,712.99,539.98
2017,10,18,12,0,978.0,93.0,3.2,26.0,839.0,747.43,564.46
2017,10,18,12,15,978.0,93.0,3.2,26.0,839.0,777.52,585.79
2017,10,18,12,30,978.0,93.0,3.2,26.0,839.0,804.4,604.21
2017,10,18,12,45,975.5,92.5,3.2,26.5,830.0,825.6,617.56
2017,10,18,13,0,973.0,92.0,3.2,27.0,821.0,843.26,628.56
2017,10,18,13,15,968.5,91.0,3.2,27.0,803.5,855.27,637.07
2017,10,18,13,30,964.0,90.0,3.2,27.0,786.0,863.59,643.27
2017,10,18,13,45,956.5,89.0,3.2,27.5,759.5,865.83,644.26
2017,10,18,14,0,949.0,88.0,3.2,28.0,733.0,864.38,642.95
2017,10,18,14,15,938.5,86.5,3.2,28.0,699.0,856.34,638.64
2017,10,18,14,30,928.0,85.0,3.2,28.0,665.0,844.77,632.12
2017,10,18,14,45,901.0,87.5,3.25,28.0,621.0,821.32,617.85
2017,10,18,15,0,874.0,90.0,3.3,28.0,577.0,800.89,605.73
2017,10,18,15,15,853.0,87.0,3.25,27.5,529.5,770.45,587.24
2017,10,18,15,30,832.0,84.0,3.2,27.0,482.0,737.48,566.78
2017,10,18,15,45,801.0,80.5,3.15,26.5,429.5,694.39,538.68
2017,10,18,16,0,770.0,77.0,3.1,26.0,377.0,649.78,508.86
2017,10,18,16,15,726.5,71.5,2.7,25.0,322.0,593.28,468.36
2017,10,18,16,30,683.0,66.0,2.3,24.0,267.0,541.22,429.0
2017,10,18,16,45,613.5,58.5,1.95,23.0,211.5,467.75,371.67
2017,10,18,17,0,544.0,51.0,1.6,22.0,156.0,397.38,314.18
2017,10,18,17,15,429.5,39.5,1.6,21.0,105.5,302.34,235.5
2017,10,18,17,30,315.0,28.0,1.6,20.0,55.0,216.41,150.56
2017,10,18,17,45,157.5,14.0,1.6,19.5,27.5,83.19,0.0
2017,10,18,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,45,69.5,14.0,0.9,14.5,19.0,13.34,0.0
2017,10,19,7,0,139.0,28.0,0.9,15.0,38.0,22.07,9.54
2017,10,19,7,15,240.0,45.0,1.0,15.5,80.5,34.8,24.34
2017,10,19,7,30,341.0,62.0,1.1,16.0,123.0,46.99,35.7
2017,10,19,7,45,432.5,67.0,1.2,17.0,171.5,50.02,38.6
2017,10,19,8,0,524.0,72.0,1.3,18.0,220.0,51.18,39.59
2017,10,19,8,15,452.0,102.0,1.45,18.5,248.0,71.86,57.57
2017,10,19,8,30,380.0,132.0,1.6,19.0,276.0,90.93,73.81
2017,10,19,8,45,348.0,159.0,1.8,20.0,305.0,139.06,98.18
2017,10,19,9,0,316.0,186.0,2.0,21.0,334.0,178.59,126.57
2017,10,19,9,15,310.0,212.0,2.15,21.5,369.0,218.57,157.76
2017,10,19,9,30,304.0,238.0,2.3,22.0,404.0,258.14,189.71
2017,10,19,9,45,373.0,237.5,2.5,23.0,456.5,297.8,219.37
2017,10,19,10,0,442.0,237.0,2.7,24.0,509.0,339.85,251.58
2017,10,19,10,15,469.5,239.5,2.75,24.5,542.0,378.91,282.77
2017,10,19,10,30,497.0,242.0,2.8,25.0,575.0,419.82,314.99
2017,10,19,10,45,460.5,268.0,2.85,25.5,586.0,451.92,340.14
2017,10,19,11,0,424.0,294.0,2.9,26.0,597.0,480.31,361.61
2017,10,19,11,15,468.0,283.0,2.95,26.0,625.0,518.0,390.66
2017,10,19,11,30,512.0,272.0,3.0,26.0,653.0,557.59,420.87
2017,10,19,11,45,506.0,278.5,3.1,26.5,658.5,582.81,439.13
2017,10,19,12,0,500.0,285.0,3.2,27.0,664.0,606.27,455.88
2017,10,19,12,15,445.0,308.5,3.3,27.0,646.0,609.67,458.15
2017,10,19,12,30,390.0,332.0,3.4,27.0,628.0,605.35,454.85
2017,10,19,12,45,644.0,218.5,3.5,27.5,701.5,705.17,531.02
2017,10,19,13,0,898.0,105.0,3.6,28.0,775.0,796.0,596.77
2017,10,19,13,15,706.5,181.5,3.65,28.0,701.0,747.48,562.17
2017,10,19,13,30,515.0,258.0,3.7,28.0,627.0,682.74,513.78
2017,10,19,13,45,454.0,270.5,3.75,28.0,587.5,655.27,494.42
2017,10,19,14,0,393.0,283.0,3.8,28.0,548.0,616.68,466.86
2017,10,19,14,15,391.0,268.0,3.8,28.0,521.0,603.27,458.55
2017,10,19,14,30,389.0,253.0,3.8,28.0,494.0,587.99,448.76
2017,10,19,14,45,422.5,226.5,3.85,28.0,473.0,597.1,457.41
2017,10,19,15,0,456.0,200.0,3.9,28.0,452.0,593.12,456.74
2017,10,19,15,15,483.0,175.0,3.85,27.5,422.0,582.37,451.69
2017,10,19,15,30,510.0,150.0,3.8,27.0,392.0,568.09,443.96
2017,10,19,15,45,603.0,115.5,3.8,27.0,371.0,592.15,464.58
2017,10,19,16,0,696.0,81.0,3.8,27.0,350.0,603.36,475.22
2017,10,19,16,15,650.5,75.0,3.5,26.5,297.5,547.64,433.46
2017,10,19,16,30,605.0,69.0,3.2,26.0,245.0,492.42,391.02
2017,10,19,16,45,530.0,61.5,2.9,25.5,192.0,418.54,332.39
2017,10,19,17,0,455.0,54.0,2.6,25.0,139.0,348.2,274.33
2017,10,19,17,15,340.0,41.5,2.4,24.0,93.0,255.66,197.23
2017,10,19,17,30,225.0,29.0,2.2,23.0,47.0,170.83,113.53
2017,10,19,17,45,112.5,14.5,2.0,22.5,23.5,63.29,0.0
2017,10,19,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
