Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,6,45,115.0,8.0,2.6,7.5,13.0,7.63,0.0
2017,10,30,7,0,230.0,16.0,2.7,8.0,26.0,12.9,0.0
2017,10,30,7,15,376.0,27.5,2.9,8.5,71.0,21.64,12.54
2017,10,30,7,30,522.0,39.0,3.1,9.0,116.0,29.91,21.05
2017,10,30,7,45,598.5,46.0,3.3,10.0,168.5,37.01,27.78
2017,10,30,8,0,675.0,53.0,3.5,11.0,221.0,41.22,31.69
2017,10,30,8,15,722.5,58.0,3.45,12.0,274.5,43.52,33.7
2017,10,30,8,30,770.0,63.0,3.4,13.0,328.0,45.8,35.57
2017,10,30,8,45,800.0,67.0,3.4,14.0,378.5,70.84,38.9
2017,10,30,9,0,830.0,71.0,3.4,15.0,429.0,123.22,65.24
2017,10,30,9,15,851.5,74.0,3.7,16.0,475.0,176.23,103.75
2017,10,30,9,30,873.0,77.0,4.0,17.0,521.0,236.08,153.44
2017,10,30,9,45,887.0,79.5,4.35,18.5,561.0,289.1,199.77
2017,10,30,10,0,901.0,82.0,4.7,20.0,601.0,342.17,246.42
2017,10,30,10,15,912.0,84.0,4.65,20.5,634.0,393.56,291.81
2017,10,30,10,30,923.0,86.0,4.6,21.0,667.0,444.23,335.57
2017,10,30,10,45,928.5,88.0,4.55,21.5,692.0,491.5,375.57
2017,10,30,11,0,934.0,90.0,4.5,22.0,717.0,537.1,413.05
2017,10,30,11,15,938.5,90.5,4.35,22.5,734.5,578.93,446.29
2017,10,30,11,30,943.0,91.0,4.2,23.0,752.0,618.58,477.04
2017,10,30,11,45,943.0,92.5,4.1,23.5,760.0,654.14,504.0
2017,10,30,12,0,943.0,94.0,4.0,24.0,768.0,686.92,528.21
2017,10,30,12,15,942.5,94.0,3.85,24.0,767.5,714.99,549.39
2017,10,30,12,30,942.0,94.0,3.7,24.0,767.0,739.97,567.96
2017,10,30,12,45,937.0,94.5,3.55,24.5,757.0,759.11,580.0
2017,10,30,13,0,932.0,95.0,3.4,25.0,747.0,774.83,589.49
2017,10,30,13,15,926.5,94.0,3.25,25.0,729.0,785.19,596.4
2017,10,30,13,30,921.0,93.0,3.1,25.0,711.0,792.04,600.98
2017,10,30,13,45,910.5,92.5,3.0,25.5,684.5,792.17,600.11
2017,10,30,14,0,900.0,92.0,2.9,26.0,658.0,788.83,597.0
2017,10,30,14,15,887.5,90.0,2.8,25.5,624.5,778.95,591.85
2017,10,30,14,30,875.0,88.0,2.7,25.0,591.0,770.77,588.03
2017,10,30,14,45,855.0,86.5,2.65,25.0,550.0,749.64,574.34
2017,10,30,15,0,835.0,85.0,2.6,25.0,509.0,725.67,558.72
2017,10,30,15,15,811.0,82.0,2.5,24.5,463.0,694.45,538.65
2017,10,30,15,30,787.0,79.0,2.4,24.0,417.0,660.99,516.71
2017,10,30,15,45,750.5,75.0,2.35,24.0,366.5,615.92,484.73
2017,10,30,16,0,714.0,71.0,2.3,24.0,316.0,573.27,453.04
2017,10,30,16,15,663.0,65.0,2.05,23.0,263.5,515.61,409.86
2017,10,30,16,30,612.0,59.0,1.8,22.0,211.0,458.82,365.54
2017,10,30,16,45,528.0,51.0,1.55,21.0,159.5,382.45,303.85
2017,10,30,17,0,444.0,43.0,1.3,20.0,108.0,310.43,242.96
2017,10,30,17,15,303.0,30.0,1.3,19.0,65.5,210.89,154.33
2017,10,30,17,30,162.0,17.0,1.3,18.0,23.0,107.08,0.0
2017,10,30,17,45,81.0,8.5,1.35,17.5,11.5,8.1,0.0
2017,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,6,45,16.5,7.5,3.3,9.0,8.0,0.0,0.0
2017,10,31,7,0,33.0,15.0,3.4,9.0,16.0,14.3,0.0
2017,10,31,7,15,125.0,37.0,3.5,9.0,53.0,30.09,19.31
2017,10,31,7,30,217.0,59.0,3.6,9.0,90.0,46.94,36.11
2017,10,31,7,45,294.0,75.5,3.75,9.5,136.5,57.03,45.82
2017,10,31,8,0,371.0,92.0,3.9,10.0,183.0,68.0,55.97
2017,10,31,8,15,427.0,103.5,3.95,10.0,231.5,74.66,62.1
2017,10,31,8,30,483.0,115.0,4.0,10.0,280.0,81.06,67.8
2017,10,31,8,45,241.5,117.0,4.05,10.5,199.5,94.97,71.71
2017,10,31,9,0,0.0,119.0,4.1,11.0,119.0,107.32,86.34
2017,10,31,9,15,0.0,132.5,4.05,11.5,132.5,119.66,96.3
2017,10,31,9,30,0.0,146.0,4.0,12.0,146.0,132.05,106.19
2017,10,31,9,45,0.5,158.0,4.0,12.5,158.5,143.35,115.05
2017,10,31,10,0,1.0,170.0,4.0,13.0,171.0,154.74,123.92
2017,10,31,10,15,2.5,179.0,3.9,13.5,181.0,163.98,130.94
2017,10,31,10,30,4.0,188.0,3.8,14.0,191.0,173.37,138.07
2017,10,31,10,45,2.0,101.5,3.7,14.5,103.0,95.4,73.83
2017,10,31,11,0,0.0,15.0,3.6,15.0,15.0,13.95,6.03
2017,10,31,11,15,0.0,40.0,3.45,15.0,40.0,37.24,25.49
2017,10,31,11,30,0.0,65.0,3.3,15.0,65.0,60.58,44.83
2017,10,31,11,45,0.0,110.5,3.2,15.5,110.5,103.01,79.57
2017,10,31,12,0,0.0,156.0,3.1,16.0,156.0,145.36,113.69
2017,10,31,12,15,21.0,230.0,3.0,16.5,245.0,228.38,180.14
2017,10,31,12,30,42.0,304.0,2.9,17.0,334.0,317.73,249.83
2017,10,31,12,45,39.5,297.0,2.8,17.5,325.0,312.67,245.18
2017,10,31,13,0,37.0,290.0,2.7,18.0,316.0,307.22,240.59
2017,10,31,13,15,19.5,231.5,2.65,18.0,245.5,233.4,182.94
2017,10,31,13,30,2.0,173.0,2.6,18.0,175.0,164.61,128.32
2017,10,31,13,45,1.0,133.5,2.55,18.0,134.5,126.1,97.67
2017,10,31,14,0,0.0,94.0,2.5,18.0,94.0,87.65,66.63
2017,10,31,14,15,0.0,92.0,2.4,17.5,92.0,85.75,65.38
2017,10,31,14,30,0.0,90.0,2.3,17.0,90.0,83.87,64.11
2017,10,31,14,45,0.0,58.5,2.25,17.0,58.5,54.43,39.89
2017,10,31,15,0,0.0,27.0,2.2,17.0,27.0,25.08,15.46
2017,10,31,15,15,26.5,100.5,2.1,16.5,112.0,118.22,94.2
2017,10,31,15,30,53.0,174.0,2.0,16.0,197.0,221.06,179.22
2017,10,31,15,45,44.0,154.0,1.95,16.0,171.5,194.28,157.32
2017,10,31,16,0,35.0,134.0,1.9,16.0,146.0,167.61,135.59
2017,10,31,16,15,25.5,112.5,1.9,15.5,120.5,138.85,111.96
2017,10,31,16,30,16.0,91.0,1.9,15.0,95.0,103.09,81.95
2017,10,31,16,45,8.0,68.5,1.9,15.0,70.5,75.1,57.85
2017,10,31,17,0,0.0,46.0,1.9,15.0,46.0,46.83,33.33
2017,10,31,17,15,0.0,27.0,1.8,14.5,27.0,26.5,14.93
2017,10,31,17,30,0.0,8.0,1.7,14.0,8.0,7.63,0.0
2017,10,31,17,45,0.0,4.0,1.65,13.5,4.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,9.5,1.4,10.5,9.5,0.0,0.0
2017,11,1,7,0,0.0,19.0,1.5,11.0,19.0,18.11,0.0
2017,11,1,7,15,174.5,33.0,1.65,11.0,58.0,25.85,15.42
2017,11,1,7,30,349.0,47.0,1.8,11.0,97.0,37.55,27.53
2017,11,1,7,45,445.0,56.0,1.95,11.5,147.0,42.7,32.67
2017,11,1,8,0,541.0,65.0,2.1,12.0,197.0,47.74,37.41
2017,11,1,8,15,286.0,97.0,2.1,12.5,168.0,74.46,61.32
2017,11,1,8,30,31.0,129.0,2.1,13.0,139.0,105.89,88.96
2017,11,1,8,45,30.0,146.5,2.1,14.0,157.5,121.04,96.43
2017,11,1,9,0,29.0,164.0,2.1,15.0,176.0,138.87,109.92
2017,11,1,9,15,30.5,182.0,2.2,16.0,196.0,157.37,124.07
2017,11,1,9,30,32.0,200.0,2.3,17.0,216.0,176.15,138.46
2017,11,1,9,45,197.0,217.0,2.4,18.0,327.5,229.6,174.83
2017,11,1,10,0,362.0,234.0,2.5,19.0,439.0,300.65,226.53
2017,11,1,10,15,357.0,250.0,2.65,19.5,462.5,333.75,253.96
2017,11,1,10,30,352.0,266.0,2.8,20.0,486.0,366.02,280.34
2017,11,1,10,45,616.0,182.0,2.95,21.0,584.5,427.98,327.07
2017,11,1,11,0,880.0,98.0,3.1,22.0,683.0,512.52,391.94
2017,11,1,11,15,885.5,99.0,3.25,22.5,700.0,553.14,424.53
2017,11,1,11,30,891.0,100.0,3.4,23.0,717.0,591.82,455.08
2017,11,1,11,45,888.0,103.5,3.55,24.0,724.5,625.72,480.43
2017,11,1,12,0,885.0,107.0,3.7,25.0,732.0,656.86,503.12
2017,11,1,12,15,885.0,106.5,3.7,25.5,732.0,683.25,522.52
2017,11,1,12,30,885.0,106.0,3.7,26.0,732.0,706.75,539.5
2017,11,1,12,45,883.5,105.0,3.75,27.0,723.5,725.74,552.12
2017,11,1,13,0,882.0,104.0,3.8,28.0,715.0,741.59,561.51
2017,11,1,13,15,876.5,103.0,3.75,28.0,697.5,751.35,568.55
2017,11,1,13,30,871.0,102.0,3.7,28.0,680.0,757.8,573.43
2017,11,1,13,45,862.5,100.0,3.7,28.5,655.0,761.82,575.83
2017,11,1,14,0,854.0,98.0,3.7,29.0,630.0,758.69,573.39
2017,11,1,14,15,841.5,96.0,3.65,29.0,597.5,749.27,567.66
2017,11,1,14,30,829.0,94.0,3.6,29.0,565.0,736.69,559.86
2017,11,1,14,45,804.5,93.5,3.55,29.0,524.5,713.9,544.94
2017,11,1,15,0,780.0,93.0,3.5,29.0,484.0,688.51,528.18
2017,11,1,15,15,755.0,89.5,3.3,28.5,439.5,657.02,507.42
2017,11,1,15,30,730.0,86.0,3.1,28.0,395.0,626.72,486.9
2017,11,1,15,45,692.0,81.5,2.95,27.5,346.0,581.98,455.01
2017,11,1,16,0,654.0,77.0,2.8,27.0,297.0,536.55,421.73
2017,11,1,16,15,601.0,70.5,2.75,26.0,246.5,479.11,379.13
2017,11,1,16,30,548.0,64.0,2.7,25.0,196.0,422.71,335.38
2017,11,1,16,45,462.0,54.5,2.7,24.0,147.0,346.1,273.7
2017,11,1,17,0,376.0,45.0,2.7,23.0,98.0,273.96,212.87
2017,11,1,17,15,242.0,30.0,2.9,22.0,58.5,179.5,126.65
2017,11,1,17,30,108.0,15.0,3.1,21.0,19.0,61.47,0.0
2017,11,1,17,45,54.0,7.5,3.35,20.5,9.5,0.0,0.0
2017,11,1,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,2,6,45,32.0,7.5,2.85,18.0,8.5,0.0,0.0
2017,11,2,7,0,64.0,15.0,3.0,18.0,17.0,14.3,0.0
2017,11,2,7,15,190.0,32.0,3.25,18.5,55.0,25.11,13.94
2017,11,2,7,30,316.0,49.0,3.5,19.0,93.0,37.8,26.7
2017,11,2,7,45,400.0,61.0,3.8,20.0,141.0,45.99,34.29
2017,11,2,8,0,484.0,73.0,4.1,21.0,189.0,55.03,42.3
2017,11,2,8,15,540.0,81.0,4.2,21.5,239.0,58.6,45.42
2017,11,2,8,30,596.0,89.0,4.3,22.0,289.0,62.1,48.33
2017,11,2,8,45,352.0,134.5,4.45,22.5,257.0,101.87,73.19
2017,11,2,9,0,108.0,180.0,4.6,23.0,225.0,150.04,112.95
2017,11,2,9,15,134.5,201.0,4.6,23.5,264.0,179.03,133.72
2017,11,2,9,30,161.0,222.0,4.6,24.0,303.0,211.04,157.59
2017,11,2,9,45,184.0,240.0,4.7,25.0,338.5,242.93,181.64
2017,11,2,10,0,207.0,258.0,4.8,26.0,374.0,277.14,207.66
2017,11,2,10,15,503.0,189.5,4.7,26.5,495.0,329.49,243.0
2017,11,2,10,30,799.0,121.0,4.6,27.0,616.0,415.31,306.77
2017,11,2,10,45,814.5,120.0,4.6,27.5,641.5,459.39,343.01
2017,11,2,11,0,830.0,119.0,4.6,28.0,667.0,502.93,378.05
2017,11,2,11,15,835.5,120.0,4.5,28.0,683.5,542.39,409.76
2017,11,2,11,30,841.0,121.0,4.4,28.0,700.0,580.09,439.48
2017,11,2,11,45,847.0,120.0,4.35,28.5,709.0,614.21,465.21
2017,11,2,12,0,853.0,119.0,4.3,29.0,718.0,646.18,488.8
2017,11,2,12,15,852.5,118.5,4.2,29.0,717.5,672.12,508.44
2017,11,2,12,30,852.0,118.0,4.1,29.0,717.0,695.23,525.76
2017,11,2,12,45,849.0,117.5,4.05,29.5,708.0,713.71,538.65
2017,11,2,13,0,846.0,117.0,4.0,30.0,699.0,729.1,549.18
2017,11,2,13,15,839.5,116.0,3.95,30.0,682.0,738.3,555.89
2017,11,2,13,30,833.0,115.0,3.9,30.0,665.0,744.25,560.42
2017,11,2,13,45,823.5,113.0,3.85,30.0,639.5,743.67,560.54
2017,11,2,14,0,814.0,111.0,3.8,30.0,614.0,739.84,558.57
2017,11,2,14,15,800.0,108.5,3.8,30.0,581.5,728.94,551.97
2017,11,2,14,30,786.0,106.0,3.8,30.0,549.0,714.99,543.35
2017,11,2,14,45,765.5,103.5,3.8,30.0,510.0,693.36,529.33
2017,11,2,15,0,745.0,101.0,3.8,30.0,471.0,672.21,515.67
2017,11,2,15,15,718.5,96.5,3.7,29.5,427.0,639.5,493.96
2017,11,2,15,30,692.0,92.0,3.6,29.0,383.0,604.96,470.25
2017,11,2,15,45,652.0,87.5,3.55,29.0,335.0,559.86,437.26
2017,11,2,16,0,612.0,83.0,3.5,29.0,287.0,514.21,403.02
2017,11,2,16,15,557.0,75.0,3.25,28.0,237.0,455.09,358.59
2017,11,2,16,30,502.0,67.0,3.0,27.0,187.0,397.2,313.33
2017,11,2,16,45,414.5,56.5,2.75,26.0,139.0,320.38,251.33
2017,11,2,17,0,327.0,46.0,2.5,25.0,91.0,247.95,190.54
2017,11,2,17,15,200.0,30.0,2.5,24.5,53.5,158.46,108.22
2017,11,2,17,30,73.0,14.0,2.5,24.0,16.0,45.0,0.0
2017,11,2,17,45,36.5,7.0,2.55,23.5,8.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.5,5.0,0.55,19.5,5.0,0.0,0.0
2017,11,3,7,0,9.0,10.0,0.5,20.0,10.0,9.53,0.0
2017,11,3,7,15,81.0,34.0,0.65,20.5,44.0,27.7,15.46
2017,11,3,7,30,153.0,58.0,0.8,21.0,78.0,46.02,33.4
2017,11,3,7,45,244.0,74.5,0.95,22.0,124.0,58.46,44.64
2017,11,3,8,0,335.0,91.0,1.1,23.0,170.0,67.59,52.67
2017,11,3,8,15,394.0,103.5,1.25,23.5,217.5,75.06,59.1
2017,11,3,8,30,453.0,116.0,1.4,24.0,265.0,82.23,65.06
2017,11,3,8,45,512.0,120.0,1.55,24.5,313.5,93.46,64.2
2017,11,3,9,0,571.0,124.0,1.7,25.0,362.0,133.34,81.86
2017,11,3,9,15,601.0,130.5,1.75,25.5,405.5,176.22,110.28
2017,11,3,9,30,631.0,137.0,1.8,26.0,449.0,221.97,145.23
2017,11,3,9,45,665.0,137.0,1.85,26.5,489.0,265.71,180.55
2017,11,3,10,0,699.0,137.0,1.9,27.0,529.0,312.1,218.65
2017,11,3,10,15,714.5,140.0,1.85,27.5,560.5,357.12,255.89
2017,11,3,10,30,730.0,143.0,1.8,28.0,592.0,402.36,292.52
2017,11,3,10,45,483.0,226.0,1.8,28.5,528.5,404.38,298.32
2017,11,3,11,0,236.0,309.0,1.8,29.0,465.0,386.35,286.58
2017,11,3,11,15,221.5,319.5,1.75,29.0,468.5,401.58,298.25
2017,11,3,11,30,207.0,330.0,1.7,29.0,472.0,415.3,308.37
2017,11,3,11,45,477.5,247.0,1.7,29.5,579.5,511.96,380.13
2017,11,3,12,0,748.0,164.0,1.7,30.0,687.0,621.47,459.27
2017,11,3,12,15,748.0,164.0,1.7,30.0,686.5,646.32,476.83
2017,11,3,12,30,748.0,164.0,1.7,30.0,686.0,668.72,493.11
2017,11,3,12,45,506.0,243.0,1.7,30.0,594.5,596.64,440.6
2017,11,3,13,0,264.0,322.0,1.7,30.0,503.0,511.25,377.65
2017,11,3,13,15,503.0,236.5,1.7,30.0,570.5,613.22,454.87
2017,11,3,13,30,742.0,151.0,1.7,30.0,638.0,714.13,528.45
2017,11,3,13,45,737.0,146.0,1.75,30.5,614.5,713.85,527.7
2017,11,3,14,0,732.0,141.0,1.8,31.0,591.0,710.58,525.83
2017,11,3,14,15,717.0,138.0,1.8,30.5,559.5,699.09,520.0
2017,11,3,14,30,702.0,135.0,1.8,30.0,528.0,684.81,512.26
2017,11,3,14,45,686.0,129.0,1.85,30.0,490.5,663.87,499.22
2017,11,3,15,0,670.0,123.0,1.9,30.0,453.0,640.46,484.3
2017,11,3,15,15,641.0,117.5,1.9,29.5,410.0,606.15,461.94
2017,11,3,15,30,612.0,112.0,1.9,29.0,367.0,570.22,437.92
2017,11,3,15,45,573.5,104.5,1.95,29.0,320.0,524.46,405.4
2017,11,3,16,0,535.0,97.0,2.0,29.0,273.0,478.14,371.52
2017,11,3,16,15,477.5,87.5,1.75,28.5,225.0,415.21,323.79
2017,11,3,16,30,420.0,78.0,1.5,28.0,177.0,358.17,278.94
2017,11,3,16,45,337.0,64.0,1.3,27.5,130.5,284.15,219.56
2017,11,3,17,0,254.0,50.0,1.1,27.0,84.0,215.52,162.57
2017,11,3,17,15,145.5,31.0,1.15,26.0,48.5,133.34,87.62
2017,11,3,17,30,37.0,12.0,1.2,25.0,13.0,27.37,0.0
2017,11,3,17,45,18.5,6.0,1.25,24.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,6,45,7.5,5.5,2.65,20.0,5.5,0.0,0.0
2017,11,4,7,0,15.0,11.0,2.8,20.0,11.0,10.48,0.0
2017,11,4,7,15,106.5,32.0,2.9,20.5,45.5,26.18,13.81
2017,11,4,7,30,198.0,53.0,3.0,21.0,80.0,42.42,30.25
2017,11,4,7,45,281.0,69.0,3.15,21.5,125.0,52.32,39.43
2017,11,4,8,0,364.0,85.0,3.3,22.0,170.0,63.1,49.04
2017,11,4,8,15,423.0,96.5,3.35,22.5,217.5,69.97,55.02
2017,11,4,8,30,482.0,108.0,3.4,23.0,265.0,76.57,60.56
2017,11,4,8,45,519.0,117.5,3.5,23.5,311.0,90.32,62.9
2017,11,4,9,0,556.0,127.0,3.6,24.0,357.0,132.33,82.51
2017,11,4,9,15,278.0,84.0,3.6,24.0,199.0,97.96,62.36
2017,11,4,9,30,0.0,41.0,3.6,24.0,41.0,38.1,25.56
2017,11,4,9,45,0.0,62.5,3.6,24.5,62.5,58.16,41.72
2017,11,4,10,0,0.0,84.0,3.6,25.0,84.0,78.25,57.67
2017,11,4,10,15,0.0,120.5,3.6,25.0,120.5,111.43,83.98
2017,11,4,10,30,0.0,157.0,3.6,25.0,157.0,144.3,109.74
2017,11,4,10,45,0.0,154.0,3.65,25.5,154.0,142.06,107.54
2017,11,4,11,0,0.0,151.0,3.7,26.0,151.0,139.7,105.34
2017,11,4,11,15,2.5,171.5,3.7,26.5,173.5,159.92,120.76
2017,11,4,11,30,5.0,192.0,3.7,27.0,196.0,180.49,136.32
2017,11,4,11,45,2.5,165.0,3.7,27.5,167.0,154.84,116.14
2017,11,4,12,0,0.0,138.0,3.7,28.0,138.0,128.61,95.56
2017,11,4,12,15,63.5,237.5,3.7,28.0,282.0,264.54,200.98
2017,11,4,12,30,127.0,337.0,3.7,28.0,426.0,409.29,309.54
2017,11,4,12,45,170.0,332.5,3.7,28.0,449.5,441.27,333.73
2017,11,4,13,0,213.0,328.0,3.7,28.0,473.0,474.24,359.03
2017,11,4,13,15,204.0,320.0,3.7,28.0,456.0,466.95,353.99
2017,11,4,13,30,195.0,312.0,3.7,28.0,439.0,458.53,348.28
2017,11,4,13,45,478.0,219.0,3.7,28.5,515.0,592.33,451.87
2017,11,4,14,0,761.0,126.0,3.7,29.0,591.0,713.03,542.72
2017,11,4,14,15,746.5,123.0,3.65,29.0,559.5,701.79,534.85
2017,11,4,14,30,732.0,120.0,3.6,29.0,528.0,687.69,525.71
2017,11,4,14,45,718.5,114.0,3.6,29.0,491.0,668.24,512.94
2017,11,4,15,0,705.0,108.0,3.6,29.0,454.0,646.19,498.18
2017,11,4,15,15,472.5,139.5,3.55,28.5,362.0,505.2,393.38
2017,11,4,15,30,240.0,171.0,3.5,28.0,270.0,366.22,286.46
2017,11,4,15,45,415.0,127.0,3.5,28.0,273.0,439.34,346.13
2017,11,4,16,0,590.0,83.0,3.5,28.0,276.0,495.79,390.96
2017,11,4,16,15,534.5,75.0,3.2,27.5,227.5,437.39,345.36
2017,11,4,16,30,479.0,67.0,2.9,27.0,179.0,380.26,299.67
2017,11,4,16,45,405.5,55.0,2.65,26.5,133.0,310.86,242.79
2017,11,4,17,0,332.0,43.0,2.4,26.0,87.0,245.39,186.88
2017,11,4,17,15,166.0,28.5,2.35,25.0,50.5,137.62,88.96
2017,11,4,17,30,0.0,14.0,2.3,24.0,14.0,13.34,0.0
2017,11,4,17,45,0.0,7.0,2.25,23.5,7.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,2.0,2.65,20.0,2.0,0.0,0.0
2017,11,5,7,0,0.0,4.0,2.7,20.0,4.0,3.81,0.0
2017,11,5,7,15,0.0,17.5,2.95,20.5,17.5,16.24,6.09
2017,11,5,7,30,0.0,31.0,3.2,21.0,31.0,28.8,18.7
2017,11,5,7,45,0.0,49.0,3.5,21.5,49.0,44.73,32.9
2017,11,5,8,0,0.0,67.0,3.8,22.0,67.0,60.4,46.7
2017,11,5,8,15,0.0,85.5,3.85,22.5,85.5,76.27,60.43
2017,11,5,8,30,0.0,104.0,3.9,23.0,104.0,91.94,73.73
2017,11,5,8,45,1.5,122.0,4.0,23.5,122.5,107.29,82.47
2017,11,5,9,0,3.0,140.0,4.1,24.0,141.0,123.66,95.21
2017,11,5,9,15,1.5,113.0,4.1,24.5,113.5,103.2,78.34
2017,11,5,9,30,0.0,86.0,4.1,25.0,86.0,80.03,59.4
2017,11,5,9,45,0.0,93.5,4.1,25.5,93.5,86.88,64.62
2017,11,5,10,0,0.0,101.0,4.1,26.0,101.0,93.75,69.8
2017,11,5,10,15,0.0,92.0,4.05,26.0,92.0,85.73,63.25
2017,11,5,10,30,0.0,83.0,4.0,26.0,83.0,77.34,56.45
2017,11,5,10,45,4.0,145.0,3.95,26.5,148.0,135.64,102.2
2017,11,5,11,0,8.0,207.0,3.9,27.0,213.0,193.69,146.84
2017,11,5,11,15,13.5,228.0,3.85,27.5,237.5,216.41,163.76
2017,11,5,11,30,19.0,249.0,3.8,28.0,262.0,239.77,181.12
2017,11,5,11,45,49.0,285.5,3.8,28.5,319.5,292.66,220.89
2017,11,5,12,0,79.0,322.0,3.8,29.0,377.0,348.52,262.33
2017,11,5,12,15,92.5,326.5,3.75,29.0,390.5,366.52,275.83
2017,11,5,12,30,106.0,331.0,3.7,29.0,404.0,385.09,289.89
2017,11,5,12,45,262.0,307.0,3.7,29.5,485.0,483.69,364.61
2017,11,5,13,0,418.0,283.0,3.7,30.0,566.0,578.21,434.72
2017,11,5,13,15,244.0,288.5,3.65,30.0,453.0,469.9,354.0
2017,11,5,13,30,70.0,294.0,3.6,30.0,340.0,341.15,256.61
2017,11,5,13,45,38.0,242.0,3.6,30.0,267.0,267.11,201.46
2017,11,5,14,0,6.0,190.0,3.6,30.0,194.0,185.47,139.15
2017,11,5,14,15,365.5,156.5,3.55,30.0,359.0,449.88,347.58
2017,11,5,14,30,725.0,123.0,3.5,30.0,524.0,683.24,521.48
2017,11,5,14,45,419.5,169.5,3.5,30.0,397.5,505.2,387.96
2017,11,5,15,0,114.0,216.0,3.5,30.0,271.0,317.31,243.16
2017,11,5,15,15,390.5,155.0,3.35,29.5,319.5,463.8,360.71
2017,11,5,15,30,667.0,94.0,3.2,29.0,368.0,582.84,453.55
2017,11,5,15,45,636.5,87.0,3.05,29.0,322.0,542.08,422.67
2017,11,5,16,0,606.0,80.0,2.9,29.0,276.0,500.39,391.19
2017,11,5,16,15,551.0,72.0,2.6,28.0,227.0,442.1,347.11
2017,11,5,16,30,496.0,64.0,2.3,27.0,178.0,385.06,302.26
2017,11,5,16,45,417.0,53.0,2.0,26.5,131.5,313.53,243.79
2017,11,5,17,0,338.0,42.0,1.7,26.0,85.0,246.23,186.46
2017,11,5,17,15,169.0,27.5,1.75,25.5,49.0,136.15,85.04
2017,11,5,17,30,0.0,13.0,1.8,25.0,13.0,12.39,0.0
2017,11,5,17,45,0.0,6.5,1.9,24.5,6.5,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,6,45,17.5,5.0,2.3,19.5,5.5,0.0,0.0
2017,11,6,7,0,35.0,10.0,2.4,20.0,11.0,9.53,0.0
2017,11,6,7,15,154.0,27.5,2.7,20.5,45.5,21.62,9.43
2017,11,6,7,30,273.0,45.0,3.0,21.0,80.0,34.84,23.72
2017,11,6,7,45,370.0,56.0,3.35,21.5,126.5,42.38,30.84
2017,11,6,8,0,467.0,67.0,3.7,22.0,173.0,50.47,38.12
2017,11,6,8,15,524.5,75.0,3.75,22.5,221.5,54.28,41.49
2017,11,6,8,30,582.0,83.0,3.8,23.0,270.0,58.01,44.63
2017,11,6,8,45,298.0,115.5,3.85,23.5,212.0,89.96,66.25
2017,11,6,9,0,14.0,148.0,3.9,24.0,154.0,130.36,100.26
2017,11,6,9,15,60.0,180.5,3.85,24.5,209.5,158.33,119.99
2017,11,6,9,30,106.0,213.0,3.8,25.0,265.0,197.02,148.06
2017,11,6,9,45,187.5,227.5,3.75,25.5,327.5,231.51,171.9
2017,11,6,10,0,269.0,242.0,3.7,26.0,390.0,275.09,203.72
2017,11,6,10,15,545.0,172.0,3.6,26.5,493.5,322.3,235.3
2017,11,6,10,30,821.0,102.0,3.5,27.0,597.0,396.49,290.28
2017,11,6,10,45,833.5,102.0,3.45,27.5,622.5,440.59,326.65
2017,11,6,11,0,846.0,102.0,3.4,28.0,648.0,483.86,361.48
2017,11,6,11,15,851.5,103.0,3.35,28.0,664.5,523.47,393.46
2017,11,6,11,30,857.0,104.0,3.3,28.0,681.0,561.27,423.34
2017,11,6,11,45,862.0,103.5,3.25,28.5,690.0,595.67,449.23
2017,11,6,12,0,867.0,103.0,3.2,29.0,699.0,626.89,472.21
2017,11,6,12,15,866.5,103.0,3.15,29.0,699.0,652.71,491.81
2017,11,6,12,30,866.0,103.0,3.1,29.0,699.0,675.72,509.11
2017,11,6,12,45,862.5,103.0,3.1,29.5,690.0,693.79,521.85
2017,11,6,13,0,859.0,103.0,3.1,30.0,681.0,708.78,532.27
2017,11,6,13,15,853.0,102.0,3.1,29.5,664.0,721.02,542.28
2017,11,6,13,30,847.0,101.0,3.1,29.0,647.0,727.32,548.28
2017,11,6,13,45,836.0,100.0,3.1,29.0,622.0,726.75,548.58
2017,11,6,14,0,825.0,99.0,3.1,29.0,597.0,722.93,546.79
2017,11,6,14,15,811.5,97.0,3.05,29.0,565.5,713.02,540.65
2017,11,6,14,30,798.0,95.0,3.0,29.0,534.0,700.07,532.51
2017,11,6,14,45,774.5,93.5,3.0,29.0,495.0,677.59,517.89
2017,11,6,15,0,751.0,92.0,3.0,29.0,456.0,652.58,501.45
2017,11,6,15,15,725.5,88.5,2.85,28.5,412.5,624.57,482.68
2017,11,6,15,30,700.0,85.0,2.7,28.0,369.0,592.2,460.19
2017,11,6,15,45,665.5,79.0,2.55,27.5,322.5,549.37,429.44
2017,11,6,16,0,631.0,73.0,2.4,27.0,276.0,505.78,397.2
2017,11,6,16,15,576.0,66.5,2.2,26.0,227.0,448.84,354.11
2017,11,6,16,30,521.0,60.0,2.0,25.0,178.0,393.14,310.14
2017,11,6,16,45,437.5,49.5,1.8,24.5,131.0,319.3,249.61
2017,11,6,17,0,354.0,39.0,1.6,24.0,84.0,250.13,190.31
2017,11,6,17,15,177.0,25.5,1.55,23.5,48.0,135.36,82.16
2017,11,6,17,30,0.0,12.0,1.5,23.0,12.0,11.44,0.0
2017,11,6,17,45,0.0,6.0,1.45,22.5,6.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,1.5,1.0,17.5,1.5,0.0,0.0
2017,11,7,7,0,0.0,3.0,1.0,18.0,3.0,2.86,0.0
2017,11,7,7,15,0.0,15.5,1.3,18.5,15.5,14.38,4.02
2017,11,7,7,30,0.0,28.0,1.6,19.0,28.0,26.0,16.42
2017,11,7,7,45,0.0,45.0,1.95,20.0,45.0,41.33,30.13
2017,11,7,8,0,0.0,62.0,2.3,21.0,62.0,56.25,43.28
2017,11,7,8,15,0.0,80.0,2.4,21.5,80.0,71.79,56.79
2017,11,7,8,30,0.0,98.0,2.5,22.0,98.0,87.13,69.88
2017,11,7,8,45,9.5,124.0,2.65,22.5,128.0,108.51,87.85
2017,11,7,9,0,19.0,150.0,2.8,23.0,158.0,131.97,101.71
2017,11,7,9,15,9.5,144.5,2.65,23.0,148.5,129.89,99.94
2017,11,7,9,30,0.0,139.0,2.5,23.0,139.0,125.66,96.66
2017,11,7,9,45,5.5,165.0,2.4,23.5,168.0,149.82,115.23
2017,11,7,10,0,11.0,191.0,2.3,24.0,197.0,174.75,134.15
2017,11,7,10,15,12.5,202.0,2.05,24.5,209.0,186.46,142.64
2017,11,7,10,30,14.0,213.0,1.8,25.0,221.0,198.31,151.17
2017,11,7,10,45,26.0,239.5,1.6,25.5,256.0,228.15,173.31
2017,11,7,11,0,38.0,266.0,1.4,26.0,291.0,257.07,194.42
2017,11,7,11,15,101.5,295.0,1.3,26.0,362.5,317.92,239.74
2017,11,7,11,30,165.0,324.0,1.2,26.0,434.0,384.46,288.52
2017,11,7,11,45,165.0,326.5,1.1,26.5,438.0,396.53,296.32
2017,11,7,12,0,165.0,329.0,1.0,27.0,442.0,408.1,303.94
2017,11,7,12,15,90.0,284.5,1.15,27.0,346.5,324.72,243.47
2017,11,7,12,30,15.0,240.0,1.3,27.0,251.0,234.6,176.14
2017,11,7,12,45,13.5,233.5,1.45,27.5,243.5,228.59,171.83
2017,11,7,13,0,12.0,227.0,1.6,28.0,236.0,222.39,167.07
2017,11,7,13,15,133.5,262.5,1.75,27.5,349.0,356.91,271.06
2017,11,7,13,30,255.0,298.0,1.9,27.0,462.0,492.78,372.72
2017,11,7,13,45,251.5,287.0,2.1,27.0,443.5,476.84,361.81
2017,11,7,14,0,248.0,276.0,2.3,27.0,425.0,467.42,356.32
2017,11,7,14,15,208.0,263.0,2.45,27.0,383.5,428.16,327.92
2017,11,7,14,30,168.0,250.0,2.6,27.0,342.0,388.13,298.58
2017,11,7,14,45,107.5,223.5,2.8,27.0,281.0,307.98,238.11
2017,11,7,15,0,47.0,197.0,3.0,27.0,220.0,237.56,183.55
2017,11,7,15,15,86.5,184.5,3.15,26.5,221.5,253.65,198.2
2017,11,7,15,30,126.0,172.0,3.3,26.0,223.0,278.25,219.14
2017,11,7,15,45,108.5,153.0,3.45,25.5,193.0,245.85,194.24
2017,11,7,16,0,91.0,134.0,3.6,25.0,163.0,204.41,161.77
2017,11,7,16,15,201.5,110.0,3.7,24.5,159.5,261.76,209.3
2017,11,7,16,30,312.0,86.0,3.8,24.0,156.0,301.54,240.87
2017,11,7,16,45,233.0,68.0,3.95,23.5,112.5,220.93,174.09
2017,11,7,17,0,154.0,50.0,4.1,23.0,69.0,154.97,117.66
2017,11,7,17,15,77.0,28.5,4.2,22.0,38.0,84.59,47.82
2017,11,7,17,30,0.0,7.0,4.3,21.0,7.0,6.67,0.0
2017,11,7,17,45,0.0,3.5,4.45,20.5,3.5,0.0,0.0
2017,11,7,18,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,1.5,4.5,9.0,1.5,1.39,0.0
2017,11,8,7,30,0.0,3.0,4.5,9.0,3.0,2.77,0.0
2017,11,8,7,45,0.0,5.0,4.5,9.5,5.0,4.62,0.0
2017,11,8,8,0,0.0,7.0,4.5,10.0,7.0,6.48,0.23
2017,11,8,8,15,0.0,9.5,4.5,10.0,9.5,8.8,2.37
2017,11,8,8,30,0.0,12.0,4.5,10.0,12.0,11.12,4.49
2017,11,8,8,45,0.0,55.5,4.5,10.0,55.5,51.59,41.23
2017,11,8,9,0,0.0,99.0,4.5,10.0,99.0,90.23,72.29
2017,11,8,9,15,0.0,101.0,4.55,10.0,101.0,92.67,74.15
2017,11,8,9,30,0.0,103.0,4.6,10.0,103.0,94.91,75.84
2017,11,8,9,45,0.0,85.0,4.7,10.0,85.0,79.17,62.26
2017,11,8,10,0,0.0,67.0,4.8,10.0,67.0,62.36,47.81
2017,11,8,10,15,0.0,57.5,4.9,10.0,57.5,53.51,40.16
2017,11,8,10,30,0.0,48.0,5.0,10.0,48.0,44.66,32.55
2017,11,8,10,45,0.0,85.5,5.15,10.5,85.5,79.69,62.07
2017,11,8,11,0,0.0,123.0,5.3,11.0,123.0,114.2,90.77
2017,11,8,11,15,0.0,76.0,5.2,11.0,76.0,70.83,54.3
2017,11,8,11,30,0.0,29.0,5.1,11.0,29.0,26.98,17.26
2017,11,8,11,45,1.5,105.0,5.1,11.0,106.0,98.73,77.67
2017,11,8,12,0,3.0,181.0,5.1,11.0,183.0,170.27,136.98
2017,11,8,12,15,3.0,181.5,4.95,11.0,183.5,171.21,137.64
2017,11,8,12,30,3.0,182.0,4.8,11.0,184.0,172.14,138.4
2017,11,8,12,45,1.5,145.0,4.7,11.5,146.0,136.64,108.88
2017,11,8,13,0,0.0,108.0,4.6,12.0,108.0,100.84,79.06
2017,11,8,13,15,0.0,116.0,4.5,12.0,116.0,108.45,85.49
2017,11,8,13,30,0.0,124.0,4.4,12.0,124.0,116.15,91.98
2017,11,8,13,45,0.0,112.5,4.35,12.0,112.5,105.27,83.04
2017,11,8,14,0,0.0,101.0,4.3,12.0,101.0,94.34,74.05
2017,11,8,14,15,0.0,107.5,4.2,12.0,107.5,100.67,79.51
2017,11,8,14,30,0.0,114.0,4.1,12.0,114.0,107.16,85.12
2017,11,8,14,45,0.0,105.5,4.1,12.0,105.5,99.09,78.54
2017,11,8,15,0,0.0,97.0,4.1,12.0,97.0,90.99,71.93
2017,11,8,15,15,0.0,107.5,4.05,11.5,107.5,101.98,81.6
2017,11,8,15,30,0.0,118.0,4.0,11.0,118.0,113.94,92.12
2017,11,8,15,45,0.0,102.0,3.95,11.0,102.0,98.41,79.11
2017,11,8,16,0,0.0,86.0,3.9,11.0,86.0,82.79,65.87
2017,11,8,16,15,0.0,69.5,3.8,10.5,69.5,66.49,51.97
2017,11,8,16,30,0.0,53.0,3.7,10.0,53.0,50.03,37.68
2017,11,8,16,45,0.0,38.0,3.65,10.0,38.0,35.31,24.64
2017,11,8,17,0,0.0,23.0,3.6,10.0,23.0,21.34,12.19
2017,11,8,17,15,0.0,11.5,3.55,9.5,11.5,10.65,1.1
2017,11,8,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,7,15,138.5,21.5,2.75,6.5,38.0,16.84,4.68
2017,11,9,7,30,277.0,43.0,2.9,7.0,76.0,33.46,23.78
2017,11,9,7,45,372.5,55.5,3.1,7.5,123.0,42.25,32.52
2017,11,9,8,0,468.0,68.0,3.3,8.0,170.0,52.13,41.85
2017,11,9,8,15,234.0,64.0,3.3,8.5,115.0,45.78,36.21
2017,11,9,8,30,0.0,60.0,3.3,9.0,60.0,55.8,45.27
2017,11,9,8,45,7.5,102.5,3.35,10.0,105.5,91.72,77.33
