Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,9,0,15.0,145.0,3.4,11.0,151.0,127.48,103.06
2017,11,9,9,15,7.5,145.0,3.35,11.0,148.0,129.76,104.82
2017,11,9,9,30,0.0,145.0,3.3,11.0,145.0,130.48,105.46
2017,11,9,9,45,3.5,162.5,3.25,11.5,164.5,147.09,118.69
2017,11,9,10,0,7.0,180.0,3.2,12.0,184.0,164.18,132.2
2017,11,9,10,15,12.5,199.5,3.15,12.5,207.0,184.09,147.89
2017,11,9,10,30,18.0,219.0,3.1,13.0,230.0,204.68,164.04
2017,11,9,10,45,30.0,243.0,3.05,13.5,261.5,229.7,183.6
2017,11,9,11,0,42.0,267.0,3.0,14.0,293.0,259.29,206.73
2017,11,9,11,15,23.0,226.5,2.95,14.0,241.0,219.37,174.7
2017,11,9,11,30,4.0,186.0,2.9,14.0,189.0,174.3,138.27
2017,11,9,11,45,25.5,239.0,2.85,14.5,256.5,236.27,188.02
2017,11,9,12,0,47.0,292.0,2.8,15.0,324.0,300.6,238.54
2017,11,9,12,15,37.5,280.5,2.75,15.0,306.5,287.72,228.13
2017,11,9,12,30,28.0,269.0,2.7,15.0,289.0,273.82,217.14
2017,11,9,12,45,84.0,293.5,2.7,15.5,350.0,337.78,268.19
2017,11,9,13,0,140.0,318.0,2.7,16.0,411.0,410.51,324.89
2017,11,9,13,15,119.0,307.0,2.65,16.0,384.5,390.77,309.36
2017,11,9,13,30,98.0,296.0,2.6,16.0,358.0,362.38,287.51
2017,11,9,13,45,59.0,259.0,2.55,16.5,296.0,299.56,237.79
2017,11,9,14,0,20.0,222.0,2.5,17.0,234.0,227.72,180.29
2017,11,9,14,15,16.0,206.0,2.45,16.5,215.0,209.97,166.89
2017,11,9,14,30,12.0,190.0,2.4,16.0,196.0,192.06,153.07
2017,11,9,14,45,6.0,149.5,2.35,16.0,152.5,147.41,117.03
2017,11,9,15,0,0.0,109.0,2.3,16.0,109.0,102.94,80.62
2017,11,9,15,15,226.0,119.5,2.25,15.5,209.5,293.01,242.34
2017,11,9,15,30,452.0,130.0,2.2,15.0,310.0,466.67,383.31
2017,11,9,15,45,496.5,113.0,2.15,15.0,287.5,468.61,384.6
2017,11,9,16,0,541.0,96.0,2.1,15.0,265.0,469.26,385.21
2017,11,9,16,15,481.5,86.0,1.9,14.5,216.5,406.72,334.48
2017,11,9,16,30,422.0,76.0,1.7,14.0,168.0,349.21,286.34
2017,11,9,16,45,335.0,61.0,1.55,14.0,121.5,273.64,221.55
2017,11,9,17,0,248.0,46.0,1.4,14.0,75.0,203.78,159.27
2017,11,9,17,15,124.0,23.0,1.3,13.0,37.5,104.01,55.27
2017,11,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,7,15,113.0,22.5,2.05,7.5,35.5,17.69,4.07
2017,11,10,7,30,226.0,45.0,2.0,8.0,71.0,35.13,25.05
2017,11,10,7,45,321.5,59.0,2.0,8.5,117.0,45.05,34.87
2017,11,10,8,0,417.0,73.0,2.0,9.0,163.0,54.61,43.92
2017,11,10,8,15,477.0,83.5,2.0,9.5,211.0,61.07,49.9
2017,11,10,8,30,537.0,94.0,2.0,10.0,259.0,68.45,56.51
2017,11,10,8,45,586.0,100.0,2.05,11.0,307.0,69.96,57.56
2017,11,10,9,0,635.0,106.0,2.1,12.0,355.0,110.85,68.81
2017,11,10,9,15,337.5,147.5,2.1,12.5,281.5,153.16,109.33
2017,11,10,9,30,40.0,189.0,2.1,13.0,208.0,166.68,132.67
2017,11,10,9,45,64.0,213.5,2.1,13.5,246.5,195.77,155.07
2017,11,10,10,0,88.0,238.0,2.1,14.0,285.0,227.65,179.78
2017,11,10,10,15,60.5,237.5,2.05,14.5,270.5,226.34,179.2
2017,11,10,10,30,33.0,237.0,2.0,15.0,256.0,221.71,175.68
2017,11,10,10,45,24.5,232.0,1.95,15.5,246.5,220.55,174.43
2017,11,10,11,0,16.0,227.0,1.9,16.0,237.0,214.63,169.31
2017,11,10,11,15,123.5,269.5,1.85,16.0,350.5,304.86,240.38
2017,11,10,11,30,231.0,312.0,1.8,16.0,464.0,406.53,318.76
2017,11,10,11,45,183.0,318.0,1.8,16.5,439.5,397.01,310.56
2017,11,10,12,0,135.0,324.0,1.8,17.0,415.0,383.94,299.93
2017,11,10,12,15,109.0,318.5,1.75,17.0,392.0,367.43,287.31
2017,11,10,12,30,83.0,313.0,1.7,17.0,369.0,351.16,274.72
2017,11,10,12,45,47.0,266.5,1.7,17.5,298.0,286.64,224.48
2017,11,10,13,0,11.0,220.0,1.7,18.0,227.0,214.89,167.87
2017,11,10,13,15,6.0,194.0,1.65,18.0,198.0,187.21,146.28
2017,11,10,13,30,1.0,168.0,1.6,18.0,169.0,159.13,124.05
2017,11,10,13,45,6.0,185.5,1.55,18.5,189.5,180.3,141.03
2017,11,10,14,0,11.0,203.0,1.5,19.0,210.0,202.13,158.31
2017,11,10,14,15,6.0,184.0,1.45,19.0,188.0,180.49,141.24
2017,11,10,14,30,1.0,165.0,1.4,19.0,166.0,158.69,124.06
2017,11,10,14,45,0.5,156.5,1.4,19.0,157.0,150.71,118.0
2017,11,10,15,0,0.0,148.0,1.4,19.0,148.0,142.8,111.94
2017,11,10,15,15,0.0,111.0,1.4,18.5,111.0,105.64,82.19
2017,11,10,15,30,0.0,74.0,1.4,18.0,74.0,68.87,52.2
2017,11,10,15,45,290.0,79.0,1.4,18.0,169.0,292.73,241.05
2017,11,10,16,0,580.0,84.0,1.4,18.0,264.0,478.75,387.47
2017,11,10,16,15,521.0,75.5,1.25,17.5,215.5,419.14,338.52
2017,11,10,16,30,462.0,67.0,1.1,17.0,167.0,360.88,290.76
2017,11,10,16,45,374.5,54.0,0.95,16.5,121.0,284.14,226.57
2017,11,10,17,0,287.0,41.0,0.8,16.0,75.0,215.22,165.86
2017,11,10,17,15,143.5,20.5,0.8,15.5,37.5,107.73,52.44
2017,11,10,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,7,15,159.0,18.0,2.05,12.5,35.5,14.1,0.87
2017,11,11,7,30,318.0,36.0,2.3,13.0,71.0,28.84,19.02
2017,11,11,7,45,410.5,46.5,2.6,13.5,117.0,35.86,26.02
2017,11,11,8,0,503.0,57.0,2.9,14.0,163.0,42.59,32.35
2017,11,11,8,15,263.5,85.5,3.05,14.5,142.0,66.44,53.67
2017,11,11,8,30,24.0,114.0,3.2,15.0,121.0,94.52,78.4
2017,11,11,8,45,360.5,97.5,3.35,15.5,236.5,67.61,54.47
2017,11,11,9,0,697.0,81.0,3.5,16.0,352.0,92.15,50.94
2017,11,11,9,15,724.0,85.0,3.6,16.5,395.5,138.36,79.37
2017,11,11,9,30,751.0,89.0,3.7,17.0,439.0,190.93,120.19
2017,11,11,9,45,769.5,92.0,3.8,18.0,476.5,238.23,160.24
2017,11,11,10,0,788.0,95.0,3.9,19.0,514.0,286.33,202.17
2017,11,11,10,15,801.5,97.5,3.95,19.5,545.5,332.98,243.51
2017,11,11,10,30,815.0,100.0,4.0,20.0,577.0,379.46,284.14
2017,11,11,10,45,411.5,151.5,4.05,20.5,392.5,298.72,229.83
2017,11,11,11,0,8.0,203.0,4.1,21.0,208.0,189.72,147.2
2017,11,11,11,15,8.5,208.0,4.1,21.0,213.5,195.54,151.86
2017,11,11,11,30,9.0,213.0,4.1,21.0,219.0,201.38,156.36
2017,11,11,11,45,105.0,267.5,4.2,21.5,338.0,307.57,239.83
2017,11,11,12,0,201.0,322.0,4.3,22.0,457.0,420.21,326.33
2017,11,11,12,15,110.0,284.5,4.35,22.0,358.5,338.92,263.53
2017,11,11,12,30,19.0,247.0,4.4,22.0,260.0,243.54,188.68
2017,11,11,12,45,11.0,215.0,4.45,22.0,222.5,209.16,161.98
2017,11,11,13,0,3.0,183.0,4.5,22.0,185.0,174.01,134.3
2017,11,11,13,15,4.0,187.0,4.5,22.0,190.0,179.07,138.49
2017,11,11,13,30,5.0,191.0,4.5,22.0,195.0,184.27,142.79
2017,11,11,13,45,11.0,202.5,4.55,22.0,209.5,200.61,156.09
2017,11,11,14,0,17.0,214.0,4.6,22.0,224.0,217.48,169.83
2017,11,11,14,15,387.0,159.5,4.55,22.0,366.5,460.65,368.5
2017,11,11,14,30,757.0,105.0,4.5,22.0,509.0,670.41,532.56
2017,11,11,14,45,379.5,129.5,4.5,22.0,332.5,423.45,339.96
2017,11,11,15,0,2.0,154.0,4.5,22.0,156.0,150.53,117.11
2017,11,11,15,15,326.0,123.0,4.35,22.0,251.5,375.44,304.27
2017,11,11,15,30,650.0,92.0,4.2,22.0,347.0,555.78,447.92
2017,11,11,15,45,607.5,86.5,4.05,22.0,300.5,510.22,411.63
2017,11,11,16,0,565.0,81.0,3.9,22.0,254.0,464.31,375.21
2017,11,11,16,15,505.0,72.5,3.45,21.5,206.5,404.81,327.2
2017,11,11,16,30,445.0,64.0,3.0,21.0,159.0,346.85,278.9
2017,11,11,16,45,352.0,52.0,2.55,20.5,114.5,268.69,213.0
2017,11,11,17,0,259.0,40.0,2.1,20.0,70.0,199.57,151.94
2017,11,11,17,15,129.5,20.0,1.95,19.5,35.0,99.8,43.11
2017,11,11,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,15,125.0,19.0,1.35,15.0,32.5,14.92,0.0
2017,11,12,7,30,250.0,38.0,1.5,15.0,65.0,29.59,19.37
2017,11,12,7,45,346.5,49.5,1.7,15.5,109.0,37.72,27.39
2017,11,12,8,0,443.0,61.0,1.9,16.0,153.0,46.3,35.33
2017,11,12,8,15,504.5,69.0,1.8,16.5,200.0,50.36,39.06
2017,11,12,8,30,566.0,77.0,1.7,17.0,247.0,54.32,42.53
2017,11,12,8,45,603.0,84.0,1.65,17.5,292.5,57.27,45.0
2017,11,12,9,0,640.0,91.0,1.6,18.0,338.0,95.17,55.44
2017,11,12,9,15,320.0,78.5,1.55,18.5,202.0,91.37,57.11
2017,11,12,9,30,0.0,66.0,1.5,19.0,66.0,61.4,45.58
2017,11,12,9,45,0.0,64.5,1.45,19.5,64.5,60.01,44.24
2017,11,12,10,0,0.0,63.0,1.4,20.0,63.0,58.62,42.89
2017,11,12,10,15,17.0,149.0,1.4,20.5,159.0,141.63,109.43
2017,11,12,10,30,34.0,235.0,1.4,21.0,255.0,219.96,170.25
2017,11,12,10,45,113.5,265.0,1.4,21.5,335.0,278.86,214.18
2017,11,12,11,0,193.0,295.0,1.4,22.0,415.0,347.57,265.4
2017,11,12,11,15,101.0,252.5,1.45,22.0,315.5,278.27,213.6
2017,11,12,11,30,9.0,210.0,1.5,22.0,216.0,198.6,152.43
2017,11,12,11,45,14.0,228.0,1.55,22.5,237.5,218.83,168.04
2017,11,12,12,0,19.0,246.0,1.6,23.0,259.0,239.61,183.66
2017,11,12,12,15,14.0,231.0,1.7,23.0,240.5,224.05,171.7
2017,11,12,12,30,9.0,216.0,1.8,23.0,222.0,207.89,159.33
2017,11,12,12,45,22.0,242.0,1.9,23.5,256.0,242.05,185.75
2017,11,12,13,0,35.0,268.0,2.0,24.0,290.0,282.77,216.76
2017,11,12,13,15,74.0,280.5,2.05,24.0,327.0,325.12,249.83
2017,11,12,13,30,113.0,293.0,2.1,24.0,364.0,368.94,283.8
2017,11,12,13,45,110.0,281.0,2.15,24.0,348.0,358.33,276.2
2017,11,12,14,0,107.0,269.0,2.2,24.0,332.0,347.15,268.41
2017,11,12,14,15,64.5,235.5,2.25,24.0,273.0,283.94,220.08
2017,11,12,14,30,22.0,202.0,2.3,24.0,214.0,211.66,163.85
2017,11,12,14,45,327.5,162.0,2.35,24.0,315.5,411.07,325.27
2017,11,12,15,0,633.0,122.0,2.4,24.0,417.0,592.52,464.96
2017,11,12,15,15,602.5,116.5,2.35,23.5,375.0,558.76,440.02
2017,11,12,15,30,572.0,111.0,2.3,23.0,333.0,523.52,414.88
2017,11,12,15,45,529.5,103.0,2.3,23.0,288.0,473.05,376.93
2017,11,12,16,0,487.0,95.0,2.3,23.0,243.0,427.24,341.43
2017,11,12,16,15,426.5,84.0,2.0,22.5,197.0,367.91,294.19
2017,11,12,16,30,366.0,73.0,1.7,22.0,151.0,310.92,247.34
2017,11,12,16,45,283.0,58.0,1.45,21.5,108.0,240.14,188.25
2017,11,12,17,0,200.0,43.0,1.2,21.0,65.0,174.93,131.36
2017,11,12,17,15,100.0,21.5,1.15,20.5,32.5,88.48,33.05
2017,11,12,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,13,7,15,139.5,18.0,1.35,14.5,32.5,14.15,0.0
2017,11,13,7,30,279.0,36.0,1.6,15.0,65.0,29.2,18.91
2017,11,13,7,45,372.0,47.5,1.9,15.5,109.5,37.13,26.83
2017,11,13,8,0,465.0,59.0,2.2,16.0,154.0,44.73,33.92
2017,11,13,8,15,271.0,89.0,2.15,16.0,148.0,68.95,55.53
2017,11,13,8,30,77.0,119.0,2.1,16.0,142.0,97.58,80.73
2017,11,13,8,45,93.0,140.0,2.1,16.5,172.5,113.26,94.11
2017,11,13,9,0,109.0,161.0,2.1,17.0,203.0,131.15,101.07
2017,11,13,9,15,178.5,177.5,2.05,17.5,255.5,160.32,120.03
2017,11,13,9,30,248.0,194.0,2.0,18.0,308.0,192.09,141.72
2017,11,13,9,45,225.0,215.0,2.0,19.0,325.0,224.59,168.49
2017,11,13,10,0,202.0,236.0,2.0,20.0,342.0,250.09,189.6
2017,11,13,10,15,279.0,239.0,1.95,20.5,395.0,286.58,216.7
2017,11,13,10,30,356.0,242.0,1.9,21.0,448.0,333.21,252.14
2017,11,13,10,45,411.0,238.5,1.85,21.5,486.0,371.8,281.96
2017,11,13,11,0,466.0,235.0,1.8,22.0,524.0,413.2,313.81
2017,11,13,11,15,408.5,259.0,1.8,22.5,517.0,429.59,326.96
2017,11,13,11,30,351.0,283.0,1.8,23.0,510.0,440.49,335.34
2017,11,13,11,45,372.0,281.5,1.85,23.5,525.0,466.91,355.32
2017,11,13,12,0,393.0,280.0,1.9,24.0,540.0,493.49,375.12
2017,11,13,12,15,372.5,285.5,1.9,24.0,532.0,501.43,381.33
2017,11,13,12,30,352.0,291.0,1.9,24.0,524.0,507.25,385.96
2017,11,13,12,45,329.5,292.0,1.95,24.0,508.0,505.44,385.17
2017,11,13,13,0,307.0,293.0,2.0,24.0,492.0,501.65,382.9
2017,11,13,13,15,411.0,255.0,1.95,24.0,514.5,543.38,415.78
2017,11,13,13,30,515.0,217.0,1.9,24.0,537.0,592.99,453.65
2017,11,13,13,45,410.5,235.5,1.9,24.0,484.0,545.82,418.39
2017,11,13,14,0,306.0,254.0,1.9,24.0,431.0,488.78,376.08
2017,11,13,14,15,286.5,242.0,1.9,24.0,401.0,466.11,360.33
2017,11,13,14,30,267.0,230.0,1.9,24.0,371.0,442.22,343.29
2017,11,13,14,45,276.0,210.5,1.9,24.0,347.0,428.78,334.56
2017,11,13,15,0,285.0,191.0,1.9,24.0,323.0,413.72,324.43
2017,11,13,15,15,267.5,176.0,1.85,23.5,290.5,384.44,303.31
2017,11,13,15,30,250.0,161.0,1.8,23.0,258.0,354.63,281.43
2017,11,13,15,45,370.5,127.5,1.8,23.0,250.0,399.53,318.25
2017,11,13,16,0,491.0,94.0,1.8,23.0,242.0,427.06,340.39
2017,11,13,16,15,431.5,83.0,1.6,22.5,196.0,368.41,293.59
2017,11,13,16,30,372.0,72.0,1.4,22.0,150.0,312.01,247.49
2017,11,13,16,45,292.0,56.5,1.2,21.5,107.0,242.15,189.32
2017,11,13,17,0,212.0,41.0,1.0,21.0,64.0,177.52,132.74
2017,11,13,17,15,106.0,20.5,1.0,20.0,32.0,88.84,28.43
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,14,7,15,143.0,17.0,2.2,14.5,31.5,13.49,0.0
2017,11,14,7,30,286.0,34.0,2.6,15.0,63.0,27.43,17.26
2017,11,14,7,45,386.5,44.5,3.0,15.5,108.0,34.53,24.51
2017,11,14,8,0,487.0,55.0,3.4,16.0,153.0,41.36,30.91
2017,11,14,8,15,547.0,62.5,3.55,16.5,201.0,45.25,34.52
2017,11,14,8,30,607.0,70.0,3.7,17.0,249.0,49.04,37.86
2017,11,14,8,45,649.5,74.5,3.85,18.0,295.5,50.3,38.78
2017,11,14,9,0,692.0,79.0,4.0,19.0,342.0,84.32,46.41
2017,11,14,9,15,719.5,83.0,4.05,19.5,385.0,129.91,72.52
2017,11,14,9,30,747.0,87.0,4.1,20.0,428.0,181.89,111.58
2017,11,14,9,45,768.0,89.5,4.2,21.0,466.0,228.73,150.35
2017,11,14,10,0,789.0,92.0,4.3,22.0,504.0,276.62,191.49
2017,11,14,10,15,803.0,94.5,4.35,22.5,535.0,323.19,232.4
2017,11,14,10,30,817.0,97.0,4.4,23.0,566.0,369.63,272.75
2017,11,14,10,45,828.0,98.0,4.5,23.5,591.0,413.15,310.22
2017,11,14,11,0,839.0,99.0,4.6,24.0,616.0,455.76,346.13
2017,11,14,11,15,845.0,100.0,4.6,24.0,632.5,494.86,379.11
2017,11,14,11,30,851.0,101.0,4.6,24.0,649.0,532.24,410.04
2017,11,14,11,45,851.5,102.5,4.7,24.5,657.0,565.19,436.44
2017,11,14,12,0,852.0,104.0,4.8,25.0,665.0,595.72,460.46
2017,11,14,12,15,575.0,203.0,4.8,25.0,582.0,548.0,423.44
2017,11,14,12,30,298.0,302.0,4.8,25.0,499.0,482.61,371.7
2017,11,14,12,45,570.5,203.0,4.85,25.5,573.5,579.33,448.47
2017,11,14,13,0,843.0,104.0,4.9,26.0,648.0,677.83,525.01
2017,11,14,13,15,579.5,189.0,4.9,26.0,558.5,597.41,462.47
2017,11,14,13,30,316.0,274.0,4.9,26.0,469.0,504.01,389.36
2017,11,14,13,45,560.5,188.0,4.9,26.0,518.0,600.68,467.15
2017,11,14,14,0,805.0,102.0,4.9,26.0,567.0,689.29,537.37
2017,11,14,14,15,791.0,99.5,4.85,26.0,536.0,679.02,530.22
2017,11,14,14,30,777.0,97.0,4.8,26.0,505.0,665.8,521.31
2017,11,14,14,45,747.0,97.0,4.75,26.0,466.0,643.88,505.63
2017,11,14,15,0,717.0,97.0,4.7,26.0,427.0,617.77,486.74
2017,11,14,15,15,689.0,93.0,4.6,25.5,384.5,586.42,464.56
2017,11,14,15,30,661.0,89.0,4.5,25.0,342.0,553.39,440.62
2017,11,14,15,45,618.0,83.5,4.4,25.0,296.0,507.8,405.51
2017,11,14,16,0,575.0,78.0,4.3,25.0,250.0,461.85,369.3
2017,11,14,16,15,515.0,69.5,3.85,24.0,202.5,402.73,322.54
2017,11,14,16,30,455.0,61.0,3.4,23.0,155.0,345.15,275.26
2017,11,14,16,45,363.5,49.0,3.0,22.5,111.0,269.84,211.79
2017,11,14,17,0,272.0,37.0,2.6,22.0,67.0,199.99,149.67
2017,11,14,17,15,136.0,18.5,2.45,21.5,33.5,98.1,25.86
2017,11,14,17,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,15,7,15,116.0,18.0,3.05,17.0,29.5,14.21,0.0
2017,11,15,7,30,232.0,36.0,3.2,17.0,59.0,28.15,17.51
2017,11,15,7,45,334.5,48.5,3.35,17.5,103.0,37.15,26.5
2017,11,15,8,0,437.0,61.0,3.5,18.0,147.0,46.99,35.53
2017,11,15,8,15,218.5,49.5,3.55,18.5,92.5,35.55,25.69
2017,11,15,8,30,0.0,38.0,3.6,19.0,38.0,35.28,25.47
2017,11,15,8,45,0.0,49.0,3.7,20.0,49.0,45.53,34.3
2017,11,15,9,0,0.0,60.0,3.8,21.0,60.0,55.79,40.87
2017,11,15,9,15,9.5,114.5,3.75,21.0,119.0,104.48,80.43
2017,11,15,9,30,19.0,169.0,3.7,21.0,178.0,151.98,118.27
2017,11,15,9,45,26.0,188.0,3.7,21.5,201.0,171.71,133.28
2017,11,15,10,0,33.0,207.0,3.7,22.0,224.0,187.69,145.3
2017,11,15,10,15,16.5,161.0,3.6,22.5,169.5,151.61,116.71
2017,11,15,10,30,0.0,115.0,3.5,23.0,115.0,106.52,80.74
2017,11,15,10,45,0.0,104.0,3.45,23.5,104.0,96.7,72.62
2017,11,15,11,0,0.0,93.0,3.4,24.0,93.0,86.69,64.37
2017,11,15,11,15,0.0,95.5,3.25,24.0,95.5,89.01,66.16
2017,11,15,11,30,0.0,98.0,3.1,24.0,98.0,91.34,67.95
2017,11,15,11,45,0.0,106.0,3.0,24.5,106.0,98.78,73.66
2017,11,15,12,0,0.0,114.0,2.9,25.0,114.0,106.25,79.38
2017,11,15,12,15,0.0,110.5,2.7,25.0,110.5,103.05,76.82
2017,11,15,12,30,0.0,107.0,2.5,25.0,107.0,99.82,74.26
2017,11,15,12,45,0.0,118.5,2.35,25.5,118.5,110.66,82.68
2017,11,15,13,0,0.0,130.0,2.2,26.0,130.0,121.61,91.13
2017,11,15,13,15,0.5,149.5,2.0,26.0,149.5,140.68,106.09
2017,11,15,13,30,1.0,169.0,1.8,26.0,169.0,160.14,121.28
2017,11,15,13,45,1.5,170.0,1.65,26.5,170.5,161.97,122.55
2017,11,15,14,0,2.0,171.0,1.5,27.0,172.0,163.93,123.98
2017,11,15,14,15,1.0,165.5,1.3,27.0,166.0,158.5,119.89
2017,11,15,14,30,0.0,160.0,1.1,27.0,160.0,153.14,115.88
2017,11,15,14,45,1.0,155.5,0.95,27.0,156.0,150.3,113.93
2017,11,15,15,0,2.0,151.0,0.8,27.0,152.0,147.65,112.11
2017,11,15,15,15,1.0,136.5,0.65,26.5,137.0,133.25,101.24
2017,11,15,15,30,0.0,122.0,0.5,26.0,122.0,118.84,90.26
2017,11,15,15,45,274.0,102.5,0.4,26.0,183.5,295.71,232.84
2017,11,15,16,0,548.0,83.0,0.3,26.0,245.0,449.45,347.2
2017,11,15,16,15,487.0,74.0,0.3,25.0,198.5,390.0,301.46
2017,11,15,16,30,426.0,65.0,0.3,24.0,152.0,330.59,255.84
2017,11,15,16,45,331.5,52.0,0.3,23.5,108.0,255.02,195.22
2017,11,15,17,0,237.0,39.0,0.3,23.0,64.0,185.89,135.98
2017,11,15,17,15,118.5,19.5,0.35,22.5,32.0,91.48,17.5
2017,11,15,17,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,7,15,113.0,17.5,0.5,18.0,28.0,13.84,0.0
2017,11,16,7,30,226.0,35.0,0.5,18.0,56.0,27.4,16.68
2017,11,16,7,45,330.0,46.5,0.5,18.5,99.5,35.63,25.1
2017,11,16,8,0,434.0,58.0,0.5,19.0,143.0,44.41,33.18
2017,11,16,8,15,497.0,66.5,0.6,19.5,189.5,49.02,37.38
2017,11,16,8,30,560.0,75.0,0.7,20.0,236.0,53.5,41.29
2017,11,16,8,45,602.0,81.5,0.85,20.5,281.5,56.13,43.47
2017,11,16,9,0,644.0,88.0,1.0,21.0,327.0,85.53,49.92
2017,11,16,9,15,674.0,92.5,1.15,21.5,369.5,128.99,73.4
2017,11,16,9,30,704.0,97.0,1.3,22.0,412.0,175.03,106.41
2017,11,16,9,45,727.5,99.5,1.45,22.5,450.0,220.46,143.1
2017,11,16,10,0,751.0,102.0,1.6,23.0,488.0,267.25,182.55
2017,11,16,10,15,518.5,176.0,1.7,23.0,450.5,300.15,218.49
2017,11,16,10,30,286.0,250.0,1.8,23.0,413.0,312.12,234.92
2017,11,16,10,45,287.0,262.5,1.9,23.5,431.5,339.84,256.98
2017,11,16,11,0,288.0,275.0,2.0,24.0,450.0,367.26,278.35
2017,11,16,11,15,148.0,240.5,2.05,24.5,331.0,288.06,219.74
2017,11,16,11,30,8.0,206.0,2.1,25.0,212.0,194.22,147.73
2017,11,16,11,45,139.0,255.0,2.2,25.5,346.0,312.41,238.86
2017,11,16,12,0,270.0,304.0,2.3,26.0,480.0,441.52,335.05
2017,11,16,12,15,309.5,295.5,2.3,26.0,497.5,469.29,355.81
2017,11,16,12,30,349.0,287.0,2.3,26.0,515.0,497.81,377.62
2017,11,16,12,45,577.0,203.0,2.35,26.5,574.5,579.56,440.19
2017,11,16,13,0,805.0,119.0,2.4,27.0,634.0,662.47,502.46
2017,11,16,13,15,799.0,118.0,2.35,27.0,618.0,671.69,509.2
2017,11,16,13,30,793.0,117.0,2.3,27.0,602.0,677.88,514.25
2017,11,16,13,45,790.0,112.0,2.3,27.5,579.5,678.91,515.05
2017,11,16,14,0,787.0,107.0,2.3,28.0,557.0,676.87,513.71
2017,11,16,14,15,772.5,104.5,2.3,27.5,526.5,666.45,508.34
2017,11,16,14,30,758.0,102.0,2.3,27.0,496.0,653.13,500.86
2017,11,16,14,45,735.5,99.5,2.3,27.0,458.5,634.22,488.16
2017,11,16,15,0,713.0,97.0,2.3,27.0,421.0,610.68,472.02
2017,11,16,15,15,684.5,92.5,2.15,26.5,379.0,578.72,449.76
2017,11,16,15,30,656.0,88.0,2.0,26.0,337.0,545.12,425.81
2017,11,16,15,45,613.5,82.5,1.95,26.0,291.0,500.26,392.37
2017,11,16,16,0,571.0,77.0,1.9,26.0,245.0,455.05,357.71
2017,11,16,16,15,510.5,68.5,1.7,25.5,198.0,396.16,311.63
2017,11,16,16,30,450.0,60.0,1.5,25.0,151.0,338.84,265.15
2017,11,16,16,45,359.0,48.0,1.3,24.5,107.5,264.5,203.84
2017,11,16,17,0,268.0,36.0,1.1,24.0,64.0,195.72,143.24
2017,11,16,17,15,134.0,18.0,1.2,23.5,32.0,95.18,11.68
2017,11,16,17,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,7,15,118.5,17.0,3.75,19.0,28.0,13.47,0.0
2017,11,17,7,30,237.0,34.0,3.9,19.0,56.0,26.65,15.69
2017,11,17,7,45,339.5,46.5,4.05,19.5,99.5,36.99,26.02
2017,11,17,8,0,442.0,59.0,4.2,20.0,143.0,45.59,33.95
2017,11,17,8,15,506.0,67.5,4.5,20.5,190.5,50.15,38.14
2017,11,17,8,30,570.0,76.0,4.8,21.0,238.0,54.6,42.04
2017,11,17,8,45,618.0,80.5,5.1,21.5,284.5,55.58,42.8
2017,11,17,9,0,666.0,85.0,5.4,22.0,331.0,82.06,47.35
2017,11,17,9,15,333.0,77.0,5.55,22.5,200.0,86.4,52.44
2017,11,17,9,30,0.0,69.0,5.7,23.0,69.0,64.2,47.2
2017,11,17,9,45,91.5,149.5,5.85,24.0,196.5,145.48,108.89
2017,11,17,10,0,183.0,230.0,6.0,25.0,324.0,237.6,178.5
2017,11,17,10,15,212.0,243.0,6.0,25.5,358.0,269.15,202.82
2017,11,17,10,30,241.0,256.0,6.0,26.0,392.0,303.15,229.26
2017,11,17,10,45,537.5,179.0,6.05,26.5,499.5,362.34,272.14
2017,11,17,11,0,834.0,102.0,6.1,27.0,607.0,448.18,337.76
2017,11,17,11,15,840.0,103.0,6.05,27.0,623.5,487.0,370.5
2017,11,17,11,30,846.0,104.0,6.0,27.0,640.0,524.12,401.34
2017,11,17,11,45,550.0,204.5,6.0,27.5,555.0,488.39,374.44
2017,11,17,12,0,254.0,305.0,6.0,28.0,470.0,430.06,328.44
2017,11,17,12,15,339.5,285.0,5.95,28.0,506.0,476.12,364.67
2017,11,17,12,30,425.0,265.0,5.9,28.0,542.0,526.45,403.79
2017,11,17,12,45,629.5,187.0,5.9,28.5,590.5,598.28,460.04
2017,11,17,13,0,834.0,109.0,5.9,29.0,639.0,668.67,514.84
2017,11,17,13,15,827.5,108.0,5.85,29.0,623.0,677.89,522.31
2017,11,17,13,30,821.0,107.0,5.8,29.0,607.0,683.98,527.64
2017,11,17,13,45,816.0,103.5,5.75,29.0,584.0,685.32,529.56
2017,11,17,14,0,811.0,100.0,5.7,29.0,561.0,683.53,529.18
2017,11,17,14,15,797.0,97.5,5.65,29.0,530.0,673.47,522.66
2017,11,17,14,30,783.0,95.0,5.6,29.0,499.0,660.46,513.92
2017,11,17,14,45,759.0,93.5,5.6,29.0,461.5,638.87,498.82
2017,11,17,15,0,735.0,92.0,5.6,29.0,424.0,617.59,483.68
2017,11,17,15,15,707.5,87.5,5.45,28.5,381.5,586.07,461.3
2017,11,17,15,30,680.0,83.0,5.3,28.0,339.0,552.83,437.12
2017,11,17,15,45,644.5,76.5,5.2,28.0,293.5,510.82,404.87
2017,11,17,16,0,609.0,70.0,5.1,28.0,248.0,468.12,371.19
2017,11,17,16,15,550.0,62.5,4.8,27.0,201.0,410.5,325.75
2017,11,17,16,30,491.0,55.0,4.5,26.0,154.0,354.39,279.72
2017,11,17,16,45,402.0,44.0,4.2,25.5,109.5,281.23,218.1
2017,11,17,17,0,313.0,33.0,3.9,25.0,65.0,213.35,156.45
2017,11,17,17,15,156.5,16.5,3.9,24.5,32.5,104.57,5.42
2017,11,17,17,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.4,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,7,15,104.5,17.5,3.9,18.5,26.5,16.68,0.0
2017,11,18,7,30,209.0,35.0,3.9,19.0,53.0,27.52,16.11
2017,11,18,7,45,313.0,48.5,3.95,19.5,96.5,37.37,26.29
2017,11,18,8,0,417.0,62.0,4.0,20.0,140.0,46.85,35.02
2017,11,18,8,15,482.0,71.5,4.2,20.5,187.5,53.96,41.44
2017,11,18,8,30,547.0,81.0,4.4,21.0,235.0,59.14,45.98
2017,11,18,8,45,605.5,84.5,4.65,22.0,283.0,59.07,45.72
2017,11,18,9,0,664.0,88.0,4.9,23.0,331.0,82.48,48.5
2017,11,18,9,15,695.5,92.5,5.55,23.5,374.5,126.87,71.29
2017,11,18,9,30,727.0,97.0,6.2,24.0,418.0,173.99,104.62
2017,11,18,9,45,765.5,95.0,6.85,24.5,459.5,223.7,144.28
2017,11,18,10,0,804.0,93.0,7.5,25.0,501.0,271.33,184.63
2017,11,18,10,15,820.0,95.0,7.8,25.0,533.5,318.44,226.53
2017,11,18,10,30,836.0,97.0,8.1,25.0,566.0,365.57,268.47
2017,11,18,10,45,855.5,95.5,8.4,25.5,593.5,410.62,307.79
2017,11,18,11,0,875.0,94.0,8.7,26.0,621.0,455.38,346.21
2017,11,18,11,15,882.0,95.0,8.65,25.5,639.0,497.94,383.46
2017,11,18,11,30,889.0,96.0,8.6,25.0,657.0,536.37,416.97
2017,11,18,11,45,902.0,92.5,8.6,25.0,668.5,571.78,446.94
2017,11,18,12,0,915.0,89.0,8.6,25.0,680.0,605.28,474.97
2017,11,18,12,15,916.0,89.0,8.55,24.5,680.5,633.0,499.0
2017,11,18,12,30,917.0,89.0,8.5,24.0,681.0,657.89,520.6
2017,11,18,12,45,919.0,86.5,8.5,24.0,674.5,677.92,537.44
2017,11,18,13,0,921.0,84.0,8.5,24.0,668.0,694.88,551.77
2017,11,18,13,15,916.0,83.5,8.45,23.5,652.0,706.08,562.54
2017,11,18,13,30,911.0,83.0,8.4,23.0,636.0,713.95,570.56
2017,11,18,13,45,906.0,80.5,8.35,23.0,612.0,716.31,573.0
2017,11,18,14,0,901.0,78.0,8.3,23.0,588.0,715.31,573.04
2017,11,18,14,15,889.0,76.5,8.2,22.5,556.5,707.27,568.85
2017,11,18,14,30,877.0,75.0,8.1,22.0,525.0,696.06,562.32
2017,11,18,14,45,861.5,72.0,8.0,22.0,487.5,677.69,549.22
2017,11,18,15,0,846.0,69.0,7.9,22.0,450.0,661.01,537.37
2017,11,18,15,15,822.0,66.5,7.75,21.5,406.0,632.27,516.31
2017,11,18,15,30,798.0,64.0,7.6,21.0,362.0,601.34,493.02
2017,11,18,15,45,766.0,59.5,7.45,20.5,315.0,561.17,461.68
2017,11,18,16,0,734.0,55.0,7.3,20.0,268.0,519.79,428.26
2017,11,18,16,15,679.0,49.5,7.0,19.5,218.0,463.28,381.01
2017,11,18,16,30,624.0,44.0,6.7,19.0,168.0,407.64,332.58
2017,11,18,16,45,536.5,36.0,6.45,18.5,120.5,334.21,267.75
2017,11,18,17,0,449.0,28.0,6.2,18.0,73.0,265.18,200.45
2017,11,18,17,15,224.5,14.0,6.0,17.5,36.5,129.86,0.0
2017,11,18,17,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,7,15,231.0,12.5,1.75,6.5,32.5,11.91,0.0
2017,11,19,7,30,462.0,25.0,2.0,7.0,65.0,21.56,11.92
2017,11,19,7,45,563.0,33.0,2.3,7.5,114.5,27.38,18.79
2017,11,19,8,0,664.0,41.0,2.6,8.0,164.0,33.05,24.34
2017,11,19,8,15,722.5,46.0,2.65,8.5,216.0,35.76,27.02
2017,11,19,8,30,781.0,51.0,2.7,9.0,268.0,38.49,29.54
2017,11,19,8,45,612.5,84.0,2.75,10.0,273.0,58.9,47.9
2017,11,19,9,0,444.0,117.0,2.8,11.0,278.0,96.57,68.47
2017,11,19,9,15,674.5,90.0,2.85,11.5,369.0,121.04,70.92
2017,11,19,9,30,905.0,63.0,2.9,12.0,460.0,177.27,104.06
