Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,11,15,871.0,95.0,4.0,18.5,604.0,461.6,356.85
2017,11,29,11,30,878.0,96.0,3.9,19.0,622.0,500.0,388.94
2017,11,29,11,45,884.5,95.5,3.85,19.5,632.5,534.87,417.58
2017,11,29,12,0,891.0,95.0,3.8,20.0,643.0,567.89,444.07
2017,11,29,12,15,891.5,95.0,3.75,20.0,644.5,594.97,466.36
2017,11,29,12,30,892.0,95.0,3.7,20.0,646.0,619.31,486.21
2017,11,29,12,45,892.0,94.0,3.65,20.5,639.5,639.53,501.72
2017,11,29,13,0,892.0,93.0,3.6,21.0,633.0,656.78,514.74
2017,11,29,13,15,887.0,92.0,3.5,21.0,618.0,667.81,523.79
2017,11,29,13,30,882.0,91.0,3.4,21.0,603.0,678.42,532.32
2017,11,29,13,45,876.0,88.5,3.35,21.5,580.5,681.16,534.26
2017,11,29,14,0,870.0,86.0,3.3,22.0,558.0,680.63,533.77
2017,11,29,14,15,857.5,84.0,3.15,22.0,528.0,673.12,528.71
2017,11,29,14,30,845.0,82.0,3.0,22.0,498.0,662.49,521.31
2017,11,29,14,45,829.5,78.5,2.9,22.0,461.5,645.2,509.13
2017,11,29,15,0,814.0,75.0,2.8,22.0,425.0,625.11,494.7
2017,11,29,15,15,787.5,72.0,2.55,21.5,382.5,596.02,473.54
2017,11,29,15,30,761.0,69.0,2.3,21.0,340.0,564.86,450.31
2017,11,29,15,45,725.5,64.0,2.05,20.5,294.0,524.27,419.2
2017,11,29,16,0,690.0,59.0,1.8,20.0,248.0,482.6,386.2
2017,11,29,16,15,629.0,53.0,1.6,19.0,200.0,429.07,343.36
2017,11,29,16,30,568.0,47.0,1.4,18.0,152.0,373.63,297.15
2017,11,29,16,45,467.5,37.5,1.2,17.5,106.5,296.81,231.6
2017,11,29,17,0,367.0,28.0,1.0,17.0,61.0,225.98,161.34
2017,11,29,17,15,183.5,14.0,1.0,16.5,30.5,89.78,0.0
2017,11,29,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,102.0,10.5,1.1,9.5,16.0,10.01,0.0
2017,11,30,7,30,204.0,21.0,1.2,10.0,32.0,17.23,0.0
2017,11,30,7,45,325.5,33.0,1.35,11.0,72.5,26.38,16.82
2017,11,30,8,0,447.0,45.0,1.5,12.0,113.0,35.09,25.41
2017,11,30,8,15,521.0,53.0,1.55,12.5,160.0,39.76,29.97
2017,11,30,8,30,595.0,61.0,1.6,13.0,207.0,44.33,34.22
2017,11,30,8,45,640.5,67.0,1.7,13.5,253.0,47.05,36.67
2017,11,30,9,0,686.0,73.0,1.8,14.0,299.0,49.73,38.97
2017,11,30,9,15,718.0,77.5,1.6,15.0,342.0,91.77,50.26
2017,11,30,9,30,750.0,82.0,1.4,16.0,385.0,142.88,82.28
2017,11,30,9,45,534.5,137.0,1.2,17.0,363.5,190.67,128.71
2017,11,30,10,0,319.0,192.0,1.0,18.0,342.0,223.45,164.12
2017,11,30,10,15,328.0,205.0,1.0,18.5,368.5,255.14,189.89
2017,11,30,10,30,337.0,218.0,1.0,19.0,395.0,287.29,215.97
2017,11,30,10,45,247.5,241.5,1.0,20.0,375.0,294.75,224.21
2017,11,30,11,0,158.0,265.0,1.0,21.0,355.0,295.57,226.14
2017,11,30,11,15,227.0,266.0,0.95,21.5,399.5,335.65,256.03
2017,11,30,11,30,296.0,267.0,0.9,22.0,444.0,380.64,289.32
2017,11,30,11,45,220.0,279.0,0.9,22.5,412.0,366.79,279.03
2017,11,30,12,0,144.0,291.0,0.9,23.0,380.0,348.1,264.89
2017,11,30,12,15,244.5,279.5,0.9,23.0,430.0,400.86,305.25
2017,11,30,12,30,345.0,268.0,0.9,23.0,480.0,461.47,350.57
2017,11,30,12,45,303.0,272.5,0.9,23.5,457.5,452.15,342.94
2017,11,30,13,0,261.0,277.0,0.9,24.0,435.0,440.29,333.86
2017,11,30,13,15,309.0,260.5,0.95,24.0,443.0,462.39,351.64
2017,11,30,13,30,357.0,244.0,1.0,24.0,451.0,484.17,368.97
2017,11,30,13,45,598.0,168.5,1.05,24.0,498.5,581.88,443.57
2017,11,30,14,0,839.0,93.0,1.1,24.0,546.0,665.86,506.68
2017,11,30,14,15,825.0,90.5,1.2,24.0,516.0,656.95,501.45
2017,11,30,14,30,811.0,88.0,1.3,24.0,486.0,645.01,494.87
2017,11,30,14,45,781.5,88.0,1.4,24.0,448.0,622.83,480.61
2017,11,30,15,0,752.0,88.0,1.5,24.0,410.0,600.77,466.04
2017,11,30,15,15,723.5,84.0,1.45,23.5,368.5,570.6,445.26
2017,11,30,15,30,695.0,80.0,1.4,23.0,327.0,538.65,422.63
2017,11,30,15,45,653.5,74.0,1.4,22.5,281.5,495.14,390.83
2017,11,30,16,0,612.0,68.0,1.4,22.0,236.0,451.09,357.4
2017,11,30,16,15,549.0,60.5,1.3,21.0,189.5,393.42,312.23
2017,11,30,16,30,486.0,53.0,1.2,20.0,143.0,337.29,266.31
2017,11,30,16,45,387.5,42.0,1.2,19.0,99.5,262.33,203.76
2017,11,30,17,0,289.0,31.0,1.2,18.0,56.0,193.14,137.16
2017,11,30,17,15,144.5,15.5,1.3,17.0,28.0,74.84,0.0
2017,11,30,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,15,67.0,10.5,0.95,9.5,14.0,10.01,0.0
2017,12,1,7,30,134.0,21.0,1.1,10.0,28.0,16.64,0.0
2017,12,1,7,45,250.0,36.5,1.3,10.5,67.0,28.52,18.55
2017,12,1,8,0,366.0,52.0,1.5,11.0,106.0,39.98,29.81
2017,12,1,8,15,441.0,62.5,1.55,11.5,151.5,48.55,37.92
2017,12,1,8,30,516.0,73.0,1.6,12.0,197.0,54.96,43.87
2017,12,1,8,45,570.0,79.5,1.65,13.0,243.0,57.6,46.16
2017,12,1,9,0,624.0,86.0,1.7,14.0,289.0,60.27,48.34
2017,12,1,9,15,658.0,91.5,1.85,15.0,332.0,98.07,58.1
2017,12,1,9,30,692.0,97.0,2.0,16.0,375.0,142.71,84.9
2017,12,1,9,45,719.0,100.0,2.2,17.5,413.5,187.0,117.91
2017,12,1,10,0,746.0,103.0,2.4,19.0,452.0,233.07,155.53
2017,12,1,10,15,763.0,106.0,2.4,19.5,484.0,278.15,194.51
2017,12,1,10,30,780.0,109.0,2.4,20.0,516.0,323.52,233.91
2017,12,1,10,45,794.0,110.0,2.45,20.5,542.0,369.19,273.19
2017,12,1,11,0,808.0,111.0,2.5,21.0,568.0,410.89,308.7
2017,12,1,11,15,815.5,112.5,2.5,21.5,585.5,449.6,341.11
2017,12,1,11,30,823.0,114.0,2.5,22.0,603.0,486.87,371.57
2017,12,1,11,45,845.0,107.0,2.55,22.5,616.0,521.56,399.55
2017,12,1,12,0,867.0,100.0,2.6,23.0,629.0,555.09,426.1
2017,12,1,12,15,867.0,100.0,2.55,23.0,630.5,581.92,447.61
2017,12,1,12,30,867.0,100.0,2.5,23.0,632.0,606.08,466.74
2017,12,1,12,45,864.5,99.5,2.5,23.5,625.0,625.45,481.35
2017,12,1,13,0,862.0,99.0,2.5,24.0,618.0,641.85,493.55
2017,12,1,13,15,856.0,98.0,2.45,24.0,603.0,652.49,502.15
2017,12,1,13,30,850.0,97.0,2.4,24.0,588.0,659.98,508.39
2017,12,1,13,45,840.0,95.5,2.4,24.0,565.0,661.16,510.29
2017,12,1,14,0,830.0,94.0,2.4,24.0,542.0,659.18,509.89
2017,12,1,14,15,816.0,91.5,2.35,24.0,512.0,650.37,504.29
2017,12,1,14,30,802.0,89.0,2.3,24.0,482.0,638.57,496.47
2017,12,1,14,45,779.0,87.5,2.25,24.0,445.5,619.15,482.92
2017,12,1,15,0,756.0,86.0,2.2,24.0,409.0,597.18,467.33
2017,12,1,15,15,727.5,82.0,1.9,23.5,367.5,569.51,446.94
2017,12,1,15,30,699.0,78.0,1.6,23.0,326.0,537.61,422.95
2017,12,1,15,45,659.0,72.5,1.3,22.5,281.0,495.64,390.7
2017,12,1,16,0,619.0,67.0,1.0,22.0,236.0,453.04,356.97
2017,12,1,16,15,557.0,59.5,1.0,21.0,189.5,395.9,312.93
2017,12,1,16,30,495.0,52.0,1.0,20.0,143.0,340.25,267.92
2017,12,1,16,45,396.0,41.0,1.05,19.5,100.0,264.96,205.04
2017,12,1,17,0,297.0,30.0,1.1,19.0,57.0,195.56,138.02
2017,12,1,17,15,148.5,15.0,1.15,18.5,28.5,75.91,0.0
2017,12,1,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,15,83.5,9.5,1.75,11.5,14.0,9.05,0.0
2017,12,2,7,30,167.0,19.0,2.0,12.0,28.0,15.5,0.0
2017,12,2,7,45,291.0,32.5,2.3,12.5,67.5,26.18,16.23
2017,12,2,8,0,415.0,46.0,2.6,13.0,107.0,36.34,26.3
2017,12,2,8,15,341.0,68.5,2.6,13.5,130.5,51.67,40.33
2017,12,2,8,30,267.0,91.0,2.6,14.0,154.0,70.36,57.14
2017,12,2,8,45,302.5,103.5,2.65,15.0,189.5,79.08,64.77
2017,12,2,9,0,338.0,116.0,2.7,16.0,225.0,82.29,67.32
2017,12,2,9,15,531.5,102.0,2.9,17.0,301.0,99.06,62.77
2017,12,2,9,30,725.0,88.0,3.1,18.0,377.0,136.66,78.25
2017,12,2,9,45,750.5,91.0,3.35,19.0,416.0,182.25,112.23
2017,12,2,10,0,776.0,94.0,3.6,20.0,455.0,233.36,154.23
2017,12,2,10,15,793.0,97.0,3.55,20.5,487.5,279.31,194.1
2017,12,2,10,30,810.0,100.0,3.5,21.0,520.0,325.53,234.43
2017,12,2,10,45,822.5,101.5,3.5,21.5,546.0,368.86,272.26
2017,12,2,11,0,835.0,103.0,3.5,22.0,572.0,411.54,308.84
2017,12,2,11,15,842.0,104.0,3.45,22.5,590.0,450.55,341.77
2017,12,2,11,30,849.0,105.0,3.4,23.0,608.0,488.0,372.63
2017,12,2,11,45,865.5,100.5,3.35,23.5,620.5,523.11,400.94
2017,12,2,12,0,882.0,96.0,3.3,24.0,633.0,556.72,427.47
2017,12,2,12,15,882.5,96.0,3.25,24.0,634.5,584.23,449.69
2017,12,2,12,30,883.0,96.0,3.2,24.0,636.0,609.05,469.51
2017,12,2,12,45,879.5,96.0,3.2,24.0,629.0,628.69,485.36
2017,12,2,13,0,876.0,96.0,3.2,24.0,622.0,645.29,498.78
2017,12,2,13,15,870.0,95.0,3.15,24.0,607.0,656.17,507.74
2017,12,2,13,30,864.0,94.0,3.1,24.0,592.0,663.86,514.27
2017,12,2,13,45,853.5,93.0,3.1,24.0,569.0,665.43,516.47
2017,12,2,14,0,843.0,92.0,3.1,24.0,546.0,663.8,516.3
2017,12,2,14,15,829.5,90.0,3.05,24.0,516.0,655.97,511.41
2017,12,2,14,30,816.0,88.0,3.0,24.0,486.0,645.1,504.23
2017,12,2,14,45,752.5,89.5,3.0,24.0,435.5,602.69,473.53
2017,12,2,15,0,689.0,91.0,3.0,24.0,385.0,561.19,443.07
2017,12,2,15,15,644.0,93.0,2.8,23.5,346.0,528.6,419.14
2017,12,2,15,30,599.0,95.0,2.6,23.0,307.0,494.69,393.62
2017,12,2,15,45,569.5,85.0,2.45,23.0,265.0,455.93,363.51
2017,12,2,16,0,540.0,75.0,2.3,23.0,223.0,416.27,331.81
2017,12,2,16,15,485.5,65.5,2.0,22.0,179.0,363.0,289.15
2017,12,2,16,30,431.0,56.0,1.7,21.0,135.0,310.92,245.8
2017,12,2,16,45,346.0,43.0,1.4,20.0,94.0,242.37,187.78
2017,12,2,17,0,261.0,30.0,1.1,19.0,53.0,179.06,126.11
2017,12,2,17,15,130.5,15.0,1.1,18.5,26.5,68.35,0.0
2017,12,2,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,4.0,1.05,14.5,4.0,3.81,0.0
2017,12,3,7,30,0.0,8.0,1.3,15.0,8.0,7.41,0.0
2017,12,3,7,45,0.0,21.5,1.6,15.5,21.5,19.95,10.74
2017,12,3,8,0,0.0,35.0,1.9,16.0,35.0,32.44,22.55
2017,12,3,8,15,0.0,51.0,1.95,16.5,51.0,46.59,35.36
2017,12,3,8,30,0.0,67.0,2.0,17.0,67.0,60.55,47.86
2017,12,3,8,45,0.0,84.0,2.15,17.5,84.0,75.14,60.67
2017,12,3,9,0,0.0,101.0,2.3,18.0,101.0,89.53,73.09
2017,12,3,9,15,0.0,116.5,2.4,18.5,116.5,103.35,80.86
2017,12,3,9,30,0.0,132.0,2.5,19.0,132.0,117.43,92.09
2017,12,3,9,45,0.0,85.5,2.65,20.0,85.5,79.27,60.23
2017,12,3,10,0,0.0,39.0,2.8,21.0,39.0,36.23,24.45
2017,12,3,10,15,0.0,42.0,2.9,21.0,42.0,39.03,26.72
2017,12,3,10,30,0.0,45.0,3.0,21.0,45.0,41.84,28.96
2017,12,3,10,45,6.5,122.5,3.1,21.5,126.5,115.35,88.54
2017,12,3,11,0,13.0,200.0,3.2,22.0,208.0,187.25,145.41
2017,12,3,11,15,13.5,206.0,3.2,22.0,214.5,194.26,150.7
2017,12,3,11,30,14.0,212.0,3.2,22.0,221.0,201.29,156.13
2017,12,3,11,45,18.0,222.5,3.2,22.5,233.5,214.12,165.83
2017,12,3,12,0,22.0,233.0,3.2,23.0,246.0,227.32,175.78
2017,12,3,12,15,41.5,252.0,3.2,23.0,277.0,259.31,200.81
2017,12,3,12,30,61.0,271.0,3.2,23.0,308.0,291.69,226.03
2017,12,3,12,45,159.0,273.0,3.25,23.5,368.5,360.01,279.35
2017,12,3,13,0,257.0,275.0,3.3,24.0,429.0,433.68,335.91
2017,12,3,13,15,149.5,258.0,3.35,24.0,347.0,351.14,272.52
2017,12,3,13,30,42.0,241.0,3.4,24.0,265.0,263.38,203.95
2017,12,3,13,45,155.0,239.5,3.5,24.0,323.5,345.14,269.8
2017,12,3,14,0,268.0,238.0,3.6,24.0,382.0,429.43,336.22
2017,12,3,14,15,272.0,223.5,3.65,24.0,362.5,420.73,330.24
2017,12,3,14,30,276.0,209.0,3.7,24.0,343.0,410.71,323.57
2017,12,3,14,45,454.0,157.0,3.75,24.0,358.5,479.97,380.24
2017,12,3,15,0,632.0,105.0,3.8,24.0,374.0,539.42,428.45
2017,12,3,15,15,594.5,102.5,3.7,23.5,336.0,507.15,404.43
2017,12,3,15,30,557.0,100.0,3.6,23.0,298.0,473.54,379.24
2017,12,3,15,45,524.5,90.5,3.5,23.0,256.5,434.47,348.62
2017,12,3,16,0,492.0,81.0,3.4,23.0,215.0,394.7,316.57
2017,12,3,16,15,459.5,69.0,3.0,22.0,175.0,352.0,281.91
2017,12,3,16,30,427.0,57.0,2.6,21.0,135.0,309.41,245.74
2017,12,3,16,45,330.5,44.5,2.2,20.5,93.5,235.97,183.1
2017,12,3,17,0,234.0,32.0,1.8,20.0,52.0,169.12,118.75
2017,12,3,17,15,117.0,16.0,1.85,19.5,26.0,63.64,0.0
2017,12,3,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,15,54.5,9.0,3.8,18.0,11.5,8.58,0.0
2017,12,4,7,30,109.0,18.0,3.9,18.0,23.0,14.26,0.0
2017,12,4,7,45,235.0,32.0,4.05,18.5,60.0,25.01,14.43
2017,12,4,8,0,361.0,46.0,4.2,19.0,97.0,36.64,25.76
2017,12,4,8,15,440.0,55.0,4.35,19.5,141.0,42.11,30.98
2017,12,4,8,30,519.0,64.0,4.5,20.0,185.0,47.44,35.84
2017,12,4,8,45,261.5,88.5,4.65,20.5,149.5,68.49,54.2
2017,12,4,9,0,4.0,113.0,4.8,21.0,114.0,98.45,79.98
2017,12,4,9,15,8.0,128.5,5.05,21.5,131.5,112.75,87.52
2017,12,4,9,30,12.0,144.0,5.3,22.0,149.0,127.86,99.21
2017,12,4,9,45,15.0,158.0,5.6,22.5,165.0,142.08,110.15
2017,12,4,10,0,18.0,172.0,5.9,23.0,181.0,156.61,121.32
2017,12,4,10,15,119.0,201.5,5.9,23.5,263.0,200.77,152.75
2017,12,4,10,30,220.0,231.0,5.9,24.0,345.0,262.18,198.65
2017,12,4,10,45,110.0,126.5,5.95,24.5,183.5,150.92,113.91
2017,12,4,11,0,0.0,22.0,6.0,25.0,22.0,20.44,10.96
2017,12,4,11,15,11.0,123.5,5.9,25.5,130.0,119.07,90.05
2017,12,4,11,30,22.0,225.0,5.8,26.0,238.0,216.45,166.28
2017,12,4,11,45,431.0,162.5,5.7,26.5,422.5,363.25,280.23
2017,12,4,12,0,840.0,100.0,5.6,27.0,607.0,534.45,411.17
2017,12,4,12,15,537.0,192.5,5.45,27.0,517.0,481.73,370.98
2017,12,4,12,30,234.0,285.0,5.3,27.0,427.0,406.84,312.56
2017,12,4,12,45,159.5,279.5,5.2,27.0,376.0,366.13,281.59
2017,12,4,13,0,85.0,274.0,5.1,27.0,325.0,316.61,243.27
2017,12,4,13,15,165.0,268.0,4.95,27.0,364.0,370.51,285.95
2017,12,4,13,30,245.0,262.0,4.8,27.0,403.0,420.93,325.53
2017,12,4,13,45,246.0,251.0,4.7,27.5,388.0,415.72,321.4
2017,12,4,14,0,247.0,240.0,4.6,28.0,373.0,417.26,322.44
2017,12,4,14,15,518.5,163.0,4.45,27.5,421.5,525.37,409.23
2017,12,4,14,30,790.0,86.0,4.3,27.0,470.0,623.01,486.59
2017,12,4,14,45,769.5,83.5,4.15,27.0,434.5,604.5,472.82
2017,12,4,15,0,749.0,81.0,4.0,27.0,399.0,583.46,457.53
2017,12,4,15,15,721.0,77.5,3.75,26.5,359.0,556.73,438.28
2017,12,4,15,30,693.0,74.0,3.5,26.0,319.0,526.17,415.69
2017,12,4,15,45,652.5,69.0,3.25,26.0,274.5,484.98,383.57
2017,12,4,16,0,612.0,64.0,3.0,26.0,230.0,443.23,350.14
2017,12,4,16,15,549.5,57.0,2.6,25.0,185.0,387.02,305.4
2017,12,4,16,30,487.0,50.0,2.2,24.0,140.0,332.36,260.18
2017,12,4,16,45,388.5,39.5,1.85,23.5,97.5,258.6,198.0
2017,12,4,17,0,290.0,29.0,1.5,23.0,55.0,190.71,132.44
2017,12,4,17,15,145.0,14.5,1.55,22.5,27.5,73.71,0.0
2017,12,4,17,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,5.5,5.2,11.5,5.5,5.24,0.0
2017,12,5,7,30,0.0,11.0,5.3,11.0,11.0,10.2,0.0
2017,12,5,7,45,5.0,29.5,5.4,11.0,30.0,26.76,16.18
2017,12,5,8,0,10.0,48.0,5.5,11.0,49.0,42.72,31.95
2017,12,5,8,15,23.0,68.0,5.65,11.0,72.5,57.96,46.22
2017,12,5,8,30,36.0,88.0,5.8,11.0,96.0,73.74,60.8
2017,12,5,8,45,47.5,107.0,6.0,11.0,120.5,88.51,74.26
2017,12,5,9,0,59.0,126.0,6.2,11.0,145.0,102.95,87.21
2017,12,5,9,15,107.0,146.5,6.15,11.0,186.5,119.67,94.59
2017,12,5,9,30,155.0,167.0,6.1,11.0,228.0,148.35,115.0
2017,12,5,9,45,81.0,163.5,6.1,11.5,196.0,151.3,119.76
2017,12,5,10,0,7.0,160.0,6.1,12.0,164.0,144.55,116.94
2017,12,5,10,15,15.5,179.0,6.05,12.5,187.5,164.18,132.59
2017,12,5,10,30,24.0,198.0,6.0,13.0,211.0,184.77,149.0
2017,12,5,10,45,25.0,208.5,5.95,13.5,222.5,196.57,158.3
2017,12,5,11,0,26.0,219.0,5.9,14.0,234.0,208.43,167.62
2017,12,5,11,15,27.0,226.0,5.85,14.0,241.5,217.3,174.78
2017,12,5,11,30,28.0,233.0,5.8,14.0,249.0,226.18,181.96
2017,12,5,11,45,14.0,190.5,5.8,14.5,198.5,182.95,146.36
2017,12,5,12,0,0.0,148.0,5.8,15.0,148.0,137.62,108.87
2017,12,5,12,15,0.0,148.5,5.8,15.0,148.5,138.34,109.48
2017,12,5,12,30,0.0,149.0,5.8,15.0,149.0,139.05,110.06
2017,12,5,12,45,0.0,147.5,5.85,15.5,147.5,137.89,108.94
2017,12,5,13,0,0.0,146.0,5.9,16.0,146.0,136.72,107.83
2017,12,5,13,15,0.0,124.0,5.9,16.0,124.0,116.03,90.91
2017,12,5,13,30,0.0,102.0,5.9,16.0,102.0,95.23,73.83
2017,12,5,13,45,0.0,95.5,5.95,16.5,95.5,89.09,68.71
2017,12,5,14,0,0.0,89.0,6.0,17.0,89.0,82.93,63.59
2017,12,5,14,15,14.0,140.0,6.0,16.5,147.0,141.84,112.97
2017,12,5,14,30,28.0,191.0,6.0,16.0,205.0,211.49,170.96
2017,12,5,14,45,25.5,177.5,6.0,16.0,189.5,189.79,153.38
2017,12,5,15,0,23.0,164.0,6.0,16.0,174.0,175.68,142.05
2017,12,5,15,15,20.0,148.5,5.95,15.5,156.5,159.06,128.77
2017,12,5,15,30,17.0,133.0,5.9,15.0,139.0,142.44,115.3
2017,12,5,15,45,12.0,115.5,5.85,15.0,119.5,122.39,98.49
2017,12,5,16,0,7.0,98.0,5.8,15.0,100.0,102.41,81.54
2017,12,5,16,15,3.5,79.5,5.55,14.5,80.5,82.12,64.23
2017,12,5,16,30,0.0,61.0,5.3,14.0,61.0,61.7,46.56
2017,12,5,16,45,0.0,42.0,5.05,13.5,42.0,41.99,29.35
2017,12,5,17,0,0.0,23.0,4.8,13.0,23.0,21.36,10.75
2017,12,5,17,15,0.0,11.5,4.7,12.5,11.5,10.96,0.0
2017,12,5,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,1.5,3.1,5.0,1.5,1.39,0.0
2017,12,6,8,0,0.0,3.0,3.1,5.0,3.0,2.77,0.0
2017,12,6,8,15,0.0,4.5,3.05,5.0,4.5,4.16,0.0
2017,12,6,8,30,0.0,6.0,3.0,5.0,6.0,5.55,0.0
2017,12,6,8,45,0.0,8.0,2.95,5.0,8.0,7.41,1.23
2017,12,6,9,0,0.0,10.0,2.9,5.0,10.0,9.26,2.96
2017,12,6,9,15,0.0,57.0,2.9,5.0,57.0,52.99,41.26
2017,12,6,9,30,0.0,104.0,2.9,5.0,104.0,94.44,77.36
2017,12,6,9,45,0.0,69.0,2.95,5.0,69.0,64.2,50.82
2017,12,6,10,0,0.0,34.0,3.0,5.0,34.0,31.58,22.17
2017,12,6,10,15,0.0,50.0,3.05,5.0,50.0,46.49,35.18
2017,12,6,10,30,0.0,66.0,3.1,5.0,66.0,61.42,48.09
2017,12,6,10,45,1.5,120.0,3.2,5.0,121.0,111.37,91.05
2017,12,6,11,0,3.0,174.0,3.3,5.0,176.0,160.46,132.63
2017,12,6,11,15,1.5,151.5,3.4,5.0,152.5,140.45,115.46
2017,12,6,11,30,0.0,129.0,3.5,5.0,129.0,119.7,97.74
2017,12,6,11,45,0.0,98.0,3.6,5.5,98.0,91.3,73.28
2017,12,6,12,0,0.0,67.0,3.7,6.0,67.0,62.39,48.35
2017,12,6,12,15,0.0,70.0,3.8,6.0,70.0,65.19,50.76
2017,12,6,12,30,0.0,73.0,3.9,6.0,73.0,68.0,53.17
2017,12,6,12,45,0.0,77.5,4.0,6.5,77.5,72.2,56.68
2017,12,6,13,0,0.0,82.0,4.1,7.0,82.0,76.4,60.2
2017,12,6,13,15,0.0,77.0,4.1,7.0,77.0,71.72,56.24
2017,12,6,13,30,0.0,72.0,4.1,7.0,72.0,67.04,52.29
2017,12,6,13,45,0.0,45.0,4.15,7.0,45.0,41.85,30.65
2017,12,6,14,0,0.0,18.0,4.2,7.0,18.0,16.72,8.9
2017,12,6,14,15,0.0,17.0,4.15,6.5,17.0,15.78,8.14
2017,12,6,14,30,0.0,16.0,4.1,6.0,16.0,14.85,7.37
2017,12,6,14,45,0.0,75.5,4.05,6.0,75.5,70.28,55.83
2017,12,6,15,0,0.0,135.0,4.0,6.0,135.0,130.24,107.78
2017,12,6,15,15,0.0,121.5,3.9,6.0,121.5,117.44,96.92
2017,12,6,15,30,0.0,108.0,3.8,6.0,108.0,104.61,86.01
2017,12,6,15,45,0.0,93.0,3.75,6.0,93.0,90.11,73.52
2017,12,6,16,0,0.0,78.0,3.7,6.0,78.0,75.51,60.77
2017,12,6,16,15,0.0,62.5,3.45,5.5,62.5,60.23,47.34
2017,12,6,16,30,0.0,47.0,3.2,5.0,47.0,44.75,33.52
2017,12,6,16,45,0.0,33.0,2.95,5.0,33.0,30.71,20.78
2017,12,6,17,0,0.0,19.0,2.7,5.0,19.0,17.63,8.32
2017,12,6,17,15,0.0,9.5,2.45,5.0,9.5,9.05,0.0
2017,12,6,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.5,2.65,5.0,1.5,0.0,0.0
2017,12,7,7,30,0.0,3.0,2.6,5.0,3.0,2.86,0.0
2017,12,7,7,45,0.0,9.5,2.6,5.5,9.5,8.79,1.49
2017,12,7,8,0,0.0,16.0,2.6,6.0,16.0,14.82,7.64
2017,12,7,8,15,0.0,23.5,2.7,6.0,23.5,21.79,14.26
2017,12,7,8,30,0.0,31.0,2.8,6.0,31.0,28.76,20.85
2017,12,7,8,45,0.0,38.5,2.9,6.0,38.5,35.74,27.38
2017,12,7,9,0,0.0,46.0,3.0,6.0,46.0,42.73,33.83
2017,12,7,9,15,0.0,55.5,3.15,6.0,55.5,51.59,39.85
2017,12,7,9,30,0.0,65.0,3.3,6.0,65.0,60.46,47.52
2017,12,7,9,45,0.0,67.5,3.5,6.0,67.5,62.8,49.43
2017,12,7,10,0,0.0,70.0,3.7,6.0,70.0,65.14,51.35
2017,12,7,10,15,0.0,71.5,3.9,6.0,71.5,66.54,52.45
2017,12,7,10,30,0.0,73.0,4.1,6.0,73.0,67.95,53.55
2017,12,7,10,45,3.5,129.5,4.35,6.0,131.5,120.48,98.52
2017,12,7,11,0,7.0,186.0,4.6,6.0,190.0,172.44,142.42
2017,12,7,11,15,3.5,143.5,4.75,6.0,145.5,134.02,109.73
2017,12,7,11,30,0.0,101.0,4.9,6.0,101.0,94.02,75.57
2017,12,7,11,45,2.0,143.0,5.05,6.5,144.5,133.69,109.19
2017,12,7,12,0,4.0,185.0,5.2,7.0,188.0,173.73,142.7
2017,12,7,12,15,2.0,174.0,5.3,7.0,175.5,163.09,133.67
2017,12,7,12,30,0.0,163.0,5.4,7.0,163.0,152.14,124.44
2017,12,7,12,45,21.5,206.5,5.5,7.0,219.5,206.21,170.32
2017,12,7,13,0,43.0,250.0,5.6,7.0,276.0,266.84,221.29
2017,12,7,13,15,21.5,159.5,5.65,6.5,172.5,166.66,137.58
2017,12,7,13,30,0.0,69.0,5.7,6.0,69.0,64.24,50.04
2017,12,7,13,45,0.0,108.5,5.8,6.0,108.5,101.5,82.24
2017,12,7,14,0,0.0,148.0,5.9,6.0,148.0,140.05,115.38
2017,12,7,14,15,0.0,120.0,5.85,6.0,120.0,113.01,92.37
2017,12,7,14,30,0.0,92.0,5.8,6.0,92.0,85.95,69.23
2017,12,7,14,45,0.0,70.5,5.75,6.0,70.5,65.6,51.73
2017,12,7,15,0,0.0,49.0,5.7,6.0,49.0,45.54,34.34
2017,12,7,15,15,0.0,44.0,5.5,5.5,44.0,40.87,30.4
2017,12,7,15,30,0.0,39.0,5.3,5.0,39.0,36.21,26.42
2017,12,7,15,45,0.0,33.5,5.15,4.5,33.5,31.09,21.97
2017,12,7,16,0,0.0,28.0,5.0,4.0,28.0,25.97,17.46
2017,12,7,16,15,0.0,22.5,4.8,3.5,22.5,20.86,12.89
2017,12,7,16,30,0.0,17.0,4.6,3.0,17.0,15.75,8.26
2017,12,7,16,45,0.0,11.5,4.4,2.5,11.5,10.65,3.59
2017,12,7,17,0,0.0,6.0,4.2,2.0,6.0,5.55,0.0
2017,12,7,17,15,0.0,3.0,3.95,1.5,3.0,2.77,0.0
2017,12,7,17,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,11.0,1.7,-0.5,11.0,0.0,0.0
2017,12,8,7,30,0.0,22.0,1.8,0.0,22.0,20.97,0.0
2017,12,8,7,45,263.5,29.0,1.9,0.0,63.5,23.64,13.61
2017,12,8,8,0,527.0,36.0,2.0,0.0,105.0,30.64,22.32
2017,12,8,8,15,606.5,43.0,1.95,0.5,154.0,35.22,27.1
2017,12,8,8,30,686.0,50.0,1.9,1.0,203.0,39.76,31.58
2017,12,8,8,45,737.0,54.5,1.85,1.5,252.0,41.9,33.66
2017,12,8,9,0,788.0,59.0,1.8,2.0,301.0,44.09,35.67
2017,12,8,9,15,820.5,62.0,1.75,2.5,347.0,71.4,39.8
2017,12,8,9,30,853.0,65.0,1.7,3.0,393.0,121.01,65.92
2017,12,8,9,45,877.0,67.5,1.7,4.0,434.5,171.45,103.44
2017,12,8,10,0,901.0,70.0,1.7,5.0,476.0,227.6,151.13
2017,12,8,10,15,917.0,72.0,1.8,5.5,511.0,277.63,196.58
2017,12,8,10,30,933.0,74.0,1.9,6.0,546.0,327.51,242.56
2017,12,8,10,45,944.5,75.0,2.05,6.5,573.5,374.65,286.21
2017,12,8,11,0,956.0,76.0,2.2,7.0,601.0,420.73,328.26
2017,12,8,11,15,963.0,77.0,2.3,7.5,620.5,463.7,366.84
2017,12,8,11,30,970.0,78.0,2.4,8.0,640.0,504.82,402.95
2017,12,8,11,45,971.5,79.5,2.5,8.5,651.0,541.76,434.89
2017,12,8,12,0,973.0,81.0,2.6,9.0,662.0,576.12,464.01
2017,12,8,12,15,973.5,81.0,2.65,9.0,664.5,605.76,489.55
2017,12,8,12,30,974.0,81.0,2.7,9.0,667.0,632.47,512.36
2017,12,8,12,45,972.0,81.0,2.8,9.5,660.5,654.68,530.62
2017,12,8,13,0,970.0,81.0,2.9,10.0,654.0,673.65,546.11
2017,12,8,13,15,964.5,80.0,2.95,10.0,639.0,686.13,557.26
2017,12,8,13,30,959.0,79.0,3.0,10.0,624.0,695.15,565.68
2017,12,8,13,45,949.0,78.5,3.1,10.0,600.5,698.4,569.82
2017,12,8,14,0,939.0,78.0,3.2,10.0,577.0,698.2,571.27
2017,12,8,14,15,925.5,76.0,3.2,10.0,546.0,690.69,566.69
2017,12,8,14,30,912.0,74.0,3.2,10.0,515.0,679.9,559.5
2017,12,8,14,45,889.0,73.0,3.25,10.0,476.5,664.97,548.98
2017,12,8,15,0,866.0,72.0,3.3,10.0,438.0,643.45,533.21
2017,12,8,15,15,838.5,69.0,3.1,9.5,394.5,614.21,511.14
2017,12,8,15,30,811.0,66.0,2.9,9.0,351.0,582.73,486.74
2017,12,8,15,45,771.0,61.5,2.7,9.0,303.5,540.26,451.97
2017,12,8,16,0,731.0,57.0,2.5,9.0,256.0,496.72,415.29
2017,12,8,16,15,668.5,51.0,2.1,8.5,206.5,438.67,365.67
2017,12,8,16,30,606.0,45.0,1.7,8.0,157.0,381.57,315.0
2017,12,8,16,45,504.0,36.5,1.35,7.5,110.5,309.82,250.47
2017,12,8,17,0,402.0,28.0,1.0,7.0,64.0,239.3,177.0
2017,12,8,17,15,201.0,14.0,0.95,6.5,32.0,113.05,0.0
2017,12,8,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,132.0,6.5,4.0,1.5,10.5,0.0,0.0
2017,12,9,7,30,264.0,13.0,4.1,2.0,21.0,12.39,0.0
2017,12,9,7,45,406.5,22.0,4.2,2.5,61.5,18.72,9.16
2017,12,9,8,0,549.0,31.0,4.3,3.0,102.0,25.76,17.55
2017,12,9,8,15,626.0,37.0,4.15,3.5,150.0,29.65,21.6
2017,12,9,8,30,703.0,43.0,4.0,4.0,198.0,33.51,25.38
2017,12,9,8,45,741.0,48.5,3.9,5.0,245.5,36.77,28.42
2017,12,9,9,0,779.0,54.0,3.8,6.0,293.0,39.95,31.26
2017,12,9,9,15,811.0,57.5,3.85,7.0,338.0,65.33,35.13
2017,12,9,9,30,843.0,61.0,3.9,8.0,383.0,114.71,60.21
2017,12,9,9,45,865.5,63.0,3.95,9.5,423.0,168.76,100.02
2017,12,9,10,0,888.0,65.0,4.0,11.0,463.0,218.81,141.75
2017,12,9,10,15,903.5,66.5,4.3,12.0,497.0,267.56,185.44
2017,12,9,10,30,919.0,68.0,4.6,13.0,531.0,316.13,229.72
2017,12,9,10,45,930.5,69.0,4.9,14.0,558.5,362.55,272.14
2017,12,9,11,0,942.0,70.0,5.2,15.0,586.0,407.95,313.02
2017,12,9,11,15,948.5,71.0,5.2,15.0,605.0,450.09,351.37
2017,12,9,11,30,955.0,72.0,5.2,15.0,624.0,490.39,387.43
2017,12,9,11,45,960.0,71.5,5.25,15.5,635.0,526.5,418.75
2017,12,9,12,0,965.0,71.0,5.3,16.0,646.0,560.25,447.45
2017,12,9,12,15,965.5,71.0,5.25,16.0,648.5,589.56,472.69
2017,12,9,12,30,966.0,71.0,5.2,16.0,651.0,615.97,495.17
2017,12,9,12,45,965.0,70.0,5.2,16.5,645.0,637.47,512.68
2017,12,9,13,0,964.0,69.0,5.2,17.0,639.0,655.77,527.39
2017,12,9,13,15,959.0,68.5,5.15,17.0,624.5,668.88,538.71
2017,12,9,13,30,954.0,68.0,5.1,17.0,610.0,678.59,547.28
2017,12,9,13,45,946.5,66.5,5.05,17.0,587.5,682.2,551.12
2017,12,9,14,0,939.0,65.0,5.0,17.0,565.0,682.38,552.26
2017,12,9,14,15,927.5,64.0,4.85,17.0,535.0,677.18,548.79
2017,12,9,14,30,916.0,63.0,4.7,17.0,505.0,668.71,542.73
2017,12,9,14,45,893.5,63.0,4.6,17.0,468.0,651.26,529.77
2017,12,9,15,0,871.0,63.0,4.5,17.0,431.0,631.07,514.52
2017,12,9,15,15,846.5,60.5,4.1,16.5,389.0,604.16,493.79
2017,12,9,15,30,822.0,58.0,3.7,16.0,347.0,579.25,474.35
2017,12,9,15,45,785.5,54.5,3.35,15.5,301.0,539.95,443.13
2017,12,9,16,0,749.0,51.0,3.0,15.0,255.0,499.47,409.92
2017,12,9,16,15,692.0,46.0,2.65,13.5,206.5,445.35,365.81
2017,12,9,16,30,635.0,41.0,2.3,12.0,158.0,391.96,320.09
2017,12,9,16,45,536.5,33.5,1.95,11.0,111.5,317.14,254.22
2017,12,9,17,0,438.0,26.0,1.6,10.0,65.0,247.04,181.86
2017,12,9,17,15,219.0,13.0,1.6,9.5,32.5,116.99,0.0
2017,12,9,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
