Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,20,7,45,243.0,15.0,3.9,8.5,40.5,12.46,0.0
2017,12,20,8,0,486.0,30.0,4.1,9.0,81.0,25.79,16.51
2017,12,20,8,15,575.0,37.0,4.0,9.5,128.5,30.55,21.62
2017,12,20,8,30,664.0,44.0,3.9,10.0,176.0,35.27,26.2
2017,12,20,8,45,716.0,48.5,3.85,10.5,224.0,37.56,28.43
2017,12,20,9,0,768.0,53.0,3.8,11.0,272.0,39.9,30.56
2017,12,20,9,15,801.5,56.5,3.8,11.5,317.5,44.79,34.9
2017,12,20,9,30,835.0,60.0,3.8,12.0,363.0,93.12,46.76
2017,12,20,9,45,859.5,62.0,3.85,13.0,404.0,146.65,81.65
2017,12,20,10,0,884.0,64.0,3.9,14.0,445.0,196.52,120.77
2017,12,20,10,15,900.0,66.0,3.85,14.5,479.5,245.63,163.49
2017,12,20,10,30,916.0,68.0,3.8,15.0,514.0,294.7,207.57
2017,12,20,10,45,927.5,69.0,3.75,16.0,542.5,341.26,249.43
2017,12,20,11,0,939.0,70.0,3.7,17.0,571.0,386.88,289.79
2017,12,20,11,15,946.5,71.0,3.55,17.5,591.5,429.81,327.56
2017,12,20,11,30,954.0,72.0,3.4,18.0,612.0,471.04,362.93
2017,12,20,11,45,958.0,72.5,3.3,19.0,624.0,508.31,393.58
2017,12,20,12,0,962.0,73.0,3.2,20.0,636.0,543.25,421.4
2017,12,20,12,15,963.0,73.0,3.1,20.0,640.0,573.66,446.61
2017,12,20,12,30,964.0,73.0,3.0,20.0,644.0,601.25,469.12
2017,12,20,12,45,961.5,73.0,2.9,20.5,639.5,623.93,486.57
2017,12,20,13,0,959.0,73.0,2.8,21.0,635.0,643.43,501.23
2017,12,20,13,15,954.5,72.5,2.65,21.0,622.0,657.96,512.68
2017,12,20,13,30,950.0,72.0,2.5,21.0,609.0,669.15,521.44
2017,12,20,13,45,941.5,71.5,2.4,21.5,588.0,674.47,524.99
2017,12,20,14,0,933.0,71.0,2.3,22.0,567.0,676.41,525.97
2017,12,20,14,15,921.5,69.5,2.15,21.5,538.5,671.97,524.01
2017,12,20,14,30,910.0,68.0,2.0,21.0,510.0,664.26,519.56
2017,12,20,14,45,893.0,66.5,1.85,21.0,474.5,649.91,509.13
2017,12,20,15,0,876.0,65.0,1.7,21.0,439.0,632.66,496.4
2017,12,20,15,15,852.0,62.0,1.5,20.5,397.5,610.67,480.42
2017,12,20,15,30,828.0,59.0,1.3,20.0,356.0,582.34,459.4
2017,12,20,15,45,791.5,56.0,1.1,20.0,310.5,544.59,429.86
2017,12,20,16,0,755.0,53.0,0.9,20.0,265.0,505.53,398.49
2017,12,20,16,15,700.5,48.0,0.95,19.0,217.0,453.42,359.08
2017,12,20,16,30,646.0,43.0,1.0,18.0,169.0,401.72,317.7
2017,12,20,16,45,552.5,36.0,1.05,17.0,122.0,329.79,258.14
2017,12,20,17,0,459.0,29.0,1.1,16.0,75.0,261.74,195.32
2017,12,20,17,15,229.5,14.5,1.15,15.0,37.5,129.38,18.8
2017,12,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,21,7,45,226.0,15.0,3.15,11.0,38.5,11.54,0.0
2017,12,21,8,0,452.0,30.0,3.4,12.0,77.0,25.85,16.27
2017,12,21,8,15,541.5,37.5,3.45,12.5,123.0,31.08,21.78
2017,12,21,8,30,631.0,45.0,3.5,13.0,169.0,36.22,26.71
2017,12,21,8,45,681.5,50.5,3.55,14.0,216.0,39.35,29.6
2017,12,21,9,0,732.0,56.0,3.6,15.0,263.0,42.45,32.32
2017,12,21,9,15,765.5,59.5,3.55,15.5,307.0,45.59,35.04
2017,12,21,9,30,799.0,63.0,3.5,16.0,351.0,92.04,46.77
2017,12,21,9,45,689.5,92.0,3.5,17.0,360.5,143.02,84.71
2017,12,21,10,0,580.0,121.0,3.5,18.0,370.0,187.26,124.34
2017,12,21,10,15,580.5,132.5,3.75,18.5,398.5,228.01,159.01
2017,12,21,10,30,581.0,144.0,4.0,19.0,427.0,267.06,193.16
2017,12,21,10,45,730.0,112.0,4.25,19.5,487.5,312.96,229.07
2017,12,21,11,0,879.0,80.0,4.5,20.0,548.0,374.12,278.41
2017,12,21,11,15,885.0,81.0,4.6,20.5,567.0,414.29,313.91
2017,12,21,11,30,891.0,82.0,4.7,21.0,586.0,452.79,347.34
2017,12,21,11,45,872.0,91.5,4.85,21.5,593.5,484.82,375.15
2017,12,21,12,0,853.0,101.0,5.0,22.0,601.0,515.41,400.98
2017,12,21,12,15,853.0,101.5,5.0,22.0,604.0,543.61,424.91
2017,12,21,12,30,853.0,102.0,5.0,22.0,607.0,569.29,446.45
2017,12,21,12,45,835.0,107.5,5.0,22.5,599.0,587.14,460.67
2017,12,21,13,0,817.0,113.0,5.0,23.0,591.0,601.61,472.0
2017,12,21,13,15,810.0,112.0,4.9,23.0,578.0,612.85,481.47
2017,12,21,13,30,803.0,111.0,4.8,23.0,565.0,621.08,488.53
2017,12,21,13,45,774.0,116.0,4.7,23.0,541.0,620.05,488.23
2017,12,21,14,0,745.0,121.0,4.6,23.0,517.0,615.05,484.9
2017,12,21,14,15,729.0,118.0,4.35,22.5,489.5,606.85,479.8
2017,12,21,14,30,713.0,115.0,4.1,22.0,462.0,595.88,472.82
2017,12,21,14,45,684.5,113.0,3.95,22.0,427.0,575.44,457.76
2017,12,21,15,0,656.0,111.0,3.8,22.0,392.0,552.7,440.8
2017,12,21,15,15,625.5,105.5,3.45,21.5,353.5,522.92,418.66
2017,12,21,15,30,595.0,100.0,3.1,21.0,315.0,491.45,394.77
2017,12,21,15,45,531.5,97.0,2.8,21.0,270.5,441.81,355.36
2017,12,21,16,0,468.0,94.0,2.5,21.0,226.0,390.95,314.3
2017,12,21,16,15,408.5,83.0,2.3,20.5,183.0,337.26,270.87
2017,12,21,16,30,349.0,72.0,2.1,20.0,140.0,285.4,227.58
2017,12,21,16,45,253.0,56.5,1.95,19.5,98.5,212.68,166.52
2017,12,21,17,0,157.0,41.0,1.8,19.0,57.0,137.21,101.18
2017,12,21,17,15,78.5,20.5,1.8,18.5,28.5,65.97,11.11
2017,12,21,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,22,8,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,22,8,15,0.0,1.0,1.25,18.0,1.0,0.92,0.0
2017,12,22,8,30,0.0,2.0,1.4,18.0,2.0,1.85,0.0
2017,12,22,8,45,0.0,2.5,1.55,18.5,2.5,2.31,0.0
2017,12,22,9,0,0.0,3.0,1.7,19.0,3.0,2.78,0.0
2017,12,22,9,15,0.0,4.0,1.6,19.0,4.0,3.7,0.0
2017,12,22,9,30,0.0,5.0,1.5,19.0,5.0,4.63,0.0
2017,12,22,9,45,0.0,33.5,1.45,19.5,33.5,31.1,20.51
2017,12,22,10,0,0.0,62.0,1.4,20.0,62.0,57.66,42.48
2017,12,22,10,15,0.0,67.0,1.25,20.0,67.0,62.34,46.21
2017,12,22,10,30,0.0,72.0,1.1,20.0,72.0,67.01,49.94
2017,12,22,10,45,0.0,46.5,1.0,20.5,46.5,43.23,30.2
2017,12,22,11,0,0.0,21.0,0.9,21.0,21.0,19.51,10.53
2017,12,22,11,15,0.0,27.0,1.05,21.0,27.0,25.09,15.13
2017,12,22,11,30,0.0,33.0,1.2,21.0,33.0,30.68,19.7
2017,12,22,11,45,0.0,29.0,1.4,21.5,29.0,26.96,16.57
2017,12,22,12,0,0.0,25.0,1.6,22.0,25.0,23.24,13.46
2017,12,22,12,15,0.0,84.0,2.05,21.5,84.0,78.27,58.38
2017,12,22,12,30,0.0,143.0,2.5,21.0,143.0,133.31,102.8
2017,12,22,12,45,0.0,99.5,3.0,21.0,99.5,92.77,70.15
2017,12,22,13,0,0.0,56.0,3.5,21.0,56.0,52.12,37.17
2017,12,22,13,15,0.0,55.0,3.95,20.5,55.0,51.18,36.53
2017,12,22,13,30,0.0,54.0,4.4,20.0,54.0,50.24,35.87
2017,12,22,13,45,47.5,148.0,4.85,20.0,173.0,173.16,137.07
2017,12,22,14,0,95.0,242.0,5.3,20.0,292.0,301.99,240.82
2017,12,22,14,15,56.5,212.5,5.45,19.0,242.0,249.07,199.08
2017,12,22,14,30,18.0,183.0,5.6,18.0,192.0,188.32,150.34
2017,12,22,14,45,9.0,108.5,5.85,17.0,113.0,108.02,85.01
2017,12,22,15,0,0.0,34.0,6.1,16.0,34.0,31.57,21.11
2017,12,22,15,15,0.0,31.0,6.2,15.0,31.0,28.78,18.9
2017,12,22,15,30,0.0,28.0,6.3,14.0,28.0,25.98,16.64
2017,12,22,15,45,0.0,24.0,6.4,13.0,24.0,22.26,13.54
2017,12,22,16,0,0.0,20.0,6.5,12.0,20.0,18.54,10.39
2017,12,22,16,15,0.0,16.0,6.55,11.0,16.0,14.82,7.19
2017,12,22,16,30,0.0,12.0,6.6,10.0,12.0,11.11,3.95
2017,12,22,16,45,0.0,8.5,6.65,9.0,8.5,7.87,1.07
2017,12,22,17,0,0.0,5.0,6.7,8.0,5.0,4.62,0.0
2017,12,22,17,15,0.0,2.5,6.7,7.5,2.5,2.31,0.0
2017,12,22,17,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,6.6,5.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,6.45,4.5,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,6.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,6.25,4.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,4.95,3.5,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,181.5,16.0,2.85,1.5,34.5,12.51,0.0
2017,12,23,8,0,363.0,32.0,3.0,2.0,69.0,25.6,16.7
2017,12,23,8,15,448.0,42.0,2.95,2.5,112.0,32.51,24.04
2017,12,23,8,30,533.0,52.0,2.9,3.0,155.0,39.16,30.57
2017,12,23,8,45,587.0,58.0,2.9,4.0,199.5,42.08,33.38
2017,12,23,9,0,641.0,64.0,2.9,5.0,244.0,44.98,36.02
2017,12,23,9,15,688.5,64.0,2.8,5.5,286.0,47.48,38.26
2017,12,23,9,30,736.0,64.0,2.7,6.0,328.0,86.77,47.08
2017,12,23,9,45,758.0,68.0,2.65,6.5,366.5,131.85,75.79
2017,12,23,10,0,780.0,72.0,2.6,7.0,405.0,178.27,112.81
2017,12,23,10,15,842.5,73.0,2.4,7.5,459.0,231.39,157.29
2017,12,23,10,30,905.0,74.0,2.2,8.0,513.0,292.96,210.36
2017,12,23,10,45,917.5,75.0,2.0,8.5,542.0,339.58,252.97
2017,12,23,11,0,930.0,76.0,1.8,9.0,571.0,385.37,294.15
2017,12,23,11,15,937.5,77.5,1.6,9.5,592.0,428.69,332.22
2017,12,23,11,30,945.0,79.0,1.4,10.0,613.0,470.37,367.6
2017,12,23,11,45,943.5,82.0,1.25,10.5,624.5,507.55,398.39
2017,12,23,12,0,942.0,85.0,1.1,11.0,636.0,542.16,425.94
2017,12,23,12,15,943.5,85.0,1.05,11.0,640.5,572.7,450.96
2017,12,23,12,30,945.0,85.0,1.0,11.0,645.0,600.53,473.31
2017,12,23,12,45,945.0,84.5,0.95,11.5,641.5,624.17,491.16
2017,12,23,13,0,945.0,84.0,0.9,12.0,638.0,644.78,506.33
2017,12,23,13,15,940.5,83.0,0.95,12.0,625.5,659.06,518.6
2017,12,23,13,30,936.0,82.0,1.0,12.0,613.0,670.03,528.38
2017,12,23,13,45,929.5,80.5,1.1,12.0,592.5,675.89,534.9
2017,12,23,14,0,923.0,79.0,1.2,12.0,572.0,678.4,538.89
2017,12,23,14,15,834.5,87.5,1.2,12.0,516.0,639.53,510.74
2017,12,23,14,30,746.0,96.0,1.2,12.0,460.0,596.07,479.09
2017,12,23,14,45,684.0,103.0,1.25,12.0,419.0,564.38,456.28
2017,12,23,15,0,622.0,110.0,1.3,12.0,378.0,530.64,431.28
2017,12,23,15,15,591.0,107.5,1.15,12.0,343.0,504.27,410.76
2017,12,23,15,30,560.0,105.0,1.0,12.0,308.0,476.26,388.51
2017,12,23,15,45,538.0,94.0,0.9,12.0,269.0,443.27,362.46
2017,12,23,16,0,516.0,83.0,0.8,12.0,230.0,409.0,334.68
2017,12,23,16,15,472.0,72.5,0.8,11.5,189.0,362.27,296.96
2017,12,23,16,30,428.0,62.0,0.8,11.0,148.0,315.97,258.02
2017,12,23,16,45,365.0,49.0,0.85,10.5,108.0,258.85,208.73
2017,12,23,17,0,302.0,36.0,0.9,10.0,68.0,204.78,158.1
2017,12,23,17,15,151.0,18.0,0.95,9.5,34.0,103.07,34.14
2017,12,23,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,7,45,214.0,14.5,3.4,5.0,36.0,11.21,0.0
2017,12,24,8,0,428.0,29.0,3.7,6.0,72.0,22.89,13.99
2017,12,24,8,15,522.0,37.0,3.8,6.5,118.0,30.77,22.04
2017,12,24,8,30,616.0,45.0,3.9,7.0,164.0,36.4,27.53
2017,12,24,8,45,672.5,50.0,4.0,8.0,211.5,39.05,30.07
2017,12,24,9,0,729.0,55.0,4.1,9.0,259.0,41.74,32.48
2017,12,24,9,15,661.0,73.0,4.7,9.5,281.0,50.16,40.06
2017,12,24,9,30,593.0,91.0,5.3,10.0,303.0,96.06,59.2
2017,12,24,9,45,555.5,112.0,5.9,11.0,328.5,142.71,92.75
2017,12,24,10,0,518.0,133.0,6.5,12.0,354.0,184.0,127.63
2017,12,24,10,15,522.0,145.5,6.65,12.5,383.5,223.24,161.6
2017,12,24,10,30,526.0,158.0,6.8,13.0,413.0,262.3,196.33
2017,12,24,10,45,497.0,176.0,7.0,13.5,427.5,296.01,227.72
2017,12,24,11,0,468.0,194.0,7.2,14.0,442.0,326.61,255.88
2017,12,24,11,15,692.5,135.5,7.2,13.5,518.5,383.41,302.22
2017,12,24,11,30,917.0,77.0,7.2,13.0,595.0,455.91,363.14
2017,12,24,11,45,915.0,79.5,7.25,13.0,606.0,491.46,395.77
2017,12,24,12,0,913.0,82.0,7.3,13.0,617.0,524.47,425.71
2017,12,24,12,15,914.5,82.5,7.25,13.0,621.5,554.67,452.68
2017,12,24,12,30,916.0,83.0,7.2,13.0,626.0,582.26,477.04
2017,12,24,12,45,907.5,85.5,7.15,13.0,621.0,603.48,495.86
2017,12,24,13,0,899.0,88.0,7.1,13.0,616.0,621.51,511.8
2017,12,24,13,15,894.5,87.5,6.95,12.5,604.0,635.68,525.29
2017,12,24,13,30,890.0,87.0,6.8,12.0,592.0,646.7,536.12
2017,12,24,13,45,876.5,88.0,6.7,12.0,571.0,653.2,542.17
2017,12,24,14,0,863.0,89.0,6.6,12.0,550.0,654.18,543.79
2017,12,24,14,15,572.5,149.0,6.45,11.5,448.5,535.26,446.78
2017,12,24,14,30,282.0,209.0,6.3,11.0,347.0,408.4,340.78
2017,12,24,14,45,292.0,192.0,6.2,11.0,326.5,398.74,334.08
2017,12,24,15,0,302.0,175.0,6.1,11.0,306.0,387.56,325.76
2017,12,24,15,15,288.0,162.0,5.85,10.5,277.5,364.54,307.54
2017,12,24,15,30,274.0,149.0,5.6,10.0,249.0,340.74,288.38
2017,12,24,15,45,262.5,131.0,5.45,9.5,217.0,311.75,264.64
2017,12,24,16,0,251.0,113.0,5.3,9.0,185.0,282.0,239.64
2017,12,24,16,15,404.5,83.5,4.95,8.5,175.5,336.62,286.1
2017,12,24,16,30,558.0,54.0,4.6,8.0,166.0,375.46,316.28
2017,12,24,16,45,465.0,45.0,4.35,7.5,121.0,304.27,252.03
2017,12,24,17,0,372.0,36.0,4.1,7.0,76.0,237.35,188.12
2017,12,24,17,15,186.0,18.0,3.85,6.5,38.0,118.63,47.18
2017,12,24,17,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,7,45,183.5,16.0,2.6,0.0,34.0,12.6,0.0
2017,12,25,8,0,367.0,32.0,2.9,0.0,68.0,25.76,16.84
2017,12,25,8,15,462.0,41.5,3.05,0.5,112.5,32.21,23.93
2017,12,25,8,30,557.0,51.0,3.2,1.0,157.0,38.45,30.13
2017,12,25,8,45,609.0,58.0,3.4,2.0,203.0,42.25,33.8
2017,12,25,9,0,661.0,65.0,3.6,3.0,249.0,45.96,37.21
2017,12,25,9,15,699.5,70.0,3.55,3.5,293.5,47.95,38.99
2017,12,25,9,30,738.0,75.0,3.5,4.0,338.0,89.44,50.64
2017,12,25,9,45,760.0,80.0,3.45,4.5,378.0,140.12,83.77
2017,12,25,10,0,782.0,85.0,3.4,5.0,418.0,187.62,121.6
2017,12,25,10,15,801.0,87.5,3.35,5.5,452.5,233.45,161.95
2017,12,25,10,30,820.0,90.0,3.3,6.0,487.0,279.86,204.38
2017,12,25,10,45,828.0,94.0,3.25,6.5,514.5,324.71,246.12
2017,12,25,11,0,836.0,98.0,3.2,7.0,542.0,368.7,286.59
2017,12,25,11,15,844.5,99.5,3.2,7.5,562.5,409.49,323.7
2017,12,25,11,30,853.0,101.0,3.2,8.0,583.0,448.99,358.88
2017,12,25,11,45,482.5,187.5,3.2,8.5,461.5,391.8,317.58
2017,12,25,12,0,112.0,274.0,3.2,9.0,340.0,306.72,249.84
2017,12,25,12,15,102.0,274.0,3.25,9.0,334.5,307.63,251.19
2017,12,25,12,30,92.0,274.0,3.3,9.0,329.0,307.58,251.4
2017,12,25,12,45,90.0,273.0,3.4,9.5,326.5,310.28,253.47
2017,12,25,13,0,88.0,272.0,3.5,10.0,324.0,312.61,255.22
2017,12,25,13,15,372.5,214.5,3.55,10.0,427.0,441.76,363.55
2017,12,25,13,30,657.0,157.0,3.6,10.0,530.0,577.96,474.61
2017,12,25,13,45,664.5,145.0,3.65,10.5,511.5,580.83,476.78
2017,12,25,14,0,672.0,133.0,3.7,11.0,493.0,581.07,477.58
2017,12,25,14,15,741.5,113.5,3.65,11.0,492.0,610.15,502.03
2017,12,25,14,30,811.0,94.0,3.6,11.0,491.0,634.22,522.37
2017,12,25,14,45,593.5,129.0,3.6,11.0,409.0,535.32,443.21
2017,12,25,15,0,376.0,164.0,3.6,11.0,327.0,421.82,351.07
2017,12,25,15,15,541.0,124.0,3.4,11.0,334.5,488.1,407.23
2017,12,25,15,30,706.0,84.0,3.2,11.0,342.0,542.59,452.0
2017,12,25,15,45,660.5,80.0,3.05,11.0,297.5,501.11,417.9
2017,12,25,16,0,615.0,76.0,2.9,11.0,253.0,458.88,382.85
2017,12,25,16,15,557.0,68.5,2.45,10.0,207.5,405.58,338.44
2017,12,25,16,30,499.0,61.0,2.0,9.0,162.0,353.05,293.08
2017,12,25,16,45,400.0,50.5,1.6,8.0,117.5,278.59,228.24
2017,12,25,17,0,301.0,40.0,1.2,7.0,73.0,210.21,165.49
2017,12,25,17,15,150.5,20.0,1.2,6.5,36.5,104.37,45.79
2017,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,26,7,45,88.5,19.5,2.15,4.0,28.5,15.42,0.0
2017,12,26,8,0,177.0,39.0,2.3,4.0,57.0,30.61,20.62
2017,12,26,8,15,267.0,54.5,2.25,4.0,97.5,42.0,32.41
2017,12,26,8,30,357.0,70.0,2.2,4.0,138.0,52.99,43.07
2017,12,26,8,45,399.0,84.5,2.2,4.5,180.0,62.72,52.27
2017,12,26,9,0,441.0,99.0,2.2,5.0,222.0,72.09,60.92
2017,12,26,9,15,485.5,108.0,2.2,5.0,264.0,77.05,65.46
2017,12,26,9,30,530.0,117.0,2.2,5.0,306.0,111.51,76.3
2017,12,26,9,45,548.5,128.0,2.25,5.5,343.0,152.36,103.12
2017,12,26,10,0,567.0,139.0,2.3,6.0,380.0,194.58,136.45
2017,12,26,10,15,591.0,144.0,2.35,6.0,413.5,234.24,170.41
2017,12,26,10,30,615.0,149.0,2.4,6.0,447.0,276.62,208.04
2017,12,26,10,45,307.5,126.0,2.45,6.5,275.0,197.3,154.4
2017,12,26,11,0,0.0,103.0,2.5,7.0,103.0,95.6,76.77
2017,12,26,11,15,0.0,107.0,2.55,7.0,107.0,99.36,79.99
2017,12,26,11,30,0.0,111.0,2.6,7.0,111.0,103.12,83.09
2017,12,26,11,45,0.0,113.0,2.65,7.5,113.0,105.07,84.5
2017,12,26,12,0,0.0,115.0,2.7,8.0,115.0,107.01,85.93
2017,12,26,12,15,0.0,117.0,2.75,8.0,117.0,108.96,87.53
2017,12,26,12,30,0.0,119.0,2.8,8.0,119.0,110.91,89.17
2017,12,26,12,45,0.0,105.0,2.85,8.0,105.0,97.91,78.19
2017,12,26,13,0,0.0,91.0,2.9,8.0,91.0,84.81,67.12
2017,12,26,13,15,0.0,89.0,2.95,8.0,89.0,82.94,65.58
2017,12,26,13,30,0.0,87.0,3.0,8.0,87.0,81.06,64.05
2017,12,26,13,45,0.0,88.5,3.05,8.5,88.5,82.46,65.19
2017,12,26,14,0,0.0,90.0,3.1,9.0,90.0,83.88,66.36
2017,12,26,14,15,0.0,85.5,3.15,8.5,85.5,79.64,62.98
2017,12,26,14,30,0.0,81.0,3.2,8.0,81.0,75.42,59.62
2017,12,26,14,45,0.0,44.0,3.25,8.0,44.0,40.89,29.93
2017,12,26,15,0,0.0,7.0,3.3,8.0,7.0,6.49,0.02
2017,12,26,15,15,0.0,6.0,3.3,8.0,6.0,5.56,0.0
2017,12,26,15,30,0.0,5.0,3.3,8.0,5.0,4.63,0.0
2017,12,26,15,45,0.0,4.5,3.35,8.0,4.5,4.17,0.0
2017,12,26,16,0,0.0,4.0,3.4,8.0,4.0,3.7,0.0
2017,12,26,16,15,137.5,46.0,3.45,7.5,74.0,132.65,111.92
2017,12,26,16,30,275.0,88.0,3.5,7.0,144.0,260.88,220.21
2017,12,26,16,45,203.0,68.0,3.55,7.0,103.5,196.69,162.57
2017,12,26,17,0,131.0,48.0,3.6,7.0,63.0,136.03,107.1
2017,12,26,17,15,65.5,24.0,3.7,6.5,31.5,67.36,30.78
2017,12,26,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,1.5,5.15,3.0,1.5,1.39,0.0
2017,12,27,8,0,0.0,3.0,5.2,3.0,3.0,2.77,0.0
2017,12,27,8,15,0.0,5.5,5.25,3.0,5.5,5.09,0.0
2017,12,27,8,30,0.0,8.0,5.3,3.0,8.0,7.4,1.19
2017,12,27,8,45,0.0,10.5,5.35,3.5,10.5,9.72,3.39
2017,12,27,9,0,0.0,13.0,5.4,4.0,13.0,12.04,5.56
2017,12,27,9,15,0.0,15.5,5.3,4.0,15.5,14.37,7.73
2017,12,27,9,30,0.0,18.0,5.2,4.0,18.0,16.69,9.2
2017,12,27,9,45,0.0,46.0,5.15,4.0,46.0,42.74,32.24
2017,12,27,10,0,0.0,74.0,5.1,4.0,74.0,68.87,55.14
2017,12,27,10,15,0.0,107.5,5.0,4.0,107.5,98.83,81.14
2017,12,27,10,30,0.0,141.0,4.9,4.0,141.0,128.43,106.56
2017,12,27,10,45,0.0,140.5,4.85,4.5,140.5,128.68,106.34
2017,12,27,11,0,0.0,140.0,4.8,5.0,140.0,128.76,106.03
2017,12,27,11,15,0.0,133.5,4.7,5.0,133.5,123.33,101.22
2017,12,27,11,30,0.0,127.0,4.6,5.0,127.0,117.71,96.28
2017,12,27,11,45,0.0,136.5,4.55,5.0,136.5,126.59,103.79
2017,12,27,12,0,0.0,146.0,4.5,5.0,146.0,135.56,111.34
2017,12,27,12,15,9.0,184.5,4.45,5.0,190.0,176.01,145.65
2017,12,27,12,30,18.0,223.0,4.4,5.0,234.0,217.51,180.58
2017,12,27,12,45,10.0,201.0,4.35,5.0,207.0,193.62,160.4
2017,12,27,13,0,2.0,179.0,4.3,5.0,180.0,168.95,139.57
2017,12,27,13,15,1.0,155.5,4.2,5.0,156.0,146.47,120.6
2017,12,27,13,30,0.0,132.0,4.1,5.0,132.0,123.72,101.33
2017,12,27,13,45,0.0,114.5,4.1,5.0,114.5,107.17,87.3
2017,12,27,14,0,0.0,97.0,4.1,5.0,97.0,90.55,73.13
2017,12,27,14,15,0.0,110.5,4.0,5.0,110.5,103.64,84.55
2017,12,27,14,30,0.0,124.0,3.9,5.0,124.0,117.13,96.31
2017,12,27,14,45,0.0,132.5,3.85,5.0,132.5,126.17,104.27
2017,12,27,15,0,0.0,141.0,3.8,5.0,141.0,135.84,112.81
2017,12,27,15,15,0.0,128.0,3.75,4.5,128.0,123.59,102.67
2017,12,27,15,30,0.0,115.0,3.7,4.0,115.0,111.31,92.4
2017,12,27,15,45,0.0,100.0,3.65,4.0,100.0,96.84,79.92
2017,12,27,16,0,0.0,85.0,3.6,4.0,85.0,82.27,67.2
2017,12,27,16,15,0.0,69.5,3.45,3.5,69.5,67.04,53.82
2017,12,27,16,30,0.0,54.0,3.3,3.0,54.0,51.64,40.07
2017,12,27,16,45,0.0,39.5,3.2,3.0,39.5,37.15,26.89
2017,12,27,17,0,0.0,25.0,3.1,3.0,25.0,23.21,14.08
2017,12,27,17,15,0.0,12.5,3.0,3.0,12.5,11.59,1.2
2017,12,27,17,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,7,45,128.5,18.0,1.6,2.5,30.0,14.23,0.0
2017,12,28,8,0,257.0,36.0,1.9,3.0,60.0,28.26,18.54
2017,12,28,8,15,351.5,48.5,1.9,3.0,102.5,38.97,29.77
2017,12,28,8,30,446.0,61.0,1.9,3.0,145.0,47.71,38.39
2017,12,28,8,45,507.0,70.0,1.95,3.5,190.5,52.82,43.36
2017,12,28,9,0,568.0,79.0,2.0,4.0,236.0,57.82,48.03
2017,12,28,9,15,610.0,85.5,1.95,4.0,280.0,60.51,50.52
2017,12,28,9,30,652.0,92.0,1.9,4.0,324.0,96.18,60.27
2017,12,28,9,45,683.0,96.5,1.85,4.5,364.0,138.79,86.17
2017,12,28,10,0,714.0,101.0,1.8,5.0,404.0,183.86,121.04
2017,12,28,10,15,386.5,155.5,1.7,5.5,321.5,201.86,151.65
2017,12,28,10,30,59.0,210.0,1.6,6.0,239.0,196.19,160.12
2017,12,28,10,45,63.0,221.0,1.55,6.5,253.5,211.82,172.8
2017,12,28,11,0,67.0,232.0,1.5,7.0,268.0,227.72,185.56
2017,12,28,11,15,65.5,242.5,1.4,7.0,278.5,241.42,196.81
2017,12,28,11,30,64.0,253.0,1.3,7.0,289.0,254.96,207.81
2017,12,28,11,45,160.5,261.0,1.25,7.5,354.5,310.5,251.91
2017,12,28,12,0,257.0,269.0,1.2,8.0,420.0,374.19,302.02
2017,12,28,12,15,255.0,272.0,1.1,8.0,422.5,387.93,312.8
2017,12,28,12,30,253.0,275.0,1.0,8.0,425.0,397.83,320.76
2017,12,28,12,45,539.5,196.0,0.95,8.5,514.5,501.3,403.03
2017,12,28,13,0,826.0,117.0,0.9,9.0,604.0,608.82,485.51
2017,12,28,13,15,821.5,116.0,0.9,9.0,592.5,622.45,495.8
2017,12,28,13,30,817.0,115.0,0.9,9.0,581.0,633.12,504.83
2017,12,28,13,45,811.0,112.5,0.95,9.5,562.5,638.31,509.4
2017,12,28,14,0,805.0,110.0,1.0,10.0,544.0,640.47,511.67
2017,12,28,14,15,474.0,167.0,1.05,10.0,419.5,491.92,397.75
2017,12,28,14,30,143.0,224.0,1.1,10.0,295.0,327.46,266.43
2017,12,28,14,45,106.5,205.5,1.15,10.0,256.0,278.68,228.57
2017,12,28,15,0,70.0,187.0,1.2,10.0,217.0,237.48,195.27
2017,12,28,15,15,62.5,171.5,1.2,9.5,197.0,217.97,180.07
2017,12,28,15,30,55.0,156.0,1.2,9.0,177.0,198.37,164.44
2017,12,28,15,45,303.0,123.5,1.3,9.0,214.5,327.22,274.91
2017,12,28,16,0,551.0,91.0,1.4,9.0,252.0,440.5,367.37
2017,12,28,16,15,494.0,81.0,1.25,8.0,207.5,386.2,321.98
2017,12,28,16,30,437.0,71.0,1.1,7.0,163.0,332.64,276.79
2017,12,28,16,45,353.0,58.0,1.0,6.5,119.5,265.54,218.46
2017,12,28,17,0,269.0,45.0,0.9,6.0,76.0,203.09,161.61
2017,12,28,17,15,155.5,27.0,0.95,5.5,43.0,119.63,67.36
2017,12,28,17,30,42.0,9.0,1.0,5.0,10.0,25.19,0.0
2017,12,28,17,45,21.0,4.5,1.1,5.0,5.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,7,45,138.0,17.5,1.15,2.5,30.5,13.84,0.0
2017,12,29,8,0,276.0,35.0,1.3,3.0,61.0,28.95,19.07
2017,12,29,8,15,373.5,47.5,1.25,3.5,104.5,38.08,28.92
2017,12,29,8,30,471.0,60.0,1.2,4.0,148.0,46.86,37.48
2017,12,29,8,45,538.0,67.5,1.2,4.5,194.5,50.66,41.23
2017,12,29,9,0,605.0,75.0,1.2,5.0,241.0,54.46,44.77
2017,12,29,9,15,647.0,81.0,1.2,5.5,286.0,56.88,46.92
2017,12,29,9,30,689.0,87.0,1.2,6.0,331.0,92.87,56.21
2017,12,29,9,45,344.5,87.0,1.2,6.5,209.0,98.73,65.65
2017,12,29,10,0,0.0,87.0,1.2,7.0,87.0,80.54,64.51
2017,12,29,10,15,0.0,94.5,1.2,7.5,94.5,87.42,70.17
2017,12,29,10,30,0.0,102.0,1.2,8.0,102.0,94.33,75.76
2017,12,29,10,45,0.0,111.0,1.25,8.5,111.0,102.6,82.45
2017,12,29,11,0,0.0,120.0,1.3,9.0,120.0,110.91,89.14
2017,12,29,11,15,0.0,127.0,1.4,9.0,127.0,117.46,94.51
2017,12,29,11,30,0.0,134.0,1.5,9.0,134.0,124.06,99.91
2017,12,29,11,45,0.0,112.0,1.65,9.5,112.0,104.14,82.97
2017,12,29,12,0,0.0,90.0,1.8,10.0,90.0,83.88,65.78
2017,12,29,12,15,0.5,131.0,1.95,10.5,131.5,122.18,97.71
2017,12,29,12,30,1.0,172.0,2.1,11.0,173.0,160.8,129.41
2017,12,29,12,45,5.0,187.0,2.25,11.5,190.5,177.59,142.96
2017,12,29,13,0,9.0,202.0,2.4,12.0,208.0,194.84,156.89
2017,12,29,13,15,431.0,153.5,2.55,12.0,400.5,421.88,345.74
2017,12,29,13,30,853.0,105.0,2.7,12.0,593.0,645.36,522.38
2017,12,29,13,45,467.5,174.0,2.85,12.5,440.0,483.26,392.96
2017,12,29,14,0,82.0,243.0,3.0,13.0,287.0,294.18,238.12
2017,12,29,14,15,449.0,170.0,3.05,13.0,394.5,479.28,392.87
2017,12,29,14,30,816.0,97.0,3.1,13.0,502.0,642.68,524.07
2017,12,29,14,45,799.5,93.5,3.2,13.0,468.5,628.09,513.08
2017,12,29,15,0,783.0,90.0,3.3,13.0,435.0,610.68,500.87
2017,12,29,15,15,758.0,86.5,3.2,12.5,395.5,588.05,484.46
2017,12,29,15,30,733.0,83.0,3.1,12.0,356.0,560.91,464.15
2017,12,29,15,45,697.0,77.5,3.05,12.0,312.0,523.01,434.06
2017,12,29,16,0,661.0,72.0,3.0,12.0,268.0,483.93,402.18
2017,12,29,16,15,606.5,65.5,2.7,11.0,221.5,432.67,360.16
2017,12,29,16,30,552.0,59.0,2.4,10.0,175.0,381.92,316.89
2017,12,29,16,45,467.0,49.0,2.1,9.5,129.5,313.21,256.7
2017,12,29,17,0,382.0,39.0,1.8,9.0,84.0,248.17,196.98
2017,12,29,17,15,239.0,25.0,1.9,8.5,48.5,153.99,91.65
2017,12,29,17,30,96.0,11.0,2.0,8.0,13.0,48.62,0.0
2017,12,29,17,45,48.0,5.5,2.1,7.5,6.5,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,153.5,16.5,0.95,7.5,31.0,13.26,0.0
2017,12,30,8,0,307.0,33.0,1.1,8.0,62.0,27.02,16.96
2017,12,30,8,15,406.5,44.0,1.25,8.5,106.0,34.79,25.38
2017,12,30,8,30,506.0,55.0,1.4,9.0,150.0,42.27,32.59
2017,12,30,8,45,565.0,63.0,1.6,9.5,196.5,46.74,36.85
2017,12,30,9,0,624.0,71.0,1.8,10.0,243.0,51.11,40.85
2017,12,30,9,15,665.5,76.5,1.85,10.5,287.5,53.26,42.72
2017,12,30,9,30,707.0,82.0,1.9,11.0,332.0,88.76,51.48
2017,12,30,9,45,355.0,114.0,2.0,11.5,240.0,120.06,82.11
2017,12,30,10,0,3.0,146.0,2.1,12.0,148.0,130.67,105.35
2017,12,30,10,15,5.0,157.5,2.1,12.5,160.5,142.17,114.39
2017,12,30,10,30,7.0,169.0,2.1,13.0,173.0,153.87,123.53
2017,12,30,10,45,46.0,203.5,2.15,13.5,228.0,192.64,153.74
2017,12,30,11,0,85.0,238.0,2.2,14.0,283.0,238.37,189.56
2017,12,30,11,15,203.0,242.5,2.25,14.5,355.5,291.28,229.96
2017,12,30,11,30,321.0,247.0,2.3,15.0,428.0,354.53,279.02
2017,12,30,11,45,303.5,256.5,2.35,15.5,431.0,370.69,292.27
2017,12,30,12,0,286.0,266.0,2.4,16.0,434.0,385.05,303.9
2017,12,30,12,15,368.0,249.5,2.45,16.0,468.0,424.7,335.84
2017,12,30,12,30,450.0,233.0,2.5,16.0,502.0,470.51,372.44
2017,12,30,12,45,441.5,237.0,2.65,16.5,499.5,484.81,383.76
2017,12,30,13,0,433.0,241.0,2.8,17.0,497.0,497.35,393.72
2017,12,30,13,15,229.0,233.0,2.85,17.0,368.5,373.29,297.38
2017,12,30,13,30,25.0,225.0,2.9,17.0,240.0,228.95,181.46
2017,12,30,13,45,12.5,192.0,2.95,17.0,199.5,190.03,150.67
2017,12,30,14,0,0.0,159.0,3.0,17.0,159.0,150.5,118.7
2017,12,30,14,15,0.0,122.0,3.05,17.0,122.0,114.77,89.77
2017,12,30,14,30,0.0,85.0,3.1,17.0,85.0,79.17,60.58
2017,12,30,14,45,0.0,89.0,3.15,17.0,89.0,83.1,64.01
2017,12,30,15,0,0.0,93.0,3.2,17.0,93.0,87.2,67.57
2017,12,30,15,15,0.0,84.5,3.2,16.5,84.5,79.1,61.09
2017,12,30,15,30,0.0,76.0,3.2,16.0,76.0,70.97,54.52
2017,12,30,15,45,309.0,79.0,3.25,15.5,171.5,288.45,240.47
2017,12,30,16,0,618.0,82.0,3.3,15.0,267.0,471.38,389.27
2017,12,30,16,15,562.5,74.0,3.1,14.0,220.5,418.68,345.63
2017,12,30,16,30,507.0,66.0,2.9,13.0,174.0,366.49,301.85
2017,12,30,16,45,410.0,55.5,2.75,12.0,128.5,292.03,238.23
2017,12,30,17,0,313.0,45.0,2.6,11.0,83.0,224.16,177.58
2017,12,30,17,15,156.5,29.0,2.75,10.5,48.0,124.68,76.33
2017,12,30,17,30,0.0,13.0,2.9,10.0,13.0,12.39,0.0
2017,12,30,17,45,0.0,6.5,3.1,9.5,6.5,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,31,7,45,92.0,19.0,4.2,3.0,27.5,15.09,0.0
2017,12,31,8,0,184.0,38.0,4.4,3.0,55.0,29.91,19.68
2017,12,31,8,15,275.0,55.0,4.5,3.0,97.5,42.56,32.92
2017,12,31,8,30,366.0,72.0,4.6,3.0,140.0,54.75,44.78
2017,12,31,8,45,425.0,84.5,4.75,3.0,185.0,62.93,52.73
2017,12,31,9,0,484.0,97.0,4.9,3.0,230.0,70.83,60.22
2017,12,31,9,15,253.0,117.5,5.0,3.0,188.0,88.36,76.41
2017,12,31,9,30,22.0,138.0,5.1,3.0,146.0,120.34,100.2
2017,12,31,9,45,28.0,153.5,5.25,3.0,164.5,131.88,109.44
2017,12,31,10,0,34.0,169.0,5.4,3.0,183.0,148.9,123.62
2017,12,31,10,15,17.0,150.5,5.5,3.0,157.5,138.69,115.35
2017,12,31,10,30,0.0,132.0,5.6,3.0,132.0,120.62,100.19
2017,12,31,10,45,0.0,125.0,5.7,3.0,125.0,115.02,95.15
2017,12,31,11,0,0.0,118.0,5.8,3.0,118.0,109.11,89.87
2017,12,31,11,15,0.0,81.5,5.8,3.0,81.5,75.91,60.9
2017,12,31,11,30,0.0,45.0,5.8,3.0,45.0,41.85,31.11
2017,12,31,11,45,0.0,93.5,5.85,3.0,93.5,87.12,70.52
2017,12,31,12,0,0.0,142.0,5.9,3.0,142.0,131.86,109.1
2017,12,31,12,15,19.0,195.5,5.85,3.0,207.0,191.2,159.95
2017,12,31,12,30,38.0,249.0,5.8,3.0,272.0,254.51,213.72
2017,12,31,12,45,19.0,156.0,5.8,3.0,167.5,158.36,131.93
2017,12,31,13,0,0.0,63.0,5.8,3.0,63.0,58.65,45.66
2017,12,31,13,15,0.0,115.0,5.8,3.0,115.5,107.42,88.06
2017,12,31,13,30,0.0,167.0,5.8,3.0,168.0,157.21,130.98
2017,12,31,13,45,0.0,127.0,5.8,3.5,127.5,119.11,98.1
2017,12,31,14,0,0.0,87.0,5.8,4.0,87.0,81.05,65.16
2017,12,31,14,15,0.0,105.5,5.8,3.5,105.5,98.78,80.83
2017,12,31,14,30,0.0,124.0,5.8,3.0,124.0,117.05,97.01
2017,12,31,14,45,0.0,113.0,5.8,3.0,113.0,106.59,88.09
2017,12,31,15,0,0.0,102.0,5.8,3.0,102.0,96.09,79.11
2017,12,31,15,15,304.5,111.0,5.75,2.5,225.5,328.03,286.92
2017,12,31,15,30,609.0,120.0,5.7,2.0,349.0,526.78,459.06
2017,12,31,15,45,581.5,109.0,5.7,2.0,307.0,490.05,427.45
2017,12,31,16,0,554.0,98.0,5.7,2.0,265.0,451.96,394.62
2017,12,31,16,15,497.0,88.0,5.6,1.5,218.5,396.95,346.62
2017,12,31,16,30,440.0,78.0,5.5,1.0,172.0,344.84,299.61
2017,12,31,16,45,372.5,62.5,5.4,1.0,128.5,282.57,241.95
2017,12,31,17,0,305.0,47.0,5.3,1.0,85.0,223.52,185.24
2017,12,31,17,15,152.5,30.5,5.3,1.0,49.5,126.12,83.51
2017,12,31,17,30,0.0,14.0,5.3,1.0,14.0,13.34,0.0
2017,12,31,17,45,0.0,7.0,3.25,8.0,7.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
